Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,15.5,2.6,1.5,31.0,12.6,0.0
2016,1,1,8,0,344.0,31.0,2.7,2.0,62.0,25.76,15.85
2016,1,1,8,15,441.0,39.5,2.7,2.5,101.5,32.8,23.97
2016,1,1,8,30,538.0,48.0,2.7,3.0,141.0,54.4,32.62
2016,1,1,8,45,597.0,54.0,2.75,3.5,181.5,101.65,59.22
2016,1,1,9,0,656.0,60.0,2.8,4.0,222.0,156.08,101.2
2016,1,1,9,15,694.5,64.0,2.8,4.5,260.0,211.36,150.08
2016,1,1,9,30,733.0,68.0,2.8,5.0,298.0,271.88,205.71
2016,1,1,9,45,762.5,70.5,2.85,5.5,332.0,330.4,260.36
2016,1,1,10,0,792.0,73.0,2.9,6.0,366.0,391.4,316.33
2016,1,1,10,15,810.0,75.0,2.85,6.5,394.0,448.93,368.15
2016,1,1,10,30,828.0,77.0,2.8,7.0,422.0,507.03,418.8
2016,1,1,10,45,839.5,79.0,2.8,7.5,443.5,561.81,465.32
2016,1,1,11,0,851.0,81.0,2.8,8.0,465.0,615.93,509.86
2016,1,1,11,15,858.0,82.0,2.75,8.0,479.5,665.13,550.04
2016,1,1,11,30,865.0,83.0,2.7,8.0,494.0,712.69,587.97
2016,1,1,11,45,868.0,83.5,2.65,8.5,501.0,754.9,618.63
2016,1,1,12,0,871.0,84.0,2.6,9.0,508.0,794.69,646.41
2016,1,1,12,15,870.5,84.0,2.55,9.0,507.5,828.49,670.65
2016,1,1,12,30,870.0,84.0,2.5,9.0,507.0,859.28,692.62
2016,1,1,12,45,869.0,82.5,2.45,9.0,499.0,884.73,710.65
2016,1,1,13,0,868.0,81.0,2.4,9.0,491.0,906.87,726.34
2016,1,1,13,15,860.0,80.0,2.35,9.0,475.0,919.79,735.48
2016,1,1,13,30,852.0,79.0,2.3,9.0,459.0,929.01,742.16
2016,1,1,13,45,839.0,77.5,2.25,9.0,436.5,929.15,742.47
2016,1,1,14,0,826.0,76.0,2.2,9.0,414.0,925.51,740.26
2016,1,1,14,15,807.0,73.5,2.15,9.0,384.5,911.12,730.38
2016,1,1,14,30,788.0,71.0,2.1,9.0,355.0,893.13,717.91
2016,1,1,14,45,760.0,68.0,2.05,9.0,320.5,862.35,695.92
2016,1,1,15,0,732.0,65.0,2.0,9.0,286.0,828.4,671.14
2016,1,1,15,15,691.0,60.5,1.9,8.5,247.5,786.38,640.19
2016,1,1,15,30,650.0,56.0,1.8,8.0,209.0,734.32,600.29
2016,1,1,15,45,586.0,50.5,1.75,7.5,168.0,658.23,540.47
2016,1,1,16,0,522.0,45.0,1.7,7.0,127.0,582.1,477.49
2016,1,1,16,15,417.5,36.0,1.8,6.5,88.5,467.31,379.08
2016,1,1,16,30,313.0,27.0,1.9,6.0,50.0,350.79,237.15
2016,1,1,16,45,156.5,13.5,2.0,5.5,25.0,138.38,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,8.0,15.5,3.0,3.5,16.0,11.98,0.0
2016,1,2,8,0,16.0,31.0,3.1,4.0,32.0,23.16,13.51
2016,1,2,8,15,34.5,47.5,3.1,4.0,53.0,34.83,25.63
2016,1,2,8,30,53.0,64.0,3.1,4.0,74.0,48.25,35.72
2016,1,2,8,45,63.0,81.0,3.1,4.5,95.5,66.53,50.36
2016,1,2,9,0,73.0,98.0,3.1,5.0,117.0,86.56,67.26
2016,1,2,9,15,79.5,114.0,3.05,5.5,137.0,106.75,84.92
2016,1,2,9,30,86.0,130.0,3.0,6.0,157.0,128.11,103.74
2016,1,2,9,45,94.0,143.0,3.0,6.5,175.5,148.53,121.71
2016,1,2,10,0,102.0,156.0,3.0,7.0,194.0,176.89,146.35
2016,1,2,10,15,270.0,150.0,2.95,7.5,260.5,262.79,218.28
2016,1,2,10,30,438.0,144.0,2.9,8.0,327.0,370.03,307.87
2016,1,2,10,45,406.5,158.5,2.85,8.5,335.0,394.12,328.37
2016,1,2,11,0,375.0,173.0,2.8,9.0,343.0,401.67,335.11
2016,1,2,11,15,394.0,175.5,2.7,9.0,359.0,452.49,376.96
2016,1,2,11,30,413.0,178.0,2.6,9.0,375.0,491.23,408.51
2016,1,2,11,45,262.5,198.0,2.55,9.5,324.0,407.81,339.26
2016,1,2,12,0,112.0,218.0,2.5,10.0,273.0,294.31,244.19
2016,1,2,12,15,167.5,216.5,2.4,10.5,298.5,362.08,300.66
2016,1,2,12,30,223.0,215.0,2.3,11.0,324.0,416.69,345.1
2016,1,2,12,45,123.5,199.5,2.2,11.5,259.5,321.79,265.88
2016,1,2,13,0,24.0,184.0,2.1,12.0,195.0,182.56,149.02
2016,1,2,13,15,139.0,187.0,2.0,12.0,249.5,334.74,277.99
2016,1,2,13,30,254.0,190.0,1.9,12.0,304.0,475.41,392.05
2016,1,2,13,45,179.0,183.5,1.85,12.0,262.0,382.5,316.53
2016,1,2,14,0,104.0,177.0,1.8,12.0,220.0,287.94,239.04
2016,1,2,14,15,52.0,127.0,1.7,12.0,148.5,176.17,146.08
2016,1,2,14,30,0.0,77.0,1.6,12.0,77.0,60.23,46.23
2016,1,2,14,45,0.0,69.5,1.5,12.0,69.5,53.86,40.94
2016,1,2,15,0,0.0,62.0,1.4,12.0,62.0,47.53,35.51
2016,1,2,15,15,0.0,53.5,1.4,11.5,53.5,40.96,29.9
2016,1,2,15,30,0.0,45.0,1.4,11.0,45.0,34.41,24.21
2016,1,2,15,45,0.0,36.0,1.45,10.5,36.0,27.49,18.13
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,20.58,11.99
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,14.46,6.46
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.28
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,2.4,5.5,10.5,7.98,0.0
2016,1,3,8,0,0.0,21.0,2.4,6.0,21.0,16.02,7.51
2016,1,3,8,15,0.0,34.5,2.3,6.5,34.5,26.18,17.68
2016,1,3,8,30,0.0,48.0,2.2,7.0,48.0,36.15,25.73
2016,1,3,8,45,0.0,62.0,2.1,7.5,62.0,46.86,35.29
2016,1,3,9,0,0.0,76.0,2.0,8.0,76.0,57.82,44.96
2016,1,3,9,15,0.0,89.0,2.0,8.0,89.0,68.26,54.13
2016,1,3,9,30,0.0,102.0,2.0,8.0,102.0,78.89,63.36
2016,1,3,9,45,0.0,113.5,2.0,8.5,113.5,88.52,71.5
2016,1,3,10,0,0.0,125.0,2.0,9.0,125.0,98.32,79.68
2016,1,3,10,15,93.5,152.5,2.05,9.0,192.0,177.95,146.81
2016,1,3,10,30,187.0,180.0,2.1,9.0,259.0,258.01,214.03
2016,1,3,10,45,182.5,190.0,2.2,9.0,270.0,278.03,231.19
2016,1,3,11,0,178.0,200.0,2.3,9.0,281.0,297.6,247.9
2016,1,3,11,15,242.5,199.5,2.45,9.0,313.5,364.19,303.76
2016,1,3,11,30,307.0,199.0,2.6,9.0,346.0,423.73,353.46
2016,1,3,11,45,252.5,209.0,2.8,9.5,331.0,411.84,342.85
2016,1,3,12,0,198.0,219.0,3.0,10.0,316.0,378.21,314.87
2016,1,3,12,15,183.5,219.5,3.1,10.0,309.5,378.08,315.05
2016,1,3,12,30,169.0,220.0,3.2,10.0,303.0,376.58,313.9
2016,1,3,12,45,160.5,216.5,3.3,10.0,294.5,374.26,312.31
2016,1,3,13,0,152.0,213.0,3.4,10.0,286.0,371.05,309.97
2016,1,3,13,15,295.0,186.5,3.25,10.0,322.0,498.86,417.3
2016,1,3,13,30,438.0,160.0,3.1,10.0,358.0,633.12,525.71
2016,1,3,13,45,494.5,140.0,3.0,10.5,353.0,673.32,556.6
2016,1,3,14,0,551.0,120.0,2.9,11.0,348.0,711.42,584.72
2016,1,3,14,15,541.0,112.5,2.7,11.0,323.5,708.17,581.67
2016,1,3,14,30,531.0,105.0,2.5,11.0,299.0,693.09,569.82
2016,1,3,14,45,494.5,101.5,2.4,11.0,269.0,646.68,534.39
2016,1,3,15,0,458.0,98.0,2.3,11.0,239.0,607.65,504.26
2016,1,3,15,15,429.5,88.0,2.2,10.5,206.5,565.97,472.09
2016,1,3,15,30,401.0,78.0,2.1,10.0,174.0,523.23,437.91
2016,1,3,15,45,348.5,67.0,2.05,9.5,139.5,456.21,382.91
2016,1,3,16,0,296.0,56.0,2.0,9.0,105.0,390.21,326.64
2016,1,3,16,15,228.0,42.5,2.05,8.5,73.5,308.29,253.74
2016,1,3,16,30,160.0,29.0,2.1,8.0,42.0,226.98,161.93
2016,1,3,16,45,80.0,14.5,2.15,8.0,21.0,76.92,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,74.5,15.5,2.6,9.5,22.0,11.77,0.0
2016,1,4,8,0,149.0,31.0,2.6,10.0,44.0,23.33,13.23
2016,1,4,8,15,189.0,46.0,2.6,10.0,72.5,34.23,24.45
2016,1,4,8,30,229.0,61.0,2.6,10.0,101.0,50.44,34.54
2016,1,4,8,45,255.0,75.5,2.6,10.5,130.0,80.79,53.94
2016,1,4,9,0,281.0,90.0,2.6,11.0,159.0,114.9,80.5
2016,1,4,9,15,294.0,104.0,2.65,11.0,186.5,149.39,110.45
2016,1,4,9,30,307.0,118.0,2.7,11.0,214.0,185.67,142.98
2016,1,4,9,45,305.5,132.5,2.8,11.5,237.0,219.34,173.63
2016,1,4,10,0,304.0,147.0,2.9,12.0,260.0,252.98,203.75
2016,1,4,10,15,314.0,156.0,2.95,12.0,280.5,286.5,233.46
2016,1,4,10,30,324.0,165.0,3.0,12.0,301.0,320.87,263.39
2016,1,4,10,45,342.0,171.5,3.1,12.5,321.5,357.92,294.6
2016,1,4,11,0,360.0,178.0,3.2,13.0,342.0,396.29,326.35
2016,1,4,11,15,348.5,186.5,3.3,13.0,349.0,418.79,345.24
2016,1,4,11,30,337.0,195.0,3.4,13.0,356.0,439.67,362.53
2016,1,4,11,45,217.0,207.0,3.5,13.5,311.0,367.0,302.53
2016,1,4,12,0,97.0,219.0,3.6,14.0,266.0,283.02,232.03
2016,1,4,12,15,218.5,209.5,3.6,14.0,316.5,394.48,325.53
2016,1,4,12,30,340.0,200.0,3.6,14.0,367.0,516.11,424.31
2016,1,4,12,45,189.5,197.5,3.65,14.0,290.5,376.27,310.38
2016,1,4,13,0,39.0,195.0,3.7,14.0,214.0,226.9,185.27
2016,1,4,13,15,19.5,171.0,3.6,14.0,180.5,166.65,135.4
2016,1,4,13,30,0.0,147.0,3.5,14.0,147.0,125.28,100.32
2016,1,4,13,45,16.5,156.0,3.4,14.0,162.5,152.73,124.19
2016,1,4,14,0,33.0,165.0,3.3,14.0,178.0,202.1,166.01
2016,1,4,14,15,16.5,89.0,3.15,13.5,95.5,96.38,77.4
2016,1,4,14,30,0.0,13.0,3.0,13.0,13.0,9.89,2.88
2016,1,4,14,45,0.0,11.5,2.9,13.0,11.5,8.74,1.91
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,7.59,0.92
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.5,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,4.92,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,9.87,2.32
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,16.75,9.06
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,23.65,14.61
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,30.56,20.77
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,37.49,26.89
2016,1,5,9,15,0.0,57.5,2.85,11.0,57.5,44.05,32.63
2016,1,5,9,30,0.0,66.0,2.9,11.0,66.0,50.63,38.32
2016,1,5,9,45,0.0,73.5,3.0,11.5,73.5,56.49,43.26
2016,1,5,10,0,0.0,81.0,3.1,12.0,81.0,62.42,48.2
2016,1,5,10,15,0.0,44.5,3.2,12.0,44.5,34.02,23.75
2016,1,5,10,30,0.0,8.0,3.3,12.0,8.0,6.09,0.0
2016,1,5,10,45,0.0,23.5,3.4,12.0,23.5,17.93,9.83
2016,1,5,11,0,0.0,39.0,3.5,12.0,39.0,29.82,20.04
2016,1,5,11,15,0.0,79.5,3.55,12.0,79.5,61.09,46.76
2016,1,5,11,30,0.0,120.0,3.6,12.0,120.0,95.0,75.48
2016,1,5,11,45,0.0,76.5,3.7,12.0,76.5,58.77,44.68
2016,1,5,12,0,0.0,33.0,3.8,12.0,33.0,25.23,16.02
2016,1,5,12,15,0.0,22.5,3.8,11.5,22.5,17.18,9.15
2016,1,5,12,30,0.0,12.0,3.8,11.0,12.0,9.15,2.25
2016,1,5,12,45,0.0,27.5,3.85,11.0,27.5,21.01,12.49
2016,1,5,13,0,0.0,43.0,3.9,11.0,43.0,32.9,22.74
2016,1,5,13,15,0.0,56.0,3.8,11.0,56.0,42.91,31.37
2016,1,5,13,30,0.0,69.0,3.7,11.0,69.0,52.95,40.02
2016,1,5,13,45,93.0,124.5,3.65,11.0,163.5,224.14,189.2
2016,1,5,14,0,186.0,180.0,3.6,11.0,258.0,390.85,329.05
2016,1,5,14,15,127.0,166.5,3.55,11.0,218.0,322.16,270.85
2016,1,5,14,30,68.0,153.0,3.5,11.0,178.0,231.49,194.21
2016,1,5,14,45,62.5,139.5,3.45,11.0,161.0,213.7,179.59
2016,1,5,15,0,57.0,126.0,3.4,11.0,144.0,195.89,164.58
2016,1,5,15,15,50.5,110.5,3.15,10.5,125.0,173.93,146.02
2016,1,5,15,30,44.0,95.0,2.9,10.0,106.0,151.92,127.06
2016,1,5,15,45,251.0,72.5,2.7,10.0,116.5,374.16,318.0
2016,1,5,16,0,458.0,50.0,2.5,10.0,127.0,532.09,441.03
2016,1,5,16,15,358.0,40.5,2.35,9.5,90.0,421.47,344.85
2016,1,5,16,30,258.0,31.0,2.2,9.0,53.0,315.32,234.45
2016,1,5,16,45,129.0,15.5,2.1,9.0,26.5,154.12,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.65,11.0,6.0,4.54,0.0
2016,1,6,8,0,0.0,12.0,3.6,11.0,12.0,9.11,1.7
2016,1,6,8,15,0.0,21.0,3.55,11.0,21.0,15.98,8.37
2016,1,6,8,30,0.0,30.0,3.5,11.0,30.0,22.88,13.95
2016,1,6,8,45,0.0,39.0,3.45,11.0,39.0,29.79,20.1
2016,1,6,9,0,0.0,48.0,3.4,11.0,48.0,36.72,26.22
2016,1,6,9,15,0.0,57.5,3.35,11.0,57.5,44.05,32.63
2016,1,6,9,30,0.0,67.0,3.3,11.0,67.0,51.4,38.99
2016,1,6,9,45,0.0,74.5,3.25,11.0,74.5,57.27,44.02
2016,1,6,10,0,0.0,82.0,3.2,11.0,82.0,63.21,49.07
2016,1,6,10,15,0.0,47.0,3.2,11.0,47.0,35.94,25.51
2016,1,6,10,30,0.0,12.0,3.2,11.0,12.0,9.14,2.27
2016,1,6,10,45,0.0,39.0,3.25,11.0,39.0,29.81,20.16
2016,1,6,11,0,0.0,66.0,3.3,11.0,66.0,50.63,38.03
2016,1,6,11,15,0.0,83.0,3.35,11.0,83.0,63.8,49.26
2016,1,6,11,30,0.0,100.0,3.4,11.0,100.0,77.88,61.21
2016,1,6,11,45,105.0,160.5,3.45,11.0,212.5,234.41,195.59
2016,1,6,12,0,210.0,221.0,3.5,11.0,325.0,388.25,323.27
2016,1,6,12,15,315.0,203.5,3.4,11.0,359.5,483.1,401.25
2016,1,6,12,30,420.0,186.0,3.3,11.0,394.0,586.02,484.06
2016,1,6,12,45,401.5,186.5,3.25,11.0,383.0,587.74,484.87
2016,1,6,13,0,383.0,187.0,3.2,11.0,372.0,566.32,468.73
2016,1,6,13,15,197.5,176.5,3.1,11.0,272.0,374.18,312.62
2016,1,6,13,30,12.0,166.0,3.0,11.0,172.0,156.26,127.62
2016,1,6,13,45,18.5,164.5,2.95,11.0,172.5,163.52,134.59
2016,1,6,14,0,25.0,163.0,2.9,11.0,173.0,171.49,141.76
2016,1,6,14,15,191.5,150.0,2.85,10.5,222.0,361.43,306.32
2016,1,6,14,30,358.0,137.0,2.8,10.0,271.0,557.12,467.78
2016,1,6,14,45,337.0,129.5,2.8,10.0,246.0,507.91,428.25
2016,1,6,15,0,316.0,122.0,2.8,10.0,221.0,481.12,406.96
2016,1,6,15,15,294.0,108.5,2.75,9.5,191.5,443.56,377.01
2016,1,6,15,30,272.0,95.0,2.7,9.0,162.0,405.35,345.6
2016,1,6,15,45,239.5,80.0,2.65,9.0,131.5,354.48,301.81
2016,1,6,16,0,207.0,65.0,2.6,9.0,101.0,303.92,256.96
2016,1,6,16,15,154.5,49.0,2.55,8.5,71.5,234.25,194.45
2016,1,6,16,30,102.0,33.0,2.5,8.0,42.0,166.11,125.05
2016,1,6,16,45,51.0,16.5,2.5,8.0,21.0,78.69,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,0.6,7.5,26.5,14.01,0.0
2016,1,7,8,0,183.0,37.0,0.6,8.0,53.0,27.76,17.09
2016,1,7,8,15,276.5,49.5,0.65,8.0,89.5,37.19,27.36
2016,1,7,8,30,370.0,62.0,0.7,8.0,126.0,51.79,35.86
2016,1,7,8,45,458.0,67.0,0.8,8.5,166.5,93.06,57.57
2016,1,7,9,0,546.0,72.0,0.9,9.0,207.0,141.96,91.96
2016,1,7,9,15,588.5,77.0,0.9,9.0,244.0,192.33,134.36
2016,1,7,9,30,631.0,82.0,0.9,9.0,281.0,247.55,183.17
2016,1,7,9,45,698.5,77.0,0.95,9.5,319.5,306.31,234.61
2016,1,7,10,0,766.0,72.0,1.0,10.0,358.0,372.0,291.53
2016,1,7,10,15,387.5,112.0,1.0,10.0,256.5,285.41,230.71
2016,1,7,10,30,9.0,152.0,1.0,10.0,155.0,126.14,102.04
2016,1,7,10,45,50.5,176.5,1.05,10.5,199.0,180.64,148.13
2016,1,7,11,0,92.0,201.0,1.1,11.0,243.0,233.75,191.92
2016,1,7,11,15,46.0,178.0,1.15,11.0,199.0,187.15,153.03
2016,1,7,11,30,0.0,155.0,1.2,11.0,155.0,125.94,101.36
2016,1,7,11,45,0.0,157.0,1.25,11.0,157.5,128.23,103.4
2016,1,7,12,0,0.0,159.0,1.3,11.0,160.0,130.64,105.38
2016,1,7,12,15,0.0,89.5,1.35,11.0,90.0,69.11,53.57
2016,1,7,12,30,0.0,20.0,1.4,11.0,20.0,15.27,7.54
2016,1,7,12,45,0.0,19.5,1.45,11.0,19.5,14.88,7.23
2016,1,7,13,0,0.0,19.0,1.5,11.0,19.0,14.5,6.9
2016,1,7,13,15,415.5,48.5,1.5,11.0,239.0,465.72,390.81
2016,1,7,13,30,831.0,78.0,1.5,11.0,459.0,907.48,717.36
2016,1,7,13,45,819.5,76.0,1.55,11.0,437.5,908.78,713.96
2016,1,7,14,0,808.0,74.0,1.6,11.0,416.0,906.41,713.87
2016,1,7,14,15,790.5,72.0,1.55,11.0,388.0,894.62,705.9
2016,1,7,14,30,773.0,70.0,1.5,11.0,360.0,879.31,695.5
2016,1,7,14,45,752.0,66.0,1.45,11.0,327.0,854.68,678.34
2016,1,7,15,0,731.0,62.0,1.4,11.0,294.0,826.94,658.63
2016,1,7,15,15,694.0,58.5,1.3,10.5,256.5,781.58,626.04
2016,1,7,15,30,657.0,55.0,1.2,10.0,219.0,733.88,590.58
2016,1,7,15,45,605.0,49.0,1.1,10.0,179.0,676.73,545.3
2016,1,7,16,0,553.0,43.0,1.0,10.0,139.0,610.79,491.16
2016,1,7,16,15,462.0,35.5,1.0,9.5,100.5,508.74,407.66
2016,1,7,16,30,371.0,28.0,1.0,9.0,62.0,410.78,308.88
2016,1,7,16,45,185.5,14.0,1.05,9.0,31.0,205.53,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,1.65,5.5,15.0,11.45,0.0
2016,1,8,8,0,0.0,30.0,1.7,6.0,30.0,22.38,12.81
2016,1,8,8,15,16.0,46.5,1.7,6.0,49.5,34.15,24.85
2016,1,8,8,30,32.0,63.0,1.7,6.0,69.0,46.27,34.39
2016,1,8,8,45,40.5,80.0,1.75,6.5,89.0,62.87,47.85
2016,1,8,9,0,49.0,97.0,1.8,7.0,109.0,81.06,63.08
2016,1,8,9,15,54.5,113.0,1.75,7.0,128.5,99.39,78.99
2016,1,8,9,30,60.0,129.0,1.7,7.0,148.0,118.78,95.96
2016,1,8,9,45,61.5,142.0,1.65,7.5,163.0,135.42,110.46
2016,1,8,10,0,63.0,155.0,1.6,8.0,178.0,152.47,125.15
2016,1,8,10,15,129.5,168.5,1.55,8.0,221.5,206.55,170.58
2016,1,8,10,30,196.0,182.0,1.5,8.0,265.0,261.79,216.97
2016,1,8,10,45,151.5,192.5,1.45,8.5,258.5,261.12,216.37
2016,1,8,11,0,107.0,203.0,1.4,9.0,252.0,244.3,202.15
2016,1,8,11,15,57.0,186.0,1.45,9.5,212.0,201.98,166.53
2016,1,8,11,30,7.0,169.0,1.5,10.0,172.0,143.47,116.65
2016,1,8,11,45,10.5,176.0,1.55,10.5,181.5,153.5,125.04
2016,1,8,12,0,14.0,183.0,1.6,11.0,191.0,164.12,133.72
2016,1,8,12,15,62.5,203.5,1.6,11.0,235.0,242.26,199.62
2016,1,8,12,30,111.0,224.0,1.6,11.0,279.0,311.67,257.1
2016,1,8,12,45,116.5,221.0,1.65,11.5,278.0,338.99,278.52
2016,1,8,13,0,122.0,218.0,1.7,12.0,277.0,347.95,285.61
2016,1,8,13,15,118.0,212.5,1.65,12.0,268.5,345.04,283.41
2016,1,8,13,30,114.0,207.0,1.6,12.0,260.0,341.68,280.93
2016,1,8,13,45,269.0,179.0,1.6,12.0,295.5,482.22,397.17
2016,1,8,14,0,424.0,151.0,1.6,12.0,331.0,627.17,511.46
2016,1,8,14,15,241.0,153.0,1.5,11.5,254.0,435.43,359.78
2016,1,8,14,30,58.0,155.0,1.4,11.0,177.0,222.83,184.64
2016,1,8,14,45,51.5,141.5,1.35,11.0,160.0,204.06,169.96
2016,1,8,15,0,45.0,128.0,1.3,11.0,143.0,185.28,154.27
2016,1,8,15,15,39.5,112.5,1.3,10.5,124.5,164.37,136.9
2016,1,8,15,30,34.0,97.0,1.3,10.0,106.0,143.41,119.1
2016,1,8,15,45,25.0,80.5,1.3,10.0,86.0,117.36,96.25
2016,1,8,16,0,16.0,64.0,1.3,10.0,66.0,91.14,72.93
2016,1,8,16,15,8.0,46.5,1.35,9.5,47.5,53.55,39.95
2016,1,8,16,30,0.0,29.0,1.4,9.0,29.0,26.56,15.44
2016,1,8,16,45,0.0,14.5,1.5,9.0,14.5,11.06,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,15.5,3.05,8.0,17.0,11.99,0.0
2016,1,9,8,0,27.0,31.0,3.1,8.0,34.0,23.23,13.39
2016,1,9,8,15,48.0,48.0,3.1,8.0,56.0,35.15,25.51
2016,1,9,8,30,69.0,65.0,3.1,8.0,78.0,47.79,37.45
2016,1,9,8,45,80.0,82.5,3.1,8.5,100.5,68.28,50.7
2016,1,9,9,0,91.0,100.0,3.1,9.0,123.0,90.73,69.05
2016,1,9,9,15,98.0,116.0,3.05,9.0,144.5,113.12,88.38
2016,1,9,9,30,105.0,132.0,3.0,9.0,166.0,136.75,109.14
2016,1,9,9,45,103.5,145.5,2.95,9.0,182.0,156.8,127.15
2016,1,9,10,0,102.0,159.0,2.9,9.0,198.0,176.93,145.02
2016,1,9,10,15,51.0,118.5,2.75,9.0,138.0,119.71,97.51
2016,1,9,10,30,0.0,78.0,2.6,9.0,78.0,59.91,46.41
2016,1,9,10,45,102.5,140.0,2.5,9.5,187.5,183.75,152.61
2016,1,9,11,0,205.0,202.0,2.4,10.0,297.0,312.64,259.79
2016,1,9,11,15,115.0,196.0,2.25,10.0,249.5,261.9,216.93
2016,1,9,11,30,25.0,190.0,2.1,10.0,202.0,175.32,143.73
2016,1,9,11,45,35.5,199.5,2.0,10.0,217.0,208.56,171.79
2016,1,9,12,0,46.0,209.0,1.9,10.0,232.0,230.52,190.06
2016,1,9,12,15,67.5,215.5,1.8,10.0,249.0,259.42,214.35
2016,1,9,12,30,89.0,222.0,1.7,10.0,266.0,290.3,240.08
2016,1,9,12,45,102.0,220.5,1.6,10.0,270.5,306.0,253.18
2016,1,9,13,0,115.0,219.0,1.5,10.0,275.0,342.4,282.73
2016,1,9,13,15,57.5,177.5,1.35,10.0,205.5,225.21,186.09
2016,1,9,13,30,0.0,136.0,1.2,10.0,136.0,113.26,91.16
2016,1,9,13,45,0.0,98.5,1.1,10.0,98.5,78.06,61.65
2016,1,9,14,0,0.0,61.0,1.0,10.0,61.0,46.75,34.93
2016,1,9,14,15,27.0,108.0,0.95,10.0,118.5,127.23,105.19
2016,1,9,14,30,54.0,155.0,0.9,10.0,176.0,218.29,182.18
2016,1,9,14,45,49.5,142.5,0.85,10.0,160.0,202.93,169.04
2016,1,9,15,0,45.0,130.0,0.8,10.0,144.0,187.66,156.37
2016,1,9,15,15,39.0,114.0,0.8,10.0,125.5,165.53,137.76
2016,1,9,15,30,33.0,98.0,0.8,10.0,107.0,143.3,118.75
2016,1,9,15,45,24.5,81.5,0.85,10.0,87.5,117.76,96.49
2016,1,9,16,0,16.0,65.0,0.9,10.0,68.0,79.94,63.48
2016,1,9,16,15,8.0,47.5,0.9,9.5,49.0,54.46,40.81
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,27.64,16.54
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,16.0,2.75,7.5,30.5,12.98,0.0
2016,1,10,8,0,315.0,32.0,2.9,8.0,61.0,26.48,16.12
2016,1,10,8,15,408.5,41.0,2.85,8.0,99.5,33.83,24.36
2016,1,10,8,30,502.0,50.0,2.8,8.0,138.0,44.29,34.33
2016,1,10,8,45,567.0,55.5,2.8,8.5,179.0,88.58,50.56
2016,1,10,9,0,632.0,61.0,2.8,9.0,220.0,140.91,87.59
2016,1,10,9,15,670.5,65.5,2.75,9.0,258.0,194.95,133.57
2016,1,10,9,30,709.0,70.0,2.7,9.0,296.0,253.28,186.25
2016,1,10,9,45,742.5,71.5,2.7,9.5,331.0,312.24,240.16
2016,1,10,10,0,776.0,73.0,2.7,10.0,366.0,372.84,294.94
2016,1,10,10,15,793.5,75.0,2.6,10.5,394.5,429.68,345.56
2016,1,10,10,30,811.0,77.0,2.5,11.0,423.0,487.12,395.01
2016,1,10,10,45,829.0,76.5,2.45,11.5,446.0,542.6,441.42
2016,1,10,11,0,847.0,76.0,2.4,12.0,469.0,598.03,486.25
2016,1,10,11,15,682.5,118.0,2.3,12.0,441.0,582.98,474.7
2016,1,10,11,30,518.0,160.0,2.2,12.0,413.0,540.41,441.16
2016,1,10,11,45,695.5,118.5,2.1,12.5,464.0,662.77,536.97
2016,1,10,12,0,873.0,77.0,2.0,13.0,515.0,781.47,623.12
2016,1,10,12,15,872.5,77.0,1.95,13.0,515.0,807.89,640.47
2016,1,10,12,30,872.0,77.0,1.9,13.0,515.0,847.94,668.41
2016,1,10,12,45,801.0,88.5,1.85,13.0,487.0,829.03,654.21
2016,1,10,13,0,730.0,100.0,1.8,13.0,459.0,808.61,639.66
2016,1,10,13,15,510.5,147.5,1.75,13.0,394.5,671.65,539.93
2016,1,10,13,30,291.0,195.0,1.7,13.0,330.0,513.53,417.15
2016,1,10,13,45,506.0,140.0,1.7,13.0,362.5,683.58,552.48
2016,1,10,14,0,721.0,85.0,1.7,13.0,395.0,843.21,667.72
2016,1,10,14,15,488.5,120.0,1.65,13.0,324.0,657.93,531.21
2016,1,10,14,30,256.0,155.0,1.6,13.0,253.0,458.48,376.7
2016,1,10,14,45,246.0,142.5,1.55,13.0,230.0,436.87,361.51
2016,1,10,15,0,236.0,130.0,1.5,13.0,207.0,414.24,343.92
2016,1,10,15,15,226.0,115.0,1.4,12.5,181.0,386.95,322.72
2016,1,10,15,30,216.0,100.0,1.3,12.0,155.0,358.79,300.18
2016,1,10,15,45,198.0,84.0,1.25,11.5,128.0,320.75,268.73
2016,1,10,16,0,180.0,68.0,1.2,11.0,101.0,282.31,235.8
2016,1,10,16,15,151.0,51.5,1.3,10.5,74.0,232.78,192.24
2016,1,10,16,30,122.0,35.0,1.4,10.0,47.0,183.11,143.67
2016,1,10,16,45,61.0,17.5,1.5,9.5,23.5,89.77,20.91
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,32.0,16.0,2.15,8.5,19.0,12.38,0.0
2016,1,11,8,0,64.0,32.0,2.2,9.0,38.0,24.01,14.09
2016,1,11,8,15,90.0,49.0,2.2,9.0,62.5,36.06,26.24
2016,1,11,8,30,116.0,66.0,2.2,9.0,87.0,48.46,37.94
2016,1,11,8,45,130.5,83.0,2.25,9.5,112.0,71.76,51.79
2016,1,11,9,0,145.0,100.0,2.3,10.0,137.0,97.38,72.04
2016,1,11,9,15,153.5,116.5,2.25,10.0,161.0,123.69,94.6
2016,1,11,9,30,162.0,133.0,2.2,10.0,185.0,151.44,119.01
2016,1,11,9,45,169.5,146.5,2.2,10.5,206.0,177.75,142.15
2016,1,11,10,0,177.0,160.0,2.2,11.0,227.0,205.12,165.98
2016,1,11,10,15,107.5,166.0,2.2,11.0,207.5,193.51,158.08
2016,1,11,10,30,38.0,172.0,2.2,11.0,188.0,165.0,134.86
2016,1,11,10,45,50.0,185.0,2.25,11.5,207.5,187.38,153.48
2016,1,11,11,0,62.0,198.0,2.3,12.0,227.0,211.47,173.31
2016,1,11,11,15,42.0,193.0,2.25,12.0,213.0,198.49,162.28
2016,1,11,11,30,22.0,188.0,2.2,12.0,199.0,170.97,139.14
2016,1,11,11,45,11.0,169.5,2.15,12.5,175.0,147.32,119.04
2016,1,11,12,0,0.0,151.0,2.1,13.0,151.0,122.79,98.1
2016,1,11,12,15,5.5,166.0,2.05,13.0,169.0,141.82,114.15
2016,1,11,12,30,11.0,181.0,2.0,13.0,187.0,162.11,131.11
2016,1,11,12,45,139.0,196.5,2.0,13.5,266.0,328.24,270.16
2016,1,11,13,0,267.0,212.0,2.0,14.0,345.0,490.14,399.2
2016,1,11,13,15,178.5,208.5,1.95,14.0,296.5,394.25,321.85
2016,1,11,13,30,90.0,205.0,1.9,14.0,248.0,293.92,240.31
2016,1,11,13,45,450.5,138.5,1.9,14.0,335.5,628.61,512.19
2016,1,11,14,0,811.0,72.0,1.9,14.0,423.0,907.68,713.44
2016,1,11,14,15,794.5,70.0,1.8,14.0,395.5,897.26,702.71
2016,1,11,14,30,778.0,68.0,1.7,14.0,368.0,883.31,692.83
2016,1,11,14,45,756.0,65.0,1.6,14.0,335.5,859.31,675.76
2016,1,11,15,0,734.0,62.0,1.5,14.0,303.0,832.18,656.24
2016,1,11,15,15,699.0,58.0,1.4,13.5,265.5,788.34,625.35
2016,1,11,15,30,664.0,54.0,1.3,13.0,228.0,742.21,591.78
2016,1,11,15,45,613.5,49.0,1.2,12.5,188.0,678.43,543.59
2016,1,11,16,0,563.0,44.0,1.1,12.0,148.0,623.37,499.55
2016,1,11,16,15,479.5,37.0,1.1,11.5,109.0,528.04,422.75
2016,1,11,16,30,396.0,30.0,1.1,11.0,70.0,436.01,338.07
