Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,3.05,13.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,2.9,13.0,11.0,8.34,1.41
2016,1,22,8,15,0.0,17.5,2.85,13.0,17.5,13.3,6.06
2016,1,22,8,30,0.0,24.0,2.8,13.0,24.0,18.26,10.67
2016,1,22,8,45,0.0,31.0,2.75,13.0,31.0,23.63,14.71
2016,1,22,9,0,0.0,38.0,2.7,13.0,38.0,29.0,19.41
2016,1,22,9,15,0.0,44.5,2.75,13.0,44.5,34.0,23.73
2016,1,22,9,30,0.0,51.0,2.8,13.0,51.0,39.01,28.03
2016,1,22,9,45,0.0,82.0,2.9,13.5,82.0,63.01,48.43
2016,1,22,10,0,0.0,113.0,3.0,14.0,113.0,87.53,68.99
2016,1,22,10,15,0.0,122.0,3.05,14.0,122.0,95.03,75.17
2016,1,22,10,30,0.0,131.0,3.1,14.0,131.0,102.66,81.43
2016,1,22,10,45,0.0,108.5,3.2,14.0,108.5,84.38,65.96
2016,1,22,11,0,0.0,86.0,3.3,14.0,86.0,66.17,50.56
2016,1,22,11,15,16.0,147.5,3.35,14.0,156.0,127.56,102.26
2016,1,22,11,30,32.0,209.0,3.4,14.0,226.0,207.75,168.62
2016,1,22,11,45,16.0,134.5,3.5,14.0,143.0,118.38,94.45
2016,1,22,12,0,0.0,60.0,3.6,14.0,60.0,46.04,33.4
2016,1,22,12,15,9.0,131.0,3.55,14.0,136.0,111.49,88.7
2016,1,22,12,30,18.0,202.0,3.5,14.0,212.0,185.91,150.46
2016,1,22,12,45,9.0,159.5,3.5,14.0,164.5,138.87,111.32
2016,1,22,13,0,0.0,117.0,3.5,14.0,117.0,92.75,72.67
2016,1,22,13,15,2.0,143.0,3.35,14.0,144.0,118.9,94.7
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,147.45,118.55
2016,1,22,13,45,2.0,137.0,3.1,14.0,138.0,115.1,91.66
2016,1,22,14,0,0.0,105.0,3.0,14.0,105.0,83.58,65.31
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,74.47,57.75
2016,1,22,14,30,0.0,84.0,3.0,14.0,84.0,65.36,50.15
2016,1,22,14,45,9.5,110.5,3.0,14.0,114.0,101.82,81.6
2016,1,22,15,0,19.0,137.0,3.0,14.0,144.0,144.65,118.14
2016,1,22,15,15,14.5,123.0,3.0,13.5,128.0,128.14,104.35
2016,1,22,15,30,10.0,109.0,3.0,13.0,112.0,111.78,90.56
2016,1,22,15,45,5.0,93.0,3.0,13.0,94.5,92.41,73.8
2016,1,22,16,0,0.0,77.0,3.0,13.0,77.0,73.07,56.87
2016,1,22,16,15,0.0,59.5,3.0,12.5,59.5,55.92,41.98
2016,1,22,16,30,0.0,42.0,3.0,12.0,42.0,37.92,26.21
2016,1,22,16,45,0.0,27.0,3.0,12.0,27.0,22.52,12.14
2016,1,22,17,0,0.0,12.0,3.0,12.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,12.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,3.8,10.0,8.0,6.29,0.0
2016,1,23,7,45,58.5,28.5,3.9,10.5,35.0,20.96,5.55
2016,1,23,8,0,117.0,49.0,4.0,11.0,62.0,35.44,24.61
2016,1,23,8,15,198.5,65.5,4.05,11.0,99.5,47.34,36.25
2016,1,23,8,30,280.0,82.0,4.1,11.0,137.0,59.21,47.41
2016,1,23,8,45,321.0,97.5,4.15,11.5,174.5,89.11,61.97
2016,1,23,9,0,362.0,113.0,4.2,12.0,212.0,130.93,90.88
2016,1,23,9,15,181.0,106.5,4.25,12.0,156.0,118.78,88.41
2016,1,23,9,30,0.0,100.0,4.3,12.0,100.0,76.59,60.36
2016,1,23,9,45,156.0,129.5,4.35,12.0,193.0,154.68,122.29
2016,1,23,10,0,312.0,159.0,4.4,12.0,286.0,253.8,203.41
2016,1,23,10,15,229.5,180.5,4.4,12.0,277.5,260.46,211.94
2016,1,23,10,30,147.0,202.0,4.4,12.0,269.0,249.17,204.2
2016,1,23,10,45,120.0,211.0,4.4,12.0,267.5,254.79,209.41
2016,1,23,11,0,93.0,220.0,4.4,12.0,266.0,246.36,202.59
2016,1,23,11,15,48.0,196.0,4.45,12.0,220.0,201.33,164.97
2016,1,23,11,30,3.0,172.0,4.5,12.0,174.0,141.2,113.99
2016,1,23,11,45,60.5,209.0,4.55,12.0,242.0,231.56,190.63
2016,1,23,12,0,118.0,246.0,4.6,12.0,310.0,335.98,277.31
2016,1,23,12,15,252.5,231.0,4.6,12.0,368.0,454.99,376.56
2016,1,23,12,30,387.0,216.0,4.6,12.0,426.0,565.54,467.4
2016,1,23,12,45,265.5,229.5,4.7,12.0,373.0,491.75,406.44
2016,1,23,13,0,144.0,243.0,4.8,12.0,320.0,389.81,322.29
2016,1,23,13,15,466.0,174.0,4.8,12.0,412.5,659.81,546.22
2016,1,23,13,30,788.0,105.0,4.8,12.0,505.0,909.08,737.07
2016,1,23,13,45,429.0,154.0,4.8,12.0,371.0,626.5,519.17
2016,1,23,14,0,70.0,203.0,4.8,12.0,237.0,276.99,229.53
2016,1,23,14,15,35.0,120.0,4.7,12.0,137.0,145.75,120.16
2016,1,23,14,30,0.0,37.0,4.6,12.0,37.0,28.27,18.71
2016,1,23,14,45,347.5,62.0,4.55,12.0,190.0,461.44,393.23
2016,1,23,15,0,695.0,87.0,4.5,12.0,343.0,841.91,692.34
2016,1,23,15,15,660.5,82.5,4.35,11.5,305.0,798.86,658.17
2016,1,23,15,30,626.0,78.0,4.2,11.0,267.0,753.46,624.18
2016,1,23,15,45,579.5,71.5,4.05,11.0,226.0,692.22,575.67
2016,1,23,16,0,533.0,65.0,3.9,11.0,185.0,629.86,524.76
2016,1,23,16,15,455.0,56.5,3.7,10.5,143.5,536.09,447.38
2016,1,23,16,30,377.0,48.0,3.5,10.0,102.0,443.77,367.83
2016,1,23,16,45,262.5,35.5,3.3,10.0,66.5,322.63,255.24
2016,1,23,17,0,148.0,23.0,3.1,10.0,31.0,187.62,32.07
2016,1,23,17,15,74.0,11.5,3.05,9.5,15.5,66.71,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,7.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,8.0,8.0,6.29,0.0
2016,1,24,7,45,42.0,24.0,1.95,8.5,29.0,18.11,4.91
2016,1,24,8,0,84.0,40.0,1.9,9.0,50.0,29.71,20.03
2016,1,24,8,15,111.5,58.5,1.85,9.0,77.0,42.65,32.46
2016,1,24,8,30,139.0,77.0,1.8,9.0,104.0,55.37,44.4
2016,1,24,8,45,157.5,94.5,1.8,9.0,132.5,76.74,56.66
2016,1,24,9,0,176.0,112.0,1.8,9.0,161.0,104.8,77.59
2016,1,24,9,15,193.0,126.5,1.75,9.0,187.5,135.69,103.12
2016,1,24,9,30,210.0,141.0,1.7,9.0,214.0,167.52,130.56
2016,1,24,9,45,290.5,146.0,1.7,9.5,258.0,212.96,167.77
2016,1,24,10,0,371.0,151.0,1.7,10.0,302.0,274.54,219.05
2016,1,24,10,15,377.0,162.5,1.7,10.0,326.0,305.89,247.22
2016,1,24,10,30,383.0,174.0,1.7,10.0,350.0,344.57,280.77
2016,1,24,10,45,337.5,192.5,1.7,10.5,353.5,362.81,296.51
2016,1,24,11,0,292.0,211.0,1.7,11.0,357.0,376.21,307.47
2016,1,24,11,15,385.5,199.0,1.65,11.5,398.0,443.13,361.49
2016,1,24,11,30,479.0,187.0,1.6,12.0,439.0,533.0,431.5
2016,1,24,11,45,512.5,180.5,1.6,12.5,454.5,577.94,465.56
2016,1,24,12,0,546.0,174.0,1.6,13.0,470.0,623.73,500.0
2016,1,24,12,15,536.0,178.0,1.7,13.0,469.0,645.96,517.32
2016,1,24,12,30,526.0,182.0,1.8,13.0,468.0,665.69,532.85
2016,1,24,12,45,704.0,130.0,1.9,13.0,508.5,796.26,631.16
2016,1,24,13,0,882.0,78.0,2.0,13.0,549.0,903.89,707.49
2016,1,24,13,15,876.0,77.5,2.15,13.0,535.0,921.52,720.74
2016,1,24,13,30,870.0,77.0,2.3,13.0,521.0,935.53,732.61
2016,1,24,13,45,855.0,77.0,2.45,13.0,499.5,949.25,744.44
2016,1,24,14,0,840.0,77.0,2.6,13.0,478.0,947.98,745.87
2016,1,24,14,15,825.0,75.5,2.6,13.0,450.0,940.9,742.02
2016,1,24,14,30,810.0,74.0,2.6,13.0,422.0,930.11,735.66
2016,1,24,14,45,785.5,72.0,2.65,13.0,388.0,905.67,720.0
2016,1,24,15,0,761.0,70.0,2.7,13.0,354.0,877.87,701.74
2016,1,24,15,15,730.5,66.5,2.55,12.5,315.5,839.17,674.79
2016,1,24,15,30,700.0,63.0,2.4,12.0,277.0,797.79,645.13
2016,1,24,15,45,660.0,57.5,2.25,11.5,236.0,742.61,604.01
2016,1,24,16,0,620.0,52.0,2.1,11.0,195.0,694.78,566.66
2016,1,24,16,15,551.0,45.5,2.0,10.5,152.5,610.51,499.41
2016,1,24,16,30,482.0,39.0,1.9,10.0,110.0,527.83,429.87
2016,1,24,16,45,368.0,29.5,1.85,9.5,72.5,405.79,319.9
2016,1,24,17,0,254.0,20.0,1.8,9.0,35.0,272.74,87.49
2016,1,24,17,15,127.0,10.0,1.75,8.5,17.5,106.96,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,52.0,5.5,0.85,9.0,6.5,0.0,0.0
2016,1,25,7,30,104.0,11.0,0.8,9.0,13.0,8.65,0.0
2016,1,25,7,45,245.5,22.5,0.8,9.5,45.5,18.48,5.82
2016,1,25,8,0,387.0,34.0,0.8,10.0,78.0,28.17,18.74
2016,1,25,8,15,471.0,42.0,0.75,10.0,119.5,34.76,25.41
2016,1,25,8,30,555.0,50.0,0.7,10.0,161.0,41.42,31.8
2016,1,25,8,45,610.0,55.5,0.7,10.5,203.5,74.3,42.17
2016,1,25,9,0,665.0,61.0,0.7,11.0,246.0,127.39,74.89
2016,1,25,9,15,403.5,103.5,0.65,11.0,220.5,157.89,111.29
2016,1,25,9,30,142.0,146.0,0.6,11.0,195.0,151.02,117.68
2016,1,25,9,45,151.5,161.5,0.55,11.5,219.0,178.47,141.02
2016,1,25,10,0,161.0,177.0,0.5,12.0,243.0,207.36,165.19
2016,1,25,10,15,461.5,136.0,0.45,12.0,345.0,325.99,257.93
2016,1,25,10,30,762.0,95.0,0.4,12.0,447.0,467.85,367.66
2016,1,25,10,45,774.5,97.0,0.4,12.5,470.5,521.57,409.53
2016,1,25,11,0,787.0,99.0,0.4,13.0,494.0,575.28,450.82
2016,1,25,11,15,550.0,162.0,0.35,13.0,442.5,525.22,413.11
2016,1,25,11,30,313.0,225.0,0.3,13.0,391.0,442.26,349.65
2016,1,25,11,45,253.5,237.5,0.3,13.5,373.5,430.99,341.01
2016,1,25,12,0,194.0,250.0,0.3,14.0,356.0,397.59,314.7
2016,1,25,12,15,190.0,252.5,0.3,14.0,357.0,408.99,323.86
2016,1,25,12,30,186.0,255.0,0.3,14.0,358.0,419.73,332.0
2016,1,25,12,45,506.0,175.0,0.3,14.0,449.0,662.13,516.5
2016,1,25,13,0,826.0,95.0,0.3,14.0,540.0,884.32,666.91
2016,1,25,13,15,819.5,94.0,0.3,14.0,526.0,900.36,674.08
2016,1,25,13,30,813.0,93.0,0.3,14.0,512.0,912.8,682.59
2016,1,25,13,45,806.0,90.5,0.35,14.0,492.0,919.36,688.53
2016,1,25,14,0,799.0,88.0,0.4,14.0,472.0,922.29,692.36
2016,1,25,14,15,620.5,119.0,0.45,14.0,407.0,800.74,612.86
2016,1,25,14,30,442.0,150.0,0.5,14.0,342.0,656.98,515.11
2016,1,25,14,45,425.5,142.0,0.55,14.0,315.0,634.46,502.36
2016,1,25,15,0,409.0,134.0,0.6,14.0,288.0,609.99,486.19
2016,1,25,15,15,540.0,101.0,0.6,13.5,281.5,703.5,556.64
2016,1,25,15,30,671.0,68.0,0.6,13.0,275.0,785.01,614.49
2016,1,25,15,45,629.0,62.5,0.6,13.0,234.5,728.9,573.23
2016,1,25,16,0,587.0,57.0,0.6,13.0,194.0,671.66,531.27
2016,1,25,16,15,518.0,50.0,0.65,12.5,152.0,587.2,468.29
2016,1,25,16,30,449.0,43.0,0.7,12.0,110.0,504.14,402.45
2016,1,25,16,45,338.5,32.5,0.8,11.5,73.0,384.43,300.24
2016,1,25,17,0,228.0,22.0,0.9,11.0,36.0,255.85,108.25
2016,1,25,17,15,114.0,11.0,0.9,11.0,18.0,97.72,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,8.0,14.0,11.02,0.0
2016,1,26,7,45,202.0,24.5,1.4,8.5,48.0,20.02,7.51
2016,1,26,8,0,404.0,35.0,1.5,9.0,82.0,29.06,19.64
2016,1,26,8,15,487.5,43.0,1.5,9.0,124.0,35.66,26.31
2016,1,26,8,30,571.0,51.0,1.5,9.0,166.0,42.33,32.73
2016,1,26,8,45,626.5,56.0,1.55,9.5,209.5,74.55,42.51
2016,1,26,9,0,682.0,61.0,1.6,10.0,253.0,128.33,75.49
2016,1,26,9,15,358.0,99.5,1.6,10.5,201.5,146.14,103.97
2016,1,26,9,30,34.0,138.0,1.6,11.0,150.0,115.55,92.34
2016,1,26,9,45,152.5,153.5,1.6,11.5,215.5,171.99,136.41
2016,1,26,10,0,271.0,169.0,1.6,12.0,281.0,245.89,195.85
2016,1,26,10,15,301.0,177.5,1.55,12.0,311.0,286.17,229.96
2016,1,26,10,30,331.0,186.0,1.5,12.0,341.0,329.63,266.42
2016,1,26,10,45,387.0,185.5,1.5,12.5,374.5,381.48,308.69
2016,1,26,11,0,443.0,185.0,1.5,13.0,408.0,450.75,363.63
2016,1,26,11,15,654.0,136.5,1.45,13.0,479.0,573.43,460.11
2016,1,26,11,30,865.0,88.0,1.4,13.0,550.0,701.01,557.27
2016,1,26,11,45,736.0,122.0,1.4,13.5,519.5,688.92,545.86
2016,1,26,12,0,607.0,156.0,1.4,14.0,489.0,659.69,522.74
2016,1,26,12,15,599.5,159.0,1.4,14.0,489.0,685.18,542.28
2016,1,26,12,30,592.0,162.0,1.4,14.0,489.0,707.92,559.05
2016,1,26,12,45,609.0,154.5,1.4,14.0,488.0,739.03,582.29
2016,1,26,13,0,626.0,147.0,1.4,14.0,487.0,768.32,603.16
2016,1,26,13,15,578.5,158.0,1.4,14.0,466.0,745.9,587.24
2016,1,26,13,30,531.0,169.0,1.4,14.0,445.0,729.76,576.17
2016,1,26,13,45,527.5,162.0,1.4,14.0,427.0,731.27,578.37
2016,1,26,14,0,524.0,155.0,1.4,14.0,409.0,730.19,578.37
2016,1,26,14,15,544.0,140.5,1.4,14.0,391.0,740.53,586.74
2016,1,26,14,30,564.0,126.0,1.4,14.0,373.0,757.82,600.08
2016,1,26,14,45,477.0,130.5,1.4,14.0,328.0,671.28,537.84
2016,1,26,15,0,390.0,135.0,1.4,14.0,283.0,592.57,479.89
2016,1,26,15,15,548.5,101.5,1.3,13.5,286.0,713.06,572.13
2016,1,26,15,30,707.0,68.0,1.2,13.0,289.0,820.53,648.51
2016,1,26,15,45,660.0,63.0,1.1,12.5,246.5,759.76,603.2
2016,1,26,16,0,613.0,58.0,1.0,12.0,204.0,697.88,557.33
2016,1,26,16,15,544.5,51.0,1.05,11.5,161.0,613.16,493.55
2016,1,26,16,30,476.0,44.0,1.1,11.0,118.0,529.69,426.73
2016,1,26,16,45,360.0,34.0,1.2,10.5,78.5,404.69,320.32
2016,1,26,17,0,244.0,24.0,1.3,10.0,39.0,273.16,139.67
2016,1,26,17,15,122.0,12.0,1.3,10.0,19.5,104.88,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,8.0,14.0,11.02,0.0
2016,1,27,7,45,151.0,27.0,2.35,8.5,45.0,20.42,8.4
2016,1,27,8,0,302.0,40.0,2.4,9.0,76.0,32.71,22.87
2016,1,27,8,15,372.5,51.5,2.3,9.0,115.0,41.78,31.78
2016,1,27,8,30,443.0,63.0,2.2,9.0,154.0,50.75,40.32
2016,1,27,8,45,493.5,71.5,2.15,9.5,194.0,79.46,50.57
2016,1,27,9,0,544.0,80.0,2.1,10.0,234.0,127.37,80.78
2016,1,27,9,15,599.0,78.5,2.1,10.5,272.0,174.27,117.12
2016,1,27,9,30,654.0,77.0,2.1,11.0,310.0,227.43,162.72
2016,1,27,9,45,724.5,77.0,2.15,11.5,359.0,294.08,220.68
2016,1,27,10,0,795.0,77.0,2.2,12.0,408.0,366.29,283.39
2016,1,27,10,15,812.0,79.0,2.05,12.0,438.5,425.25,335.79
2016,1,27,10,30,829.0,81.0,1.9,12.0,469.0,484.83,387.04
2016,1,27,10,45,843.5,81.5,1.8,12.5,494.0,541.92,434.01
2016,1,27,11,0,858.0,82.0,1.7,13.0,519.0,598.72,478.91
2016,1,27,11,15,865.5,83.0,1.55,13.5,536.0,651.06,518.35
2016,1,27,11,30,873.0,84.0,1.4,14.0,553.0,701.89,555.02
2016,1,27,11,45,878.5,84.0,1.3,14.5,563.0,748.41,587.03
2016,1,27,12,0,884.0,84.0,1.2,15.0,573.0,785.16,609.91
2016,1,27,12,15,884.5,84.0,1.15,15.0,574.5,822.25,634.49
2016,1,27,12,30,885.0,84.0,1.1,15.0,576.0,856.45,656.8
2016,1,27,12,45,887.0,82.5,1.05,15.0,571.0,887.14,676.58
2016,1,27,13,0,889.0,81.0,1.0,15.0,566.0,914.69,694.17
2016,1,27,13,15,883.5,80.0,1.0,15.0,552.5,932.63,706.24
2016,1,27,13,30,878.0,79.0,1.0,15.0,539.0,946.9,716.14
2016,1,27,13,45,871.0,77.5,1.0,15.5,518.0,966.85,728.63
2016,1,27,14,0,864.0,76.0,1.0,16.0,497.0,971.83,731.26
2016,1,27,14,15,850.5,74.0,0.95,15.5,469.5,965.93,728.79
2016,1,27,14,30,837.0,72.0,0.9,15.0,442.0,956.23,724.03
2016,1,27,14,45,819.0,69.5,0.9,15.0,408.0,937.71,713.11
2016,1,27,15,0,801.0,67.0,0.9,15.0,374.0,915.7,699.82
2016,1,27,15,15,773.5,63.5,0.8,14.5,335.5,879.73,676.16
2016,1,27,15,30,746.0,60.0,0.7,14.0,297.0,840.94,650.06
2016,1,27,15,45,706.5,55.5,0.65,14.0,254.5,786.87,612.06
2016,1,27,16,0,667.0,51.0,0.6,14.0,212.0,731.09,571.35
2016,1,27,16,15,603.5,45.5,0.65,13.5,168.5,650.88,513.09
2016,1,27,16,30,540.0,40.0,0.7,13.0,125.0,581.65,458.99
2016,1,27,16,45,433.5,31.0,0.75,13.0,84.5,464.15,360.73
2016,1,27,17,0,327.0,22.0,0.8,13.0,44.0,342.31,193.21
2016,1,27,17,15,163.5,11.0,0.8,12.5,22.0,136.71,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,19.0,1.05,9.5,19.0,14.5,4.72
2016,1,28,8,0,0.0,32.0,1.1,10.0,32.0,24.29,15.57
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,35.9,26.49
2016,1,28,8,30,0.0,64.0,1.1,10.0,64.0,47.38,37.19
2016,1,28,8,45,0.0,80.5,1.15,10.5,80.5,59.62,46.07
2016,1,28,9,0,0.0,97.0,1.2,11.0,97.0,72.48,57.11
2016,1,28,9,15,1.5,111.5,1.15,11.0,112.0,84.44,67.26
2016,1,28,9,30,3.0,126.0,1.1,11.0,127.0,96.78,77.63
2016,1,28,9,45,27.0,149.5,1.1,11.5,160.5,126.36,101.62
2016,1,28,10,0,51.0,173.0,1.1,12.0,194.0,157.79,127.17
2016,1,28,10,15,423.5,127.5,1.2,12.0,326.0,300.94,240.56
2016,1,28,10,30,796.0,82.0,1.3,12.0,458.0,469.6,374.0
2016,1,28,10,45,602.0,139.0,1.45,12.5,431.5,469.08,375.99
2016,1,28,11,0,408.0,196.0,1.6,13.0,405.0,439.38,354.0
2016,1,28,11,15,247.5,219.0,1.55,13.5,347.5,373.42,301.7
2016,1,28,11,30,87.0,242.0,1.5,14.0,290.0,275.78,222.25
2016,1,28,11,45,88.0,246.5,1.5,14.5,295.5,287.81,232.0
2016,1,28,12,0,89.0,251.0,1.5,15.0,301.0,299.97,241.27
2016,1,28,12,15,55.0,232.5,1.5,15.0,263.5,259.15,208.16
2016,1,28,12,30,21.0,214.0,1.5,15.0,226.0,198.35,158.71
2016,1,28,12,45,10.5,168.0,1.55,15.5,174.0,147.12,116.9
2016,1,28,13,0,0.0,122.0,1.6,16.0,122.0,96.77,75.17
2016,1,28,13,15,161.0,171.5,1.55,16.0,256.5,327.93,267.85
2016,1,28,13,30,322.0,221.0,1.5,16.0,391.0,568.51,454.0
2016,1,28,13,45,177.0,208.5,1.5,16.0,301.5,400.49,322.18
2016,1,28,14,0,32.0,196.0,1.5,16.0,212.0,227.45,182.47
2016,1,28,14,15,50.5,192.5,1.45,15.5,216.0,246.53,199.92
2016,1,28,14,30,69.0,189.0,1.4,15.0,220.0,266.47,217.34
2016,1,28,14,45,54.0,171.5,1.35,15.0,195.0,234.29,191.16
2016,1,28,15,0,39.0,154.0,1.3,15.0,170.0,201.78,164.6
2016,1,28,15,15,35.5,139.0,1.2,14.5,152.0,184.08,150.6
2016,1,28,15,30,32.0,124.0,1.1,14.0,134.0,166.37,136.3
2016,1,28,15,45,26.5,107.5,1.05,14.0,115.0,144.46,117.91
2016,1,28,16,0,21.0,91.0,1.0,14.0,96.0,122.55,99.21
2016,1,28,16,15,12.5,73.5,1.0,13.5,76.5,83.44,65.79
2016,1,28,16,30,4.0,56.0,1.0,13.0,57.0,58.78,44.15
2016,1,28,16,45,2.0,38.0,1.0,13.0,38.5,38.15,25.84
2016,1,28,17,0,0.0,20.0,1.0,13.0,20.0,15.27,4.14
2016,1,28,17,15,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.4,13.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,2.5,13.0,8.0,6.29,0.0
2016,1,29,7,45,0.0,24.0,2.65,13.5,24.0,18.12,7.52
2016,1,29,8,0,0.0,40.0,2.8,14.0,40.0,29.7,19.92
2016,1,29,8,15,8.0,58.0,2.8,14.0,59.5,42.52,31.83
2016,1,29,8,30,16.0,76.0,2.8,14.0,79.0,55.23,43.51
2016,1,29,8,45,24.0,93.5,2.85,14.0,99.5,68.8,52.62
2016,1,29,9,0,32.0,111.0,2.9,14.0,120.0,85.87,66.44
2016,1,29,9,15,37.0,127.0,2.9,14.0,139.5,102.81,80.48
2016,1,29,9,30,42.0,143.0,2.9,14.0,159.0,120.73,95.48
2016,1,29,9,45,21.0,89.0,2.95,14.5,97.0,76.56,58.99
2016,1,29,10,0,0.0,35.0,3.0,15.0,35.0,26.73,17.18
2016,1,29,10,15,0.0,68.5,3.0,15.0,68.5,52.56,39.06
2016,1,29,10,30,0.0,102.0,3.0,15.0,102.0,78.87,61.12
2016,1,29,10,45,0.0,73.0,3.0,15.0,73.0,56.06,41.84
2016,1,29,11,0,0.0,44.0,3.0,15.0,44.0,33.69,22.93
2016,1,29,11,15,0.0,61.0,3.0,15.0,61.0,46.81,33.96
2016,1,29,11,30,0.0,78.0,3.0,15.0,78.0,59.97,44.97
2016,1,29,11,45,0.0,100.5,3.0,15.0,100.5,77.86,59.89
2016,1,29,12,0,0.0,123.0,3.0,15.0,123.0,96.7,75.53
2016,1,29,12,15,0.0,127.0,3.0,15.0,127.0,100.3,78.47
2016,1,29,12,30,0.0,131.0,3.0,15.0,131.0,104.0,81.54
2016,1,29,12,45,0.0,90.0,3.0,15.0,90.0,69.29,52.67
2016,1,29,13,0,0.0,49.0,3.0,15.0,49.0,37.57,26.11
2016,1,29,13,15,67.0,146.0,3.0,15.0,181.5,193.84,158.8
2016,1,29,13,30,134.0,243.0,3.0,15.0,314.0,393.52,320.45
2016,1,29,13,45,67.0,140.0,3.0,15.0,175.5,193.07,157.9
2016,1,29,14,0,0.0,37.0,3.0,15.0,37.0,28.3,18.35
2016,1,29,14,15,76.5,117.5,3.0,15.0,152.0,201.39,166.63
2016,1,29,14,30,153.0,198.0,3.0,15.0,267.0,383.89,316.19
2016,1,29,14,45,76.5,101.5,3.0,15.0,136.0,187.14,154.82
2016,1,29,15,0,0.0,5.0,3.0,15.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.0,14.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.0,14.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.0,14.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,2.95,13.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,2.9,13.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,2.9,13.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,86.0,7.0,2.4,8.5,9.5,5.51,0.0
2016,1,30,7,30,172.0,14.0,2.5,9.0,19.0,11.02,0.0
2016,1,30,7,45,314.0,24.0,2.65,9.5,55.0,19.85,9.42
2016,1,30,8,0,456.0,34.0,2.8,10.0,91.0,28.41,19.24
2016,1,30,8,15,534.0,40.5,2.85,10.0,134.0,33.92,24.74
2016,1,30,8,30,612.0,47.0,2.9,10.0,177.0,42.84,33.11
2016,1,30,8,45,667.0,50.5,2.95,10.5,221.5,71.56,40.38
2016,1,30,9,0,722.0,54.0,3.0,11.0,266.0,126.02,72.04
2016,1,30,9,15,487.0,100.0,3.0,11.0,252.0,166.41,115.27
2016,1,30,9,30,252.0,146.0,3.0,11.0,238.0,178.56,137.22
2016,1,30,9,45,546.0,105.0,3.05,11.5,330.0,261.82,199.73
2016,1,30,10,0,840.0,64.0,3.1,12.0,422.0,367.93,284.68
2016,1,30,10,15,856.0,65.5,3.1,12.0,453.5,427.66,338.81
2016,1,30,10,30,872.0,67.0,3.1,12.0,485.0,487.78,391.98
2016,1,30,10,45,883.0,68.5,3.1,12.5,509.5,545.39,440.85
2016,1,30,11,0,894.0,70.0,3.1,13.0,534.0,602.29,487.53
2016,1,30,11,15,901.0,71.0,3.1,13.0,551.5,655.18,530.64
2016,1,30,11,30,908.0,72.0,3.1,13.0,569.0,706.45,571.42
2016,1,30,11,45,690.5,139.5,3.15,13.0,521.5,673.05,544.19
2016,1,30,12,0,473.0,207.0,3.2,13.0,474.0,599.37,485.73
2016,1,30,12,15,474.5,207.0,3.2,13.0,475.5,624.91,506.41
2016,1,30,12,30,476.0,207.0,3.2,13.0,477.0,648.79,525.06
2016,1,30,12,45,685.5,143.0,3.2,13.0,527.5,794.79,638.01
2016,1,30,13,0,895.0,79.0,3.2,13.0,578.0,918.7,727.14
2016,1,30,13,15,505.5,161.5,3.2,13.0,442.0,682.27,552.22
2016,1,30,13,30,116.0,244.0,3.2,13.0,306.0,376.95,307.19
2016,1,30,13,45,107.5,233.5,3.2,13.0,289.5,340.98,280.13
2016,1,30,14,0,99.0,223.0,3.2,13.0,273.0,326.17,268.58
2016,1,30,14,15,97.0,211.0,3.2,13.0,258.0,315.39,260.44
2016,1,30,14,30,95.0,199.0,3.2,13.0,243.0,304.33,252.02
2016,1,30,14,45,47.5,164.5,3.25,13.0,186.5,216.77,179.04
2016,1,30,15,0,0.0,130.0,3.3,13.0,130.0,113.58,91.17
2016,1,30,15,15,0.0,116.5,3.15,12.5,116.5,101.82,81.67
2016,1,30,15,30,0.0,103.0,3.0,12.0,103.0,90.08,71.93
2016,1,30,15,45,0.0,88.5,2.95,11.5,88.5,77.14,61.02
2016,1,30,16,0,0.0,74.0,2.9,11.0,74.0,64.11,49.84
2016,1,30,16,15,0.0,59.5,2.75,10.5,59.5,50.9,38.33
2016,1,30,16,30,0.0,45.0,2.6,10.0,45.0,37.39,26.42
2016,1,30,16,45,0.0,31.0,2.5,9.5,31.0,23.98,14.49
2016,1,30,17,0,0.0,17.0,2.4,9.0,17.0,12.95,3.7
2016,1,30,17,15,0.0,8.5,2.4,8.5,8.5,6.69,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,7.0,10.0,7.87,0.0
2016,1,31,7,30,0.0,20.0,2.3,7.0,20.0,15.74,0.0
2016,1,31,7,45,193.0,29.5,2.4,7.5,54.5,22.4,11.9
2016,1,31,8,0,386.0,39.0,2.5,8.0,89.0,32.12,22.74
2016,1,31,8,15,452.5,48.5,2.6,8.0,129.5,39.7,30.18
2016,1,31,8,30,519.0,58.0,2.7,8.0,170.0,47.22,37.37
2016,1,31,8,45,567.0,64.0,2.8,8.0,211.0,73.69,45.4
2016,1,31,9,0,615.0,70.0,2.9,8.0,252.0,123.87,75.71
2016,1,31,9,15,657.0,71.0,3.0,8.5,290.5,174.86,115.9
2016,1,31,9,30,699.0,72.0,3.1,9.0,329.0,232.79,166.66
2016,1,31,9,45,571.0,110.5,3.25,9.5,334.5,273.22,209.73
2016,1,31,10,0,443.0,149.0,3.4,10.0,340.0,294.72,234.67
2016,1,31,10,15,522.0,141.0,3.5,10.0,381.5,352.26,284.54
2016,1,31,10,30,601.0,133.0,3.6,10.0,423.0,423.27,345.2
2016,1,31,10,45,758.5,103.0,3.7,10.0,487.5,516.87,423.52
2016,1,31,11,0,916.0,73.0,3.8,10.0,552.0,617.97,507.09
2016,1,31,11,15,923.5,74.0,3.95,10.0,570.5,672.46,552.43
2016,1,31,11,30,931.0,75.0,4.1,10.0,589.0,725.32,595.78
2016,1,31,11,45,937.5,74.5,4.3,10.5,599.5,773.9,633.1
2016,1,31,12,0,944.0,74.0,4.5,11.0,610.0,820.22,667.49
2016,1,31,12,15,945.0,74.0,4.65,11.0,612.5,860.19,697.97
2016,1,31,12,30,946.0,74.0,4.8,11.0,615.0,897.07,726.22
2016,1,31,12,45,938.5,76.0,4.95,11.0,608.0,925.68,748.45
2016,1,31,13,0,931.0,78.0,5.1,11.0,601.0,950.51,768.08
2016,1,31,13,15,925.5,77.5,5.1,11.0,587.0,970.31,783.06
2016,1,31,13,30,920.0,77.0,5.1,11.0,573.0,986.29,795.41
2016,1,31,13,45,906.5,77.0,5.2,11.0,550.5,991.31,800.7
2016,1,31,14,0,893.0,77.0,5.3,11.0,528.0,992.32,803.28
2016,1,31,14,15,879.5,75.5,5.3,10.5,499.0,999.28,811.21
2016,1,31,14,30,866.0,74.0,5.3,10.0,470.0,990.55,807.62
2016,1,31,14,45,841.5,73.0,5.3,10.0,434.5,967.68,792.08
2016,1,31,15,0,817.0,72.0,5.3,10.0,399.0,941.18,773.74
2016,1,31,15,15,788.5,69.0,5.2,9.5,359.0,904.75,748.31
2016,1,31,15,30,760.0,66.0,5.1,9.0,319.0,865.34,719.98
2016,1,31,15,45,715.5,62.0,5.05,9.0,275.0,806.62,674.68
2016,1,31,16,0,671.0,58.0,5.0,9.0,231.0,755.04,633.42
2016,1,31,16,15,607.5,52.0,4.95,8.5,185.5,674.63,568.22
2016,1,31,16,30,544.0,46.0,4.9,8.0,140.0,595.01,500.41
2016,1,31,16,45,437.5,37.0,4.85,8.0,98.0,476.31,395.48
2016,1,31,17,0,331.0,28.0,4.8,8.0,56.0,362.99,268.08
2016,1,31,17,15,165.5,14.0,4.95,8.0,28.0,141.26,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,152.0,7.5,3.35,5.5,13.5,5.9,0.0
2016,2,1,7,30,304.0,15.0,3.4,6.0,27.0,11.8,0.0
2016,2,1,7,45,440.5,23.5,3.5,6.5,67.5,21.6,11.67
2016,2,1,8,0,577.0,32.0,3.6,7.0,108.0,29.77,20.81
2016,2,1,8,15,649.0,37.5,3.7,7.5,154.0,35.09,26.11
2016,2,1,8,30,721.0,43.0,3.8,8.0,200.0,40.5,31.28
2016,2,1,8,45,766.0,46.5,3.95,8.5,246.5,70.85,38.62
2016,2,1,9,0,811.0,50.0,4.1,9.0,293.0,133.19,75.21
2016,2,1,9,15,700.0,72.5,4.1,9.0,303.5,182.69,120.52
2016,2,1,9,30,589.0,95.0,4.1,9.0,314.0,223.82,163.55
2016,2,1,9,45,737.5,81.0,4.15,9.5,382.5,296.29,224.39
2016,2,1,10,0,886.0,67.0,4.2,10.0,451.0,385.99,301.14
2016,2,1,10,15,900.0,69.0,4.1,10.0,483.0,448.33,358.29
2016,2,1,10,30,914.0,71.0,4.0,10.0,515.0,510.79,413.95
2016,2,1,10,45,920.5,73.5,3.95,10.5,539.5,569.63,464.43
2016,2,1,11,0,927.0,76.0,3.9,11.0,564.0,627.24,512.15
2016,2,1,11,15,932.5,76.5,3.85,11.0,581.5,680.66,556.11
2016,2,1,11,30,938.0,77.0,3.8,11.0,599.0,732.19,597.45
2016,2,1,11,45,939.0,78.5,3.75,11.0,608.0,779.44,633.22
2016,2,1,12,0,940.0,80.0,3.7,11.0,617.0,824.02,665.61
2016,2,1,12,15,940.0,80.0,3.6,11.0,619.0,863.24,693.52
2016,2,1,12,30,940.0,80.0,3.5,11.0,621.0,899.32,718.96
2016,2,1,12,45,936.0,80.5,3.45,11.5,614.0,929.2,738.76
