Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,13.5,1.15,11.0,23.0,10.62,0.0
2016,2,12,7,30,250.0,27.0,1.1,11.0,46.0,22.23,10.23
2016,2,12,7,45,358.0,38.5,1.1,11.5,87.5,31.64,21.88
2016,2,12,8,0,466.0,50.0,1.1,12.0,129.0,41.06,30.89
2016,2,12,8,15,431.0,68.0,1.05,12.0,159.0,51.42,40.55
2016,2,12,8,30,396.0,86.0,1.0,12.0,189.0,63.22,51.32
2016,2,12,8,45,441.0,93.5,0.95,12.5,227.5,81.04,56.34
2016,2,12,9,0,486.0,101.0,0.9,13.0,266.0,124.55,80.67
2016,2,12,9,15,419.5,128.5,0.85,13.5,284.0,170.11,119.16
2016,2,12,9,30,353.0,156.0,0.8,14.0,302.0,204.59,151.39
2016,2,12,9,45,418.5,158.5,0.8,14.5,347.0,257.2,194.04
2016,2,12,10,0,484.0,161.0,0.8,15.0,392.0,314.11,240.48
2016,2,12,10,15,540.5,156.0,0.85,15.0,430.0,368.24,285.45
2016,2,12,10,30,597.0,151.0,0.9,15.0,468.0,433.2,338.26
2016,2,12,10,45,600.5,158.0,0.95,15.5,489.5,480.69,376.28
2016,2,12,11,0,604.0,165.0,1.0,16.0,511.0,527.43,412.7
2016,2,12,11,15,726.5,134.5,1.05,16.0,563.5,614.41,479.49
2016,2,12,11,30,849.0,104.0,1.1,16.0,616.0,706.22,548.18
2016,2,12,11,45,732.5,142.5,1.15,16.0,589.0,706.59,547.67
2016,2,12,12,0,616.0,181.0,1.2,16.0,562.0,690.49,535.83
2016,2,12,12,15,508.5,218.5,1.2,16.0,533.5,662.98,515.12
2016,2,12,12,30,401.0,256.0,1.2,16.0,505.0,614.98,479.4
2016,2,12,12,45,512.0,216.0,1.3,16.0,531.5,710.67,552.24
2016,2,12,13,0,623.0,176.0,1.4,16.0,558.0,799.36,617.68
2016,2,12,13,15,341.0,217.0,1.45,16.0,425.0,566.12,445.87
2016,2,12,13,30,59.0,258.0,1.5,16.0,292.0,308.1,244.45
2016,2,12,13,45,248.0,234.0,1.55,16.0,372.5,517.46,412.84
2016,2,12,14,0,437.0,210.0,1.6,16.0,453.0,709.38,557.53
2016,2,12,14,15,338.0,216.5,1.6,16.0,399.0,602.7,477.23
2016,2,12,14,30,239.0,223.0,1.6,16.0,345.0,494.01,395.55
2016,2,12,14,45,360.5,186.0,1.6,16.0,355.5,599.22,479.79
2016,2,12,15,0,482.0,149.0,1.6,16.0,366.0,703.6,559.41
2016,2,12,15,15,495.0,131.5,1.55,15.5,337.0,694.26,553.33
2016,2,12,15,30,508.0,114.0,1.5,15.0,308.0,681.76,545.94
2016,2,12,15,45,465.0,108.5,1.45,15.0,269.5,627.9,506.52
2016,2,12,16,0,422.0,103.0,1.4,15.0,231.0,573.75,466.17
2016,2,12,16,15,383.0,89.5,1.45,14.5,191.5,512.71,420.42
2016,2,12,16,30,344.0,76.0,1.5,14.0,152.0,452.17,372.81
2016,2,12,16,45,284.0,61.0,1.55,14.0,113.5,372.26,306.19
2016,2,12,17,0,224.0,46.0,1.6,14.0,75.0,295.73,238.97
2016,2,12,17,15,112.0,30.5,1.6,13.5,45.0,160.24,111.39
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,12.5,2.0,9.5,26.0,9.83,0.0
2016,2,13,7,30,340.0,25.0,2.0,10.0,52.0,20.79,9.95
2016,2,13,7,45,452.0,34.0,2.0,10.5,96.5,28.38,19.21
2016,2,13,8,0,564.0,43.0,2.0,11.0,141.0,36.11,26.64
2016,2,13,8,15,628.0,49.0,1.85,11.5,188.5,44.66,34.58
2016,2,13,8,30,692.0,55.0,1.7,12.0,236.0,50.16,39.63
2016,2,13,8,45,377.0,97.0,1.6,12.5,198.5,80.8,57.41
2016,2,13,9,0,62.0,139.0,1.5,13.0,161.0,106.69,83.03
2016,2,13,9,15,449.5,103.5,1.5,13.5,289.5,156.25,106.65
2016,2,13,9,30,837.0,68.0,1.5,14.0,418.0,254.68,174.11
2016,2,13,9,45,865.0,67.5,1.5,14.5,458.0,319.59,231.46
2016,2,13,10,0,893.0,67.0,1.5,15.0,498.0,384.7,288.89
2016,2,13,10,15,907.0,69.0,1.45,15.5,531.0,448.33,343.85
2016,2,13,10,30,921.0,71.0,1.4,16.0,564.0,512.08,396.85
2016,2,13,10,45,933.5,71.0,1.4,16.5,590.5,572.9,445.86
2016,2,13,11,0,946.0,71.0,1.4,17.0,617.0,633.02,492.49
2016,2,13,11,15,952.0,72.0,1.45,17.0,635.5,689.06,535.87
2016,2,13,11,30,958.0,73.0,1.5,17.0,654.0,743.21,576.76
2016,2,13,11,45,963.0,72.0,1.6,17.5,665.0,792.35,610.93
2016,2,13,12,0,968.0,71.0,1.7,18.0,676.0,838.94,642.28
2016,2,13,12,15,969.0,71.5,1.7,18.0,678.0,881.23,670.58
2016,2,13,12,30,970.0,72.0,1.7,18.0,680.0,920.33,696.57
2016,2,13,12,45,961.0,75.0,1.75,18.0,673.0,950.17,716.92
2016,2,13,13,0,952.0,78.0,1.8,18.0,666.0,976.0,734.78
2016,2,13,13,15,947.0,77.5,2.0,18.0,651.5,997.35,751.77
2016,2,13,13,30,942.0,77.0,2.2,18.0,637.0,1014.74,766.26
2016,2,13,13,45,931.5,76.5,2.45,18.0,614.5,1022.72,775.18
2016,2,13,14,0,921.0,76.0,2.7,18.0,592.0,1026.57,781.41
2016,2,13,14,15,909.0,74.5,2.75,17.5,562.5,1023.53,782.55
2016,2,13,14,30,897.0,73.0,2.8,17.0,533.0,1016.49,781.18
2016,2,13,14,45,878.5,71.5,2.85,17.0,497.0,999.0,771.29
2016,2,13,15,0,860.0,70.0,2.9,17.0,461.0,989.88,767.27
2016,2,13,15,15,837.0,67.5,2.75,16.5,420.0,959.13,747.69
2016,2,13,15,30,814.0,65.0,2.6,16.0,379.0,925.16,725.71
2016,2,13,15,45,776.5,62.5,2.5,15.5,333.5,874.12,691.42
2016,2,13,16,0,739.0,60.0,2.4,15.0,288.0,820.94,654.54
2016,2,13,16,15,688.5,55.0,2.4,14.5,240.0,750.74,604.17
2016,2,13,16,30,638.0,50.0,2.4,14.0,192.0,680.01,550.71
2016,2,13,16,45,551.0,43.5,2.45,13.5,145.0,585.37,475.73
2016,2,13,17,0,464.0,37.0,2.5,13.0,98.0,486.33,392.11
2016,2,13,17,15,320.5,26.0,2.5,12.5,59.5,342.46,249.7
2016,2,13,17,30,177.0,15.0,2.5,12.0,21.0,145.67,0.0
2016,2,13,17,45,88.5,7.5,2.5,12.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,150.0,13.0,2.35,10.5,25.5,10.23,0.0
2016,2,14,7,30,300.0,26.0,2.4,11.0,51.0,21.44,10.97
2016,2,14,7,45,377.5,37.5,2.45,11.5,90.5,30.8,21.29
2016,2,14,8,0,455.0,49.0,2.5,12.0,130.0,40.05,30.05
2016,2,14,8,15,507.0,57.5,2.35,12.5,172.5,46.61,36.2
2016,2,14,8,30,559.0,66.0,2.2,13.0,215.0,53.11,42.11
2016,2,14,8,45,592.5,73.0,2.05,13.5,256.5,73.25,47.26
2016,2,14,9,0,626.0,80.0,1.9,14.0,298.0,124.82,75.11
2016,2,14,9,15,365.0,130.5,1.9,14.5,261.5,161.96,114.71
2016,2,14,9,30,104.0,181.0,1.9,15.0,225.0,160.39,124.89
2016,2,14,9,45,308.0,169.5,1.95,16.0,316.0,228.31,174.32
2016,2,14,10,0,512.0,158.0,2.0,17.0,407.0,321.07,245.74
2016,2,14,10,15,428.0,190.5,2.1,17.0,407.5,349.51,272.7
2016,2,14,10,30,344.0,223.0,2.2,17.0,408.0,360.2,284.17
2016,2,14,10,45,489.5,190.5,2.3,17.5,468.0,444.28,350.92
2016,2,14,11,0,635.0,158.0,2.4,18.0,528.0,539.31,425.13
2016,2,14,11,15,557.5,192.0,2.4,18.0,524.0,553.32,436.22
2016,2,14,11,30,480.0,226.0,2.4,18.0,520.0,565.12,445.03
2016,2,14,11,45,423.0,246.5,2.4,18.5,508.5,571.15,448.49
2016,2,14,12,0,366.0,267.0,2.4,19.0,497.0,556.36,436.39
2016,2,14,12,15,636.5,175.5,2.4,19.0,577.0,732.89,571.26
2016,2,14,12,30,907.0,84.0,2.4,19.0,657.0,880.69,675.39
2016,2,14,12,45,906.5,84.0,2.45,19.5,652.5,912.72,695.26
2016,2,14,13,0,906.0,84.0,2.5,20.0,648.0,941.37,713.9
2016,2,14,13,15,672.0,158.5,2.5,20.0,571.5,848.83,650.51
2016,2,14,13,30,438.0,233.0,2.5,20.0,495.0,712.32,551.74
2016,2,14,13,45,471.5,214.5,2.5,20.0,488.0,738.05,573.16
2016,2,14,14,0,505.0,196.0,2.5,20.0,481.0,761.74,591.89
2016,2,14,14,15,498.5,186.5,2.5,19.5,456.5,753.12,587.87
2016,2,14,14,30,492.0,177.0,2.5,19.0,432.0,741.81,582.23
2016,2,14,14,45,500.5,161.5,2.5,19.0,406.0,735.95,579.89
2016,2,14,15,0,509.0,146.0,2.5,19.0,380.0,727.22,574.84
2016,2,14,15,15,514.5,130.5,2.45,18.5,349.0,712.55,566.23
2016,2,14,15,30,520.0,115.0,2.4,18.0,318.0,694.95,555.34
2016,2,14,15,45,487.0,107.0,2.35,18.0,279.5,647.15,520.55
2016,2,14,16,0,454.0,99.0,2.3,18.0,241.0,598.54,484.45
2016,2,14,16,15,420.0,86.5,2.25,17.0,201.5,542.42,442.99
2016,2,14,16,30,386.0,74.0,2.2,16.0,162.0,486.42,399.6
2016,2,14,16,45,335.5,59.5,2.2,15.5,123.0,413.69,339.93
2016,2,14,17,0,285.0,45.0,2.2,15.0,84.0,343.33,278.94
2016,2,14,17,15,142.5,32.0,2.25,15.0,51.5,206.34,151.78
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,19.96,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,7,15,213.0,12.5,1.7,12.5,31.0,9.83,0.0
2016,2,15,7,30,426.0,25.0,1.7,13.0,62.0,22.9,12.47
2016,2,15,7,45,525.5,32.5,1.75,14.0,107.5,29.91,20.37
2016,2,15,8,0,625.0,40.0,1.8,15.0,153.0,37.05,27.08
2016,2,15,8,15,682.5,44.5,1.85,15.0,201.5,41.4,31.24
2016,2,15,8,30,740.0,49.0,1.9,15.0,250.0,45.83,35.32
2016,2,15,8,45,778.0,52.5,2.0,15.5,297.0,67.48,39.12
2016,2,15,9,0,816.0,56.0,2.1,16.0,344.0,127.89,69.51
2016,2,15,9,15,841.0,58.5,2.15,16.0,387.5,192.99,118.73
2016,2,15,9,30,866.0,61.0,2.2,16.0,431.0,257.05,173.82
2016,2,15,9,45,884.0,63.0,2.25,16.5,469.5,320.93,230.99
2016,2,15,10,0,902.0,65.0,2.3,17.0,508.0,385.95,288.87
2016,2,15,10,15,914.0,66.0,2.3,17.5,540.0,448.42,343.44
2016,2,15,10,30,926.0,67.0,2.3,18.0,572.0,510.72,396.04
2016,2,15,10,45,934.5,68.0,2.3,18.5,597.5,570.72,444.99
2016,2,15,11,0,943.0,69.0,2.3,19.0,623.0,629.63,491.32
2016,2,15,11,15,948.5,70.0,2.3,19.0,640.5,685.26,534.63
2016,2,15,11,30,954.0,71.0,2.3,19.0,658.0,738.96,575.33
2016,2,15,11,45,956.5,71.5,2.3,19.0,668.0,787.77,609.85
2016,2,15,12,0,959.0,72.0,2.3,19.0,678.0,833.9,641.5
2016,2,15,12,15,959.5,72.0,2.3,19.0,680.5,874.95,669.38
2016,2,15,12,30,960.0,72.0,2.3,19.0,683.0,912.78,694.93
2016,2,15,12,45,951.0,75.0,2.3,19.5,676.0,942.31,713.43
2016,2,15,13,0,942.0,78.0,2.3,20.0,669.0,967.87,729.28
2016,2,15,13,15,937.5,77.5,2.25,20.0,654.5,989.47,743.41
2016,2,15,13,30,933.0,77.0,2.2,20.0,640.0,1007.15,755.04
2016,2,15,13,45,924.0,76.5,2.2,20.0,618.0,1016.46,761.87
2016,2,15,14,0,915.0,76.0,2.2,20.0,596.0,1021.68,766.28
2016,2,15,14,15,904.0,74.5,2.1,20.0,567.5,1019.57,764.82
2016,2,15,14,30,893.0,73.0,2.0,20.0,539.0,1013.46,760.93
2016,2,15,14,45,875.5,71.5,1.95,20.0,503.5,996.92,750.9
2016,2,15,15,0,858.0,70.0,1.9,20.0,468.0,976.72,738.59
2016,2,15,15,15,836.0,67.5,1.75,19.5,427.0,958.99,728.02
2016,2,15,15,30,814.0,65.0,1.6,19.0,386.0,925.96,706.82
2016,2,15,15,45,782.0,62.0,1.45,19.0,341.0,879.53,674.82
2016,2,15,16,0,750.0,59.0,1.3,19.0,296.0,830.82,640.53
2016,2,15,16,15,703.0,54.5,1.3,18.0,248.5,764.25,596.5
2016,2,15,16,30,656.0,50.0,1.3,17.0,201.0,696.95,549.3
2016,2,15,16,45,582.5,43.0,1.3,16.5,154.0,603.42,478.34
2016,2,15,17,0,509.0,36.0,1.3,16.0,107.0,512.12,404.27
2016,2,15,17,15,374.5,26.0,1.3,16.0,67.0,384.81,285.24
2016,2,15,17,30,240.0,16.0,1.3,16.0,27.0,232.37,0.0
2016,2,15,17,45,120.0,8.0,1.35,16.0,13.5,92.24,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,13.5,1.9,11.5,32.0,11.01,0.0
2016,2,16,7,30,402.0,27.0,1.9,12.0,64.0,22.6,12.68
2016,2,16,7,45,500.0,35.0,1.9,13.0,109.0,31.95,22.31
2016,2,16,8,0,598.0,43.0,1.9,14.0,154.0,39.41,29.32
2016,2,16,8,15,656.0,48.5,1.75,14.0,202.5,44.47,34.13
2016,2,16,8,30,714.0,54.0,1.6,14.0,251.0,49.57,38.82
2016,2,16,8,45,752.0,58.0,1.5,14.5,297.5,70.63,42.57
2016,2,16,9,0,790.0,62.0,1.4,15.0,344.0,129.93,72.49
2016,2,16,9,15,816.0,65.0,1.4,15.5,387.5,191.12,118.2
2016,2,16,9,30,842.0,68.0,1.4,16.0,431.0,255.17,172.53
2016,2,16,9,45,862.0,69.5,1.45,17.0,469.5,320.16,229.45
2016,2,16,10,0,882.0,71.0,1.5,18.0,508.0,384.32,285.22
2016,2,16,10,15,895.0,72.5,1.55,18.0,540.5,446.68,339.51
2016,2,16,10,30,908.0,74.0,1.6,18.0,573.0,509.04,392.2
2016,2,16,10,45,915.5,75.5,1.65,18.5,598.0,568.21,440.05
2016,2,16,11,0,923.0,77.0,1.7,19.0,623.0,626.22,485.34
2016,2,16,11,15,743.5,138.0,1.7,19.0,586.5,628.75,487.62
2016,2,16,11,30,564.0,199.0,1.7,19.0,550.0,597.77,464.59
2016,2,16,11,45,751.0,140.0,1.75,19.5,614.5,718.16,554.66
2016,2,16,12,0,938.0,81.0,1.8,20.0,679.0,827.85,631.01
2016,2,16,12,15,938.5,81.0,1.8,20.0,681.0,868.3,657.34
2016,2,16,12,30,939.0,81.0,1.8,20.0,683.0,905.59,682.1
2016,2,16,12,45,939.0,80.0,1.85,20.5,677.0,937.97,702.76
2016,2,16,13,0,939.0,79.0,1.9,21.0,671.0,966.82,721.1
2016,2,16,13,15,934.5,78.0,1.95,21.0,657.0,987.77,735.7
2016,2,16,13,30,930.0,77.0,2.0,21.0,643.0,1004.79,747.95
2016,2,16,13,45,922.5,76.0,2.05,21.0,621.5,1014.88,755.88
2016,2,16,14,0,915.0,75.0,2.1,21.0,600.0,1020.92,761.4
2016,2,16,14,15,904.0,73.5,2.1,21.0,571.0,1018.76,761.14
2016,2,16,14,30,893.0,72.0,2.1,21.0,542.0,1012.61,758.49
2016,2,16,14,45,877.5,70.5,2.1,21.0,507.0,998.03,750.42
2016,2,16,15,0,862.0,69.0,2.1,21.0,472.0,979.78,740.04
2016,2,16,15,15,840.5,66.5,1.95,20.5,431.0,962.49,729.91
2016,2,16,15,30,819.0,64.0,1.8,20.0,390.0,929.87,709.17
2016,2,16,15,45,786.0,61.0,1.7,19.5,344.5,882.35,678.48
2016,2,16,16,0,753.0,58.0,1.6,19.0,299.0,832.62,645.38
2016,2,16,16,15,707.0,53.5,1.5,18.5,252.0,766.91,599.53
2016,2,16,16,30,661.0,49.0,1.4,18.0,205.0,700.52,551.01
2016,2,16,16,45,582.0,43.0,1.35,17.5,157.0,603.23,477.24
2016,2,16,17,0,503.0,37.0,1.3,17.0,109.0,518.67,408.51
2016,2,16,17,15,251.5,32.5,1.25,16.5,68.5,291.78,220.19
2016,2,16,17,30,0.0,28.0,1.2,16.0,28.0,40.09,0.0
2016,2,16,17,45,0.0,14.0,1.2,16.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.75,15.0,6.0,4.54,0.0
2016,2,17,7,30,0.0,12.0,3.6,15.0,12.0,9.11,1.77
2016,2,17,7,45,0.0,21.0,3.5,15.0,21.0,15.98,8.27
2016,2,17,8,0,0.0,30.0,3.4,15.0,30.0,22.87,14.61
2016,2,17,8,15,0.0,39.5,3.5,15.0,39.5,30.17,21.27
2016,2,17,8,30,0.0,49.0,3.6,15.0,49.0,37.48,27.88
2016,2,17,8,45,0.0,58.5,3.7,15.5,58.5,44.81,32.66
2016,2,17,9,0,0.0,68.0,3.8,16.0,68.0,52.16,38.77
2016,2,17,9,15,41.0,127.0,4.0,16.0,145.0,102.27,79.01
2016,2,17,9,30,82.0,186.0,4.2,16.0,222.0,158.59,124.16
2016,2,17,9,45,268.0,182.5,4.45,16.5,314.0,225.88,173.94
2016,2,17,10,0,454.0,179.0,4.7,17.0,406.0,316.52,245.13
2016,2,17,10,15,543.5,164.0,4.75,17.0,453.0,375.16,294.33
2016,2,17,10,30,633.0,149.0,4.8,17.0,500.0,447.92,354.94
2016,2,17,10,45,328.0,189.0,4.9,17.0,371.5,346.03,277.68
2016,2,17,11,0,23.0,229.0,5.0,17.0,243.0,195.68,155.58
2016,2,17,11,15,11.5,174.0,4.95,17.0,181.0,144.56,114.04
2016,2,17,11,30,0.0,119.0,4.9,17.0,119.0,92.52,71.13
2016,2,17,11,45,13.0,185.0,4.9,17.0,193.5,157.11,124.31
2016,2,17,12,0,26.0,251.0,4.9,17.0,268.0,226.62,180.7
2016,2,17,12,15,35.0,263.0,4.9,17.0,286.0,264.93,211.54
2016,2,17,12,30,44.0,275.0,4.9,17.0,304.0,289.36,231.28
2016,2,17,12,45,41.5,271.5,4.9,17.0,298.5,288.36,230.49
2016,2,17,13,0,39.0,268.0,4.9,17.0,293.0,287.08,229.56
2016,2,17,13,15,206.0,263.0,4.9,16.5,390.0,466.29,377.43
2016,2,17,13,30,373.0,258.0,4.9,16.0,487.0,654.84,527.38
2016,2,17,13,45,293.0,262.5,4.95,16.0,438.5,593.26,478.35
2016,2,17,14,0,213.0,267.0,5.0,16.0,390.0,504.5,408.85
2016,2,17,14,15,214.0,253.0,4.9,16.0,371.5,496.26,403.54
2016,2,17,14,30,215.0,239.0,4.8,16.0,353.0,486.93,397.13
2016,2,17,14,45,111.5,202.0,4.75,16.0,261.0,340.53,278.73
2016,2,17,15,0,8.0,165.0,4.7,16.0,169.0,152.3,122.09
2016,2,17,15,15,4.0,89.5,4.65,15.5,91.5,74.13,57.35
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,10.66,3.46
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,9.13,2.17
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,7.6,0.86
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.45,0.0
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.51,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,21.0,3.95,11.0,29.0,15.82,0.0
2016,2,18,7,30,164.0,42.0,4.0,11.0,58.0,30.96,20.27
2016,2,18,7,45,271.5,56.0,4.1,11.5,101.0,41.75,31.17
2016,2,18,8,0,379.0,70.0,4.2,12.0,144.0,52.28,41.07
2016,2,18,8,15,448.0,80.0,4.25,12.0,190.5,59.77,48.12
2016,2,18,8,30,517.0,90.0,4.3,12.0,237.0,67.24,54.96
2016,2,18,8,45,389.5,117.5,4.35,12.5,239.0,93.59,68.59
2016,2,18,9,0,262.0,145.0,4.4,13.0,241.0,130.36,95.02
2016,2,18,9,15,262.5,164.0,4.4,13.0,270.0,166.08,123.62
2016,2,18,9,30,263.0,183.0,4.4,13.0,299.0,202.34,154.81
2016,2,18,9,45,307.0,193.0,4.45,13.0,339.5,245.03,190.66
2016,2,18,10,0,351.0,203.0,4.5,13.0,380.0,293.04,231.54
2016,2,18,10,15,192.5,214.5,4.45,13.0,312.5,257.07,206.72
2016,2,18,10,30,34.0,226.0,4.4,13.0,245.0,199.31,160.99
2016,2,18,10,45,412.0,179.0,4.4,13.5,426.0,392.44,318.78
2016,2,18,11,0,790.0,132.0,4.4,14.0,607.0,606.4,488.86
2016,2,18,11,15,677.0,167.5,4.35,14.0,583.0,613.76,494.75
2016,2,18,11,30,564.0,203.0,4.3,14.0,559.0,601.47,485.42
2016,2,18,11,45,547.5,217.5,4.3,14.0,567.5,635.55,512.22
2016,2,18,12,0,531.0,232.0,4.3,14.0,576.0,666.76,536.1
2016,2,18,12,15,495.0,242.5,4.25,14.0,564.0,675.22,542.09
2016,2,18,12,30,459.0,253.0,4.2,14.0,552.0,679.25,544.65
2016,2,18,12,45,489.5,238.5,4.2,14.0,554.5,713.7,571.97
2016,2,18,13,0,520.0,224.0,4.2,14.0,557.0,747.22,598.33
2016,2,18,13,15,507.0,226.0,4.1,14.0,545.0,755.75,604.51
2016,2,18,13,30,494.0,228.0,4.0,14.0,533.0,761.41,608.75
2016,2,18,13,45,250.0,209.0,3.95,14.0,363.5,488.15,397.3
2016,2,18,14,0,6.0,190.0,3.9,14.0,194.0,166.0,132.7
2016,2,18,14,15,4.5,181.5,3.8,14.0,184.5,157.93,126.71
2016,2,18,14,30,3.0,173.0,3.7,14.0,175.0,149.89,120.25
2016,2,18,14,45,79.5,192.0,3.6,14.0,230.5,271.61,223.93
2016,2,18,15,0,156.0,211.0,3.5,14.0,286.0,402.59,331.97
2016,2,18,15,15,436.0,151.0,3.35,13.5,334.5,659.2,541.6
2016,2,18,15,30,716.0,91.0,3.2,13.0,383.0,870.91,701.17
2016,2,18,15,45,686.5,85.0,3.05,13.0,339.0,824.59,665.72
2016,2,18,16,0,657.0,79.0,2.9,13.0,295.0,776.25,630.17
2016,2,18,16,15,606.0,72.5,2.7,12.5,248.0,705.53,577.33
2016,2,18,16,30,555.0,66.0,2.5,12.0,201.0,634.68,522.35
2016,2,18,16,45,481.0,57.0,2.3,11.5,155.0,541.24,447.02
2016,2,18,17,0,407.0,48.0,2.1,11.0,109.0,450.46,370.25
2016,2,18,17,15,281.5,35.0,2.05,10.5,69.5,319.19,253.36
2016,2,18,17,30,156.0,22.0,2.0,10.0,30.0,180.03,34.32
2016,2,18,17,45,78.0,11.0,1.95,10.0,15.0,64.47,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,174.0,16.5,3.7,10.5,34.5,13.37,0.0
2016,2,19,7,30,348.0,33.0,3.9,11.0,69.0,27.27,17.43
2016,2,19,7,45,435.5,43.0,4.1,11.5,113.0,35.39,25.65
2016,2,19,8,0,523.0,53.0,4.3,12.0,157.0,43.52,33.32
2016,2,19,8,15,395.5,81.5,4.45,12.0,172.0,60.23,48.56
2016,2,19,8,30,268.0,110.0,4.6,12.0,187.0,77.97,64.57
2016,2,19,8,45,285.5,126.0,4.75,12.5,220.5,96.0,72.34
2016,2,19,9,0,303.0,142.0,4.9,13.0,254.0,132.36,95.07
2016,2,19,9,15,531.5,114.5,4.9,13.0,339.5,179.88,123.24
2016,2,19,9,30,760.0,87.0,4.9,13.0,425.0,252.2,176.8
2016,2,19,9,45,558.5,145.0,4.9,13.5,405.5,285.97,216.4
2016,2,19,10,0,357.0,203.0,4.9,14.0,386.0,294.95,232.2
2016,2,19,10,15,265.0,231.0,4.75,14.0,371.5,306.49,245.22
2016,2,19,10,30,173.0,259.0,4.6,14.0,357.0,299.87,241.68
2016,2,19,10,45,164.5,271.5,4.5,14.0,368.0,320.97,259.35
2016,2,19,11,0,156.0,284.0,4.4,14.0,379.0,341.15,275.82
2016,2,19,11,15,78.0,225.0,4.25,13.5,272.5,239.31,193.83
2016,2,19,11,30,0.0,166.0,4.1,13.0,166.0,130.9,103.91
2016,2,19,11,45,4.0,189.0,4.0,13.0,191.5,153.66,122.83
2016,2,19,12,0,8.0,212.0,3.9,13.0,217.0,177.51,142.42
2016,2,19,12,15,30.5,249.0,3.8,13.0,269.0,246.48,199.16
2016,2,19,12,30,53.0,286.0,3.7,13.0,321.0,307.43,248.62
2016,2,19,12,45,49.5,281.0,3.65,13.0,314.0,304.46,246.09
2016,2,19,13,0,46.0,276.0,3.6,13.0,307.0,301.04,243.42
2016,2,19,13,15,143.5,282.0,3.45,13.0,373.0,427.32,346.93
2016,2,19,13,30,241.0,288.0,3.3,13.0,439.0,537.21,434.77
2016,2,19,13,45,131.0,255.0,3.2,13.0,337.0,399.73,324.74
2016,2,19,14,0,21.0,222.0,3.1,13.0,235.0,212.73,171.92
2016,2,19,14,15,26.0,218.5,2.95,12.5,233.5,217.11,176.77
2016,2,19,14,30,31.0,215.0,2.8,12.0,232.0,244.89,200.27
2016,2,19,14,45,15.5,164.5,2.65,12.0,173.0,155.85,126.68
2016,2,19,15,0,0.0,114.0,2.5,12.0,114.0,91.87,72.71
2016,2,19,15,15,0.0,92.5,2.4,11.5,92.5,72.68,56.79
2016,2,19,15,30,0.0,71.0,2.3,11.0,71.0,54.48,41.46
2016,2,19,15,45,0.0,63.0,2.2,11.0,63.0,48.28,36.23
2016,2,19,16,0,0.0,55.0,2.1,11.0,55.0,42.1,30.95
2016,2,19,16,15,0.0,46.0,2.0,10.5,46.0,35.16,25.01
2016,2,19,16,30,0.0,37.0,1.9,10.0,37.0,28.24,18.98
2016,2,19,16,45,0.0,28.5,1.8,10.0,28.5,21.71,13.18
2016,2,19,17,0,0.0,20.0,1.7,10.0,20.0,15.21,7.36
2016,2,19,17,15,0.0,12.5,1.65,9.5,12.5,9.49,2.15
2016,2,19,17,30,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,2,19,17,45,0.0,2.5,1.6,9.0,2.5,1.97,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,19.0,2.15,5.5,32.5,14.48,0.35
2016,2,20,7,30,247.0,38.0,2.1,6.0,65.0,28.82,19.42
2016,2,20,7,45,311.5,53.5,2.1,6.5,105.0,40.29,30.7
2016,2,20,8,0,376.0,69.0,2.1,7.0,145.0,51.59,41.4
2016,2,20,8,15,421.5,81.0,2.05,7.5,187.5,60.17,49.41
2016,2,20,8,30,467.0,93.0,2.0,8.0,230.0,68.59,57.07
2016,2,20,8,45,513.5,97.0,2.0,9.0,270.5,86.7,61.69
2016,2,20,9,0,560.0,101.0,2.0,10.0,311.0,132.64,85.67
2016,2,20,9,15,555.5,116.5,1.9,10.0,345.5,185.17,127.36
2016,2,20,9,30,551.0,132.0,1.8,10.0,380.0,233.28,169.86
2016,2,20,9,45,565.5,140.0,1.75,10.5,413.5,283.98,214.84
2016,2,20,10,0,580.0,148.0,1.7,11.0,447.0,340.64,264.32
2016,2,20,10,15,717.5,124.5,1.6,11.0,517.0,419.04,328.8
2016,2,20,10,30,855.0,101.0,1.5,11.0,587.0,511.13,403.34
2016,2,20,10,45,750.5,133.0,1.4,11.5,573.5,537.92,426.2
2016,2,20,11,0,646.0,165.0,1.3,12.0,560.0,551.95,437.68
2016,2,20,11,15,614.5,182.5,1.15,12.0,566.5,587.1,464.34
2016,2,20,11,30,583.0,200.0,1.0,12.0,573.0,611.76,481.97
2016,2,20,11,45,507.5,232.0,0.9,12.5,560.5,619.58,485.25
2016,2,20,12,0,432.0,264.0,0.8,13.0,548.0,619.19,482.1
2016,2,20,12,15,457.5,255.5,0.75,13.0,557.0,656.74,509.6
2016,2,20,12,30,483.0,247.0,0.7,13.0,566.0,694.02,536.04
2016,2,20,12,45,491.5,241.0,0.7,13.5,563.5,718.01,552.23
2016,2,20,13,0,500.0,235.0,0.7,14.0,561.0,740.19,567.19
2016,2,20,13,15,514.0,224.5,0.7,14.0,553.0,760.88,582.36
2016,2,20,13,30,528.0,214.0,0.7,14.0,545.0,779.5,596.14
2016,2,20,13,45,519.0,210.5,0.75,14.0,527.0,780.81,598.37
2016,2,20,14,0,510.0,207.0,0.8,14.0,509.0,779.33,598.99
2016,2,20,14,15,687.5,147.5,0.85,14.0,533.5,911.0,691.95
2016,2,20,14,30,865.0,88.0,0.9,14.0,558.0,1019.2,763.56
2016,2,20,14,45,852.5,84.5,0.95,14.0,523.0,1005.08,755.28
2016,2,20,15,0,840.0,81.0,1.0,14.0,488.0,987.14,746.41
2016,2,20,15,15,818.5,78.0,1.0,13.5,447.0,957.13,729.82
2016,2,20,15,30,797.0,75.0,1.0,13.0,406.0,923.85,710.85
2016,2,20,15,45,770.5,70.5,1.05,13.0,361.5,880.75,684.21
2016,2,20,16,0,744.0,66.0,1.1,13.0,317.0,835.18,654.93
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.5,770.0,611.32
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,712.14,570.68
2016,2,20,16,45,587.5,48.5,1.3,11.5,172.0,623.57,504.38
2016,2,20,17,0,520.0,41.0,1.4,11.0,124.0,537.54,435.44
2016,2,20,17,15,399.0,31.0,1.45,10.5,81.0,409.11,324.98
2016,2,20,17,30,278.0,21.0,1.5,10.0,38.0,276.08,122.68
2016,2,20,17,45,139.0,10.5,1.6,10.0,19.0,107.62,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,41.0,13.42,1.49
2016,2,21,7,30,433.0,33.0,1.9,8.0,82.0,27.57,18.34
2016,2,21,7,45,526.0,41.0,1.95,9.0,130.0,34.31,25.11
2016,2,21,8,0,619.0,49.0,2.0,10.0,178.0,41.15,31.57
2016,2,21,8,15,674.5,54.5,2.0,10.5,228.0,49.58,39.33
2016,2,21,8,30,730.0,60.0,2.0,11.0,278.0,54.57,43.82
2016,2,21,8,45,769.5,63.5,2.0,11.5,326.5,74.42,46.68
2016,2,21,9,0,809.0,67.0,2.0,12.0,375.0,134.97,76.91
2016,2,21,9,15,834.5,70.0,1.95,12.0,419.5,197.69,124.38
2016,2,21,9,30,860.0,73.0,1.9,12.0,464.0,263.2,181.04
2016,2,21,9,45,879.5,75.0,1.9,12.5,504.0,330.18,241.0
2016,2,21,10,0,899.0,77.0,1.9,13.0,544.0,396.11,299.8
2016,2,21,10,15,912.0,78.5,1.85,13.0,577.0,459.92,356.13
2016,2,21,10,30,925.0,80.0,1.8,13.0,610.0,523.69,410.59
2016,2,21,10,45,934.0,81.0,1.75,13.5,636.0,584.53,460.09
2016,2,21,11,0,943.0,82.0,1.7,14.0,662.0,644.3,506.78
2016,2,21,11,15,948.5,83.0,1.65,14.0,680.5,700.49,550.04
2016,2,21,11,30,954.0,84.0,1.6,14.0,699.0,754.73,590.5
2016,2,21,11,45,957.0,84.5,1.6,14.5,709.0,804.42,624.56
2016,2,21,12,0,960.0,85.0,1.6,15.0,719.0,851.45,655.28
2016,2,21,12,15,960.0,85.0,1.65,15.0,721.0,892.61,683.46
2016,2,21,12,30,960.0,85.0,1.7,15.0,723.0,930.46,709.37
2016,2,21,12,45,957.0,85.0,1.8,15.5,716.5,962.18,730.44
2016,2,21,13,0,954.0,85.0,1.9,16.0,710.0,990.14,749.05
2016,2,21,13,15,949.5,84.5,1.95,16.0,695.5,1012.23,764.62
2016,2,21,13,30,945.0,84.0,2.0,16.0,681.0,1030.32,777.75
2016,2,21,13,45,934.0,84.5,2.15,16.0,658.0,1039.16,786.27
2016,2,21,14,0,923.0,85.0,2.3,16.0,635.0,1043.8,792.24
2016,2,21,14,15,911.5,83.5,2.4,15.5,605.0,1041.33,794.5
2016,2,21,14,30,900.0,82.0,2.5,15.0,575.0,1034.79,794.2
2016,2,21,14,45,881.5,80.5,2.6,15.0,538.0,1029.72,793.55
2016,2,21,15,0,863.0,79.0,2.7,15.0,501.0,1008.15,781.61
2016,2,21,15,15,713.0,98.0,2.7,14.5,427.0,883.79,697.67
2016,2,21,15,30,563.0,117.0,2.7,14.0,353.0,750.28,604.35
2016,2,21,15,45,659.0,91.5,2.7,14.0,338.5,806.23,648.17
2016,2,21,16,0,755.0,66.0,2.7,14.0,324.0,845.85,677.72
2016,2,21,16,15,709.0,61.0,2.7,13.0,274.5,778.98,630.88
2016,2,21,16,30,663.0,56.0,2.7,12.0,225.0,711.28,581.83
2016,2,21,16,45,592.5,49.5,2.7,11.5,176.0,629.13,517.45
2016,2,21,17,0,522.0,43.0,2.7,11.0,127.0,541.61,444.92
2016,2,21,17,15,400.5,32.5,2.65,10.5,84.0,411.85,331.95
2016,2,21,17,30,279.0,22.0,2.6,10.0,41.0,279.84,147.98
2016,2,21,17,45,139.5,11.0,2.6,10.0,20.5,108.31,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
