Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,7.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,8.0,13.0,10.23,0.0
2016,2,22,7,15,236.5,22.5,1.85,8.5,50.5,18.46,5.78
2016,2,22,7,30,473.0,32.0,1.9,9.0,88.0,29.26,19.86
2016,2,22,7,45,557.5,39.5,1.95,10.0,135.5,36.15,26.7
2016,2,22,8,0,642.0,47.0,2.0,11.0,183.0,43.12,33.23
2016,2,22,8,15,694.5,52.0,2.0,11.5,233.0,47.73,37.52
2016,2,22,8,30,747.0,57.0,2.0,12.0,283.0,52.38,41.68
2016,2,22,8,45,781.0,61.0,2.05,12.5,331.0,72.72,44.92
2016,2,22,9,0,815.0,65.0,2.1,13.0,379.0,133.87,75.45
2016,2,22,9,15,839.5,68.0,2.1,13.0,423.5,196.82,122.97
2016,2,22,9,30,864.0,71.0,2.1,13.0,468.0,262.43,179.67
2016,2,22,9,45,880.5,73.5,2.15,13.5,507.0,329.33,239.65
2016,2,22,10,0,897.0,76.0,2.2,14.0,546.0,394.69,298.13
2016,2,22,10,15,910.0,77.5,2.2,14.5,579.5,458.4,353.89
2016,2,22,10,30,923.0,79.0,2.2,15.0,613.0,522.07,407.73
2016,2,22,10,45,931.0,81.0,2.2,15.5,639.0,583.22,457.71
2016,2,22,11,0,939.0,83.0,2.2,16.0,665.0,643.25,504.97
2016,2,22,11,15,945.0,84.0,2.15,16.0,683.5,699.6,548.62
2016,2,22,11,30,951.0,85.0,2.1,16.0,702.0,754.07,589.54
2016,2,22,11,45,953.0,86.0,2.1,16.5,712.5,803.44,623.65
2016,2,22,12,0,955.0,87.0,2.1,17.0,723.0,850.1,654.35
2016,2,22,12,15,766.5,151.0,2.1,17.0,662.5,816.86,630.53
2016,2,22,12,30,578.0,215.0,2.1,17.0,602.0,743.98,577.06
2016,2,22,12,45,576.5,213.0,2.15,17.0,596.0,765.56,594.13
2016,2,22,13,0,575.0,211.0,2.2,17.0,590.0,784.58,608.5
2016,2,22,13,15,757.5,149.5,2.2,17.0,638.0,922.42,706.17
2016,2,22,13,30,940.0,88.0,2.2,17.0,686.0,1030.66,778.42
2016,2,22,13,45,756.0,137.0,2.2,17.0,608.0,944.75,720.25
2016,2,22,14,0,572.0,186.0,2.2,17.0,530.0,817.85,634.19
2016,2,22,14,15,604.0,165.5,2.1,17.0,513.5,846.17,655.5
2016,2,22,14,30,636.0,145.0,2.0,17.0,497.0,862.46,666.86
2016,2,22,14,45,651.0,130.0,1.95,17.0,470.5,863.62,668.37
2016,2,22,15,0,666.0,115.0,1.9,17.0,444.0,860.92,667.46
2016,2,22,15,15,639.0,110.5,1.75,16.5,405.0,825.03,643.56
2016,2,22,15,30,612.0,106.0,1.6,16.0,366.0,786.57,617.84
2016,2,22,15,45,580.0,101.0,1.45,15.5,326.0,740.34,586.05
2016,2,22,16,0,548.0,96.0,1.3,15.0,286.0,692.28,552.19
2016,2,22,16,15,517.5,85.5,1.3,14.5,243.5,638.16,514.1
2016,2,22,16,30,487.0,75.0,1.3,14.0,201.0,583.22,473.56
2016,2,22,16,45,428.5,64.5,1.3,13.5,158.0,503.32,411.44
2016,2,22,17,0,370.0,54.0,1.3,13.0,115.0,423.49,346.13
2016,2,22,17,15,287.0,39.0,1.35,12.5,76.5,325.68,261.56
2016,2,22,17,30,204.0,24.0,1.4,12.0,38.0,226.79,132.02
2016,2,22,17,45,102.0,12.0,1.45,11.5,19.0,82.26,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.45,8.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,9.0,14.0,11.02,0.0
2016,2,23,7,15,205.5,25.5,1.55,9.0,50.5,19.51,7.7
2016,2,23,7,30,411.0,37.0,1.6,9.0,87.0,30.69,21.24
2016,2,23,7,45,503.5,44.5,1.65,9.5,134.0,36.89,27.47
2016,2,23,8,0,596.0,52.0,1.7,10.0,181.0,43.23,33.5
2016,2,23,8,15,647.0,58.0,1.8,10.0,229.5,48.09,38.09
2016,2,23,8,30,698.0,64.0,1.9,10.0,278.0,57.33,46.49
2016,2,23,8,45,754.0,60.5,2.0,10.5,325.0,71.31,44.52
2016,2,23,9,0,810.0,57.0,2.1,11.0,372.0,131.08,73.86
2016,2,23,9,15,840.5,67.0,2.1,11.5,426.5,196.17,123.04
2016,2,23,9,30,871.0,77.0,2.1,12.0,481.0,269.19,185.5
2016,2,23,9,45,890.0,78.5,2.1,13.0,521.0,334.91,244.08
2016,2,23,10,0,909.0,80.0,2.1,14.0,561.0,402.64,303.75
2016,2,23,10,15,921.5,82.0,1.95,14.0,594.5,467.47,360.48
2016,2,23,10,30,934.0,84.0,1.8,14.0,628.0,532.19,415.07
2016,2,23,10,45,942.5,85.5,1.7,14.5,654.5,593.92,464.63
2016,2,23,11,0,951.0,87.0,1.6,15.0,681.0,654.52,511.17
2016,2,23,11,15,956.0,87.5,1.55,15.5,699.0,710.5,552.82
2016,2,23,11,30,961.0,88.0,1.5,16.0,717.0,764.42,591.45
2016,2,23,11,45,962.0,89.5,1.45,16.5,727.0,814.12,624.53
2016,2,23,12,0,963.0,91.0,1.4,17.0,737.0,861.0,653.98
2016,2,23,12,15,963.0,91.0,1.3,17.0,738.5,902.44,679.8
2016,2,23,12,30,963.0,91.0,1.2,17.0,740.0,940.55,703.01
2016,2,23,12,45,957.5,92.0,1.2,17.5,732.5,971.38,721.51
2016,2,23,13,0,952.0,93.0,1.2,18.0,725.0,998.31,737.5
2016,2,23,13,15,947.0,92.5,1.1,18.0,710.0,1020.03,749.69
2016,2,23,13,30,942.0,92.0,1.0,18.0,695.0,1037.72,759.27
2016,2,23,13,45,932.0,91.5,0.95,18.0,672.0,1046.4,764.28
2016,2,23,14,0,922.0,91.0,0.9,18.0,649.0,1050.86,766.9
2016,2,23,14,15,911.0,89.0,0.85,18.0,619.0,1048.34,765.33
2016,2,23,14,30,900.0,87.0,0.8,18.0,589.0,1041.72,761.44
2016,2,23,14,45,883.0,85.5,0.75,18.0,551.5,1038.3,759.78
2016,2,23,15,0,866.0,84.0,0.7,18.0,514.0,1018.16,747.6
2016,2,23,15,15,844.0,81.0,0.65,17.5,471.5,987.31,730.2
2016,2,23,15,30,822.0,78.0,0.6,17.0,429.0,953.07,710.52
2016,2,23,15,45,788.0,74.5,0.55,17.0,382.0,903.31,678.94
2016,2,23,16,0,754.0,71.0,0.5,17.0,335.0,851.18,645.17
2016,2,23,16,15,709.0,66.0,0.55,16.5,285.0,792.79,608.89
2016,2,23,16,30,664.0,61.0,0.6,16.0,235.0,726.76,565.03
2016,2,23,16,45,584.5,54.5,0.7,15.5,184.5,628.43,495.42
2016,2,23,17,0,505.0,48.0,0.8,15.0,134.0,532.95,423.09
2016,2,23,17,15,387.0,37.0,0.9,14.5,89.5,405.55,319.75
2016,2,23,17,30,269.0,26.0,1.0,14.0,45.0,279.83,174.6
2016,2,23,17,45,134.5,13.0,1.1,14.0,22.5,106.18,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,47.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,2,24,7,0,94.0,11.0,1.1,10.0,14.0,8.65,0.0
2016,2,24,7,15,232.5,25.0,1.2,10.0,50.0,20.44,9.3
2016,2,24,7,30,371.0,39.0,1.3,10.0,86.0,32.07,22.48
2016,2,24,7,45,460.5,48.5,1.4,10.5,133.0,39.73,29.95
2016,2,24,8,0,550.0,58.0,1.5,11.0,180.0,47.43,37.17
2016,2,24,8,15,605.0,64.5,1.45,11.5,228.5,52.48,41.82
2016,2,24,8,30,660.0,71.0,1.4,12.0,277.0,57.54,46.32
2016,2,24,8,45,702.5,74.5,1.4,12.5,324.5,75.71,48.7
2016,2,24,9,0,745.0,78.0,1.4,13.0,372.0,137.2,80.93
2016,2,24,9,15,771.0,81.5,1.3,13.5,415.5,196.58,125.14
2016,2,24,9,30,797.0,85.0,1.2,14.0,459.0,258.92,177.81
2016,2,24,9,45,819.0,87.0,1.2,14.5,498.5,321.47,232.76
2016,2,24,10,0,841.0,89.0,1.2,15.0,538.0,385.83,288.82
2016,2,24,10,15,854.5,91.0,1.15,15.5,570.0,448.15,341.81
2016,2,24,10,30,868.0,93.0,1.1,16.0,602.0,510.66,392.92
2016,2,24,10,45,877.0,94.5,1.1,16.5,627.5,570.19,440.11
2016,2,24,11,0,886.0,96.0,1.1,17.0,653.0,624.98,482.16
2016,2,24,11,15,891.5,97.0,1.05,17.0,671.0,678.56,522.26
2016,2,24,11,30,897.0,98.0,1.0,17.0,689.0,730.33,559.7
2016,2,24,11,45,899.0,99.0,1.0,17.5,698.5,777.47,591.7
2016,2,24,12,0,901.0,100.0,1.0,18.0,708.0,822.03,620.0
2016,2,24,12,15,901.5,100.0,0.95,18.0,710.0,861.57,645.0
2016,2,24,12,30,902.0,100.0,0.9,18.0,712.0,898.03,667.71
2016,2,24,12,45,899.0,100.0,0.85,18.5,705.5,928.12,684.79
2016,2,24,13,0,896.0,100.0,0.8,19.0,699.0,954.65,699.47
2016,2,24,13,15,891.0,99.0,0.75,19.0,684.5,974.49,711.17
2016,2,24,13,30,886.0,98.0,0.7,19.0,670.0,990.5,720.57
2016,2,24,13,45,878.5,96.5,0.7,19.0,648.0,999.57,726.86
2016,2,24,14,0,871.0,95.0,0.7,19.0,626.0,1017.58,739.06
2016,2,24,14,15,859.5,93.0,0.7,18.5,596.5,1014.21,739.22
2016,2,24,14,30,848.0,91.0,0.7,18.0,567.0,1006.81,737.35
2016,2,24,14,45,831.5,89.0,0.7,18.0,531.5,990.4,728.53
2016,2,24,15,0,815.0,87.0,0.7,18.0,496.0,970.25,717.5
2016,2,24,15,15,793.0,84.0,0.7,17.5,455.0,939.75,701.06
2016,2,24,15,30,771.0,81.0,0.7,17.0,414.0,906.04,682.34
2016,2,24,15,45,739.0,77.0,0.7,17.0,368.0,858.36,652.52
2016,2,24,16,0,707.0,73.0,0.7,17.0,322.0,815.77,625.5
2016,2,24,16,15,663.0,67.5,0.8,16.5,274.5,751.61,584.89
2016,2,24,16,30,619.0,62.0,0.9,16.0,227.0,687.01,541.59
2016,2,24,16,45,551.0,54.5,1.0,15.5,179.0,598.8,477.65
2016,2,24,17,0,483.0,47.0,1.1,15.0,131.0,513.06,411.29
2016,2,24,17,15,374.5,36.0,1.2,14.5,88.0,394.2,313.69
2016,2,24,17,30,266.0,25.0,1.3,14.0,45.0,279.01,184.97
2016,2,24,17,45,133.0,12.5,1.4,13.5,22.5,104.64,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.8,11.0,7.5,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.8,11.0,15.0,10.23,0.0
2016,2,25,7,15,212.0,28.0,0.85,11.5,51.0,21.38,10.7
2016,2,25,7,30,340.0,43.0,0.9,12.0,87.0,35.16,25.09
2016,2,25,7,45,418.0,54.0,0.95,12.5,132.5,43.79,33.35
2016,2,25,8,0,496.0,65.0,1.0,13.0,178.0,52.35,41.28
2016,2,25,8,15,552.0,73.0,0.95,13.0,225.5,58.28,46.76
2016,2,25,8,30,608.0,81.0,0.9,13.0,273.0,64.19,52.05
2016,2,25,8,45,643.5,87.5,0.9,13.5,319.0,83.07,55.63
2016,2,25,9,0,679.0,94.0,0.9,14.0,365.0,138.45,84.13
2016,2,25,9,15,706.5,98.0,0.9,14.5,407.5,195.16,126.02
2016,2,25,9,30,734.0,102.0,0.9,15.0,450.0,255.08,176.03
2016,2,25,9,45,758.0,104.0,0.9,16.0,488.5,315.28,227.67
2016,2,25,10,0,782.0,106.0,0.9,17.0,527.0,379.57,281.96
2016,2,25,10,15,707.0,134.0,0.9,17.0,531.5,422.88,321.24
2016,2,25,10,30,632.0,162.0,0.9,17.0,536.0,458.25,352.28
2016,2,25,10,45,562.5,196.0,0.95,17.5,539.5,486.89,375.93
2016,2,25,11,0,493.0,230.0,1.0,18.0,543.0,512.5,395.71
2016,2,25,11,15,490.0,238.0,0.95,18.0,556.5,550.52,424.25
2016,2,25,11,30,487.0,246.0,0.9,18.0,570.0,587.11,450.83
2016,2,25,11,45,489.5,249.0,0.85,18.5,578.5,621.69,474.58
2016,2,25,12,0,492.0,252.0,0.8,19.0,587.0,654.9,496.78
2016,2,25,12,15,678.5,182.5,0.75,19.0,645.5,776.22,583.3
2016,2,25,12,30,865.0,113.0,0.7,19.0,704.0,890.59,657.77
2016,2,25,12,45,873.0,108.0,0.65,19.5,700.0,924.83,676.07
2016,2,25,13,0,881.0,103.0,0.6,20.0,696.0,944.38,685.98
2016,2,25,13,15,876.5,102.5,0.55,20.0,682.5,964.93,698.03
2016,2,25,13,30,872.0,102.0,0.5,20.0,669.0,994.3,715.59
2016,2,25,13,45,862.5,101.5,0.45,20.5,647.0,1002.7,718.6
2016,2,25,14,0,853.0,101.0,0.4,21.0,625.0,1007.06,719.58
2016,2,25,14,15,842.0,99.0,0.4,20.5,596.0,1004.07,720.18
2016,2,25,14,30,831.0,97.0,0.4,20.0,567.0,997.1,718.6
2016,2,25,14,45,811.0,96.0,0.4,20.0,531.0,978.3,708.44
2016,2,25,15,0,791.0,95.0,0.4,20.0,495.0,955.79,696.14
2016,2,25,15,15,768.5,92.0,0.5,19.5,454.5,924.86,681.91
2016,2,25,15,30,746.0,89.0,0.6,19.0,414.0,898.32,670.19
2016,2,25,15,45,713.0,84.5,0.75,19.0,368.5,849.77,642.78
2016,2,25,16,0,680.0,80.0,0.9,19.0,323.0,799.26,612.84
2016,2,25,16,15,635.5,74.0,0.95,18.0,275.5,734.45,571.87
2016,2,25,16,30,591.0,68.0,1.0,17.0,228.0,669.21,528.22
2016,2,25,16,45,531.5,59.0,1.1,16.5,181.0,587.19,468.63
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,507.08,406.47
2016,2,25,17,15,365.5,38.5,1.2,15.5,91.0,389.47,309.91
2016,2,25,17,30,259.0,27.0,1.2,15.0,48.0,277.61,191.09
2016,2,25,17,45,129.5,13.5,1.25,15.0,24.0,102.86,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.5,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,42.0,31.0,1.0,12.0,36.5,23.14,12.63
2016,2,26,7,30,84.0,50.0,1.1,12.0,61.0,36.67,26.49
2016,2,26,7,45,108.0,71.0,1.2,12.5,91.5,51.12,39.88
2016,2,26,8,0,132.0,92.0,1.3,13.0,122.0,65.28,52.79
2016,2,26,8,15,147.5,113.0,1.35,13.0,154.0,79.06,65.22
2016,2,26,8,30,163.0,134.0,1.4,13.0,186.0,92.52,77.14
2016,2,26,8,45,178.5,151.5,1.5,13.5,217.0,108.94,84.47
2016,2,26,9,0,194.0,169.0,1.6,14.0,248.0,138.74,103.86
2016,2,26,9,15,235.5,184.5,1.6,14.5,290.5,174.5,130.12
2016,2,26,9,30,277.0,200.0,1.6,15.0,333.0,216.35,163.07
2016,2,26,9,45,335.0,206.0,1.65,15.5,379.5,261.6,199.27
2016,2,26,10,0,393.0,212.0,1.7,16.0,426.0,313.7,241.53
2016,2,26,10,15,298.5,244.0,1.7,16.0,412.0,329.16,257.38
2016,2,26,10,30,204.0,276.0,1.7,16.0,398.0,326.61,257.44
2016,2,26,10,45,415.0,230.0,1.7,16.5,491.0,436.23,342.98
2016,2,26,11,0,626.0,184.0,1.7,17.0,584.0,556.89,435.15
2016,2,26,11,15,576.0,208.5,1.7,17.0,584.5,579.84,452.57
2016,2,26,11,30,526.0,233.0,1.7,17.0,585.0,602.54,469.55
2016,2,26,11,45,524.5,237.5,1.75,17.0,592.5,637.09,495.73
2016,2,26,12,0,523.0,242.0,1.8,17.0,600.0,669.89,520.14
2016,2,26,12,15,530.5,240.0,1.85,17.0,604.0,702.02,544.06
2016,2,26,12,30,538.0,238.0,1.9,17.0,608.0,732.57,566.69
2016,2,26,12,45,533.5,237.0,2.0,17.5,601.5,751.6,580.15
2016,2,26,13,0,529.0,236.0,2.1,18.0,595.0,768.04,591.83
2016,2,26,13,15,522.0,234.0,2.15,17.5,582.0,778.43,601.13
2016,2,26,13,30,515.0,232.0,2.2,17.0,569.0,786.03,608.61
2016,2,26,13,45,432.5,248.0,2.3,17.0,524.5,734.88,571.76
2016,2,26,14,0,350.0,264.0,2.4,17.0,480.0,657.89,516.29
2016,2,26,14,15,443.0,224.5,2.45,16.5,485.5,739.01,580.57
2016,2,26,14,30,536.0,185.0,2.5,16.0,491.0,795.51,626.06
2016,2,26,14,45,664.0,138.5,2.6,16.0,493.5,887.01,693.01
2016,2,26,15,0,792.0,92.0,2.7,16.0,496.0,953.25,741.02
2016,2,26,15,15,769.0,88.5,2.7,15.5,455.0,921.19,721.06
2016,2,26,15,30,746.0,85.0,2.7,15.0,414.0,886.03,699.52
2016,2,26,15,45,719.5,80.0,2.7,15.0,369.5,849.75,675.46
2016,2,26,16,0,693.0,75.0,2.7,15.0,325.0,804.67,644.34
2016,2,26,16,15,649.0,69.5,2.55,14.5,277.5,740.73,598.43
2016,2,26,16,30,605.0,64.0,2.4,14.0,230.0,676.39,550.55
2016,2,26,16,45,540.5,56.5,2.3,13.5,182.5,591.58,484.83
2016,2,26,17,0,476.0,49.0,2.2,13.0,135.0,509.0,417.56
2016,2,26,17,15,369.0,38.5,2.05,12.5,92.5,392.0,318.71
2016,2,26,17,30,262.0,28.0,1.9,12.0,50.0,282.95,204.46
2016,2,26,17,45,131.0,14.0,1.8,12.0,25.0,104.24,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,9.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,1.5,10.0,23.0,16.56,0.0
2016,2,27,7,15,224.5,31.0,1.5,10.5,62.5,23.64,13.6
2016,2,27,7,30,449.0,39.0,1.5,11.0,102.0,32.34,22.89
2016,2,27,7,45,530.5,46.5,1.55,11.5,150.5,38.54,28.89
2016,2,27,8,0,612.0,54.0,1.6,12.0,199.0,44.82,34.75
2016,2,27,8,15,662.0,59.5,1.55,12.0,248.0,49.3,38.9
2016,2,27,8,30,712.0,65.0,1.5,12.0,297.0,58.19,46.89
2016,2,27,8,45,746.5,69.0,1.5,12.5,344.5,77.57,49.56
2016,2,27,9,0,781.0,73.0,1.5,13.0,392.0,136.88,79.08
2016,2,27,9,15,805.0,76.0,1.4,13.5,436.0,197.92,124.65
2016,2,27,9,30,829.0,79.0,1.3,14.0,480.0,261.6,178.69
2016,2,27,9,45,845.0,81.5,1.2,14.5,518.5,324.84,234.46
2016,2,27,10,0,861.0,84.0,1.1,15.0,557.0,389.12,290.4
2016,2,27,10,15,873.5,86.0,1.05,15.0,589.5,451.98,344.4
2016,2,27,10,30,886.0,88.0,1.0,15.0,622.0,514.06,395.91
2016,2,27,10,45,894.0,89.5,0.95,15.5,647.5,572.96,442.32
2016,2,27,11,0,902.0,91.0,0.9,16.0,673.0,630.77,485.95
2016,2,27,11,15,908.0,92.0,0.9,16.0,690.5,685.46,527.1
2016,2,27,11,30,914.0,93.0,0.9,16.0,708.0,738.34,565.74
2016,2,27,11,45,710.0,171.0,0.95,16.5,653.0,719.95,549.97
2016,2,27,12,0,506.0,249.0,1.0,17.0,598.0,663.04,507.22
2016,2,27,12,15,504.0,251.0,1.0,17.0,600.0,690.6,527.8
2016,2,27,12,30,502.0,253.0,1.0,17.0,602.0,716.08,545.77
2016,2,27,12,45,432.5,275.0,1.0,17.0,573.5,698.21,531.99
2016,2,27,13,0,363.0,297.0,1.0,17.0,545.0,656.17,501.93
2016,2,27,13,15,361.0,291.5,1.0,17.0,534.0,663.67,508.32
2016,2,27,13,30,359.0,286.0,1.0,17.0,523.0,669.32,512.92
2016,2,27,13,45,441.5,249.0,1.05,17.0,531.0,744.75,568.87
2016,2,27,14,0,524.0,212.0,1.1,17.0,539.0,798.59,609.06
2016,2,27,14,15,511.0,207.5,1.1,17.0,514.0,789.24,602.93
2016,2,27,14,30,498.0,203.0,1.1,17.0,489.0,777.13,595.75
2016,2,27,14,45,442.5,203.0,1.1,17.0,445.5,724.07,559.13
2016,2,27,15,0,387.0,203.0,1.1,17.0,402.0,645.4,504.55
2016,2,27,15,15,390.0,182.5,1.1,16.5,369.5,624.12,492.78
2016,2,27,15,30,393.0,162.0,1.1,16.0,337.0,625.06,495.84
2016,2,27,15,45,567.5,116.0,1.1,15.5,339.0,744.75,586.63
2016,2,27,16,0,742.0,70.0,1.1,15.0,341.0,838.18,653.42
2016,2,27,16,15,700.0,65.5,1.15,14.5,292.0,775.66,610.84
2016,2,27,16,30,658.0,61.0,1.2,14.0,243.0,719.98,573.04
2016,2,27,16,45,600.0,53.5,1.25,13.5,194.5,639.18,513.93
2016,2,27,17,0,542.0,46.0,1.3,13.0,146.0,560.17,452.44
2016,2,27,17,15,434.5,36.5,1.35,12.5,101.0,441.58,355.56
2016,2,27,17,30,327.0,27.0,1.4,12.0,56.0,331.65,244.4
2016,2,27,17,45,163.5,13.5,1.5,12.0,28.0,126.86,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,9.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,2.0,10.0,14.0,10.68,0.0
2016,2,28,7,15,25.0,33.5,2.0,10.5,37.0,24.95,15.05
2016,2,28,7,30,50.0,53.0,2.0,11.0,60.0,38.6,28.46
2016,2,28,7,45,66.0,74.5,2.05,11.5,88.0,53.18,41.97
2016,2,28,8,0,82.0,96.0,2.1,12.0,116.0,67.42,54.96
2016,2,28,8,15,92.0,117.5,2.1,12.0,144.5,81.26,67.46
2016,2,28,8,30,102.0,139.0,2.1,12.0,173.0,94.74,79.43
2016,2,28,8,45,112.5,158.0,2.1,12.5,200.5,110.52,87.14
2016,2,28,9,0,123.0,177.0,2.1,13.0,228.0,136.52,105.27
2016,2,28,9,15,61.5,161.0,2.05,13.0,186.5,129.01,100.91
2016,2,28,9,30,0.0,145.0,2.0,13.0,145.0,109.55,87.17
2016,2,28,9,45,89.0,198.5,1.95,13.5,248.0,177.55,140.32
2016,2,28,10,0,178.0,252.0,1.9,14.0,351.0,262.26,207.03
2016,2,28,10,15,124.5,261.0,1.85,14.0,332.0,263.17,209.17
2016,2,28,10,30,71.0,270.0,1.8,14.0,313.0,250.51,199.78
2016,2,28,10,45,168.0,284.5,1.8,14.5,392.0,331.0,263.56
2016,2,28,11,0,265.0,299.0,1.8,15.0,471.0,425.9,337.2
2016,2,28,11,15,392.5,269.0,1.8,15.0,531.5,502.51,397.27
2016,2,28,11,30,520.0,239.0,1.8,15.0,592.0,603.69,474.68
2016,2,28,11,45,490.0,255.5,1.85,15.5,591.5,627.79,491.25
2016,2,28,12,0,460.0,272.0,1.9,16.0,591.0,647.92,505.11
2016,2,28,12,15,361.0,300.5,1.95,16.0,551.0,602.68,471.05
2016,2,28,12,30,262.0,329.0,2.0,16.0,511.0,565.68,442.36
2016,2,28,12,45,328.5,310.0,2.05,16.0,536.5,621.45,486.09
2016,2,28,13,0,395.0,291.0,2.1,16.0,562.0,679.16,530.17
2016,2,28,13,15,464.5,259.0,2.1,16.0,571.5,749.05,582.08
2016,2,28,13,30,534.0,227.0,2.1,16.0,581.0,799.13,619.75
2016,2,28,13,45,324.0,260.0,2.1,16.0,473.0,616.63,484.39
2016,2,28,14,0,114.0,293.0,2.1,16.0,365.0,404.48,321.07
2016,2,28,14,15,335.0,237.0,2.05,16.0,434.0,618.38,490.97
2016,2,28,14,30,556.0,181.0,2.0,16.0,503.0,810.96,634.24
2016,2,28,14,45,404.5,203.0,2.0,16.0,429.5,684.95,539.99
2016,2,28,15,0,253.0,225.0,2.0,16.0,356.0,536.02,428.09
2016,2,28,15,15,322.5,194.5,1.95,15.5,348.0,570.76,459.59
2016,2,28,15,30,392.0,164.0,1.9,15.0,340.0,626.07,504.48
2016,2,28,15,45,238.5,158.0,1.9,15.0,262.0,441.58,361.15
2016,2,28,16,0,85.0,152.0,1.9,15.0,184.0,244.98,201.62
2016,2,28,16,15,74.0,132.5,1.85,14.5,157.5,214.02,177.24
2016,2,28,16,30,63.0,113.0,1.8,14.0,131.0,183.29,151.8
2016,2,28,16,45,52.5,91.5,1.75,13.5,104.5,149.9,123.51
2016,2,28,17,0,42.0,70.0,1.7,13.0,78.0,116.22,94.28
2016,2,28,17,15,21.5,50.0,1.8,12.5,54.0,76.63,59.2
2016,2,28,17,30,1.0,30.0,1.9,12.0,30.0,29.48,17.18
2016,2,28,17,45,0.5,15.0,2.0,12.0,15.0,12.48,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,96.0,9.5,1.45,9.5,14.0,7.47,0.0
2016,2,29,7,0,192.0,19.0,1.4,10.0,28.0,15.52,0.0
2016,2,29,7,15,323.0,30.5,1.45,10.0,69.5,25.05,15.73
2016,2,29,7,30,454.0,42.0,1.5,10.0,111.0,34.67,25.26
2016,2,29,7,45,541.5,49.0,1.55,10.5,160.5,40.49,30.89
2016,2,29,8,0,629.0,56.0,1.6,11.0,210.0,46.44,36.42
2016,2,29,8,15,380.5,96.5,1.55,11.5,196.0,69.79,57.38
2016,2,29,8,30,132.0,137.0,1.5,12.0,182.0,94.42,79.12
2016,2,29,8,45,463.0,105.5,1.5,13.0,294.0,87.23,61.77
2016,2,29,9,0,794.0,74.0,1.5,14.0,406.0,139.31,80.09
2016,2,29,9,15,816.5,77.0,1.5,14.5,450.0,201.1,126.16
2016,2,29,9,30,839.0,80.0,1.5,15.0,494.0,265.31,180.65
2016,2,29,9,45,849.0,84.5,1.5,15.5,531.5,329.23,237.26
2016,2,29,10,0,859.0,89.0,1.5,16.0,569.0,393.51,293.62
2016,2,29,10,15,871.0,91.0,1.45,16.0,601.0,456.5,347.86
2016,2,29,10,30,883.0,93.0,1.4,16.0,633.0,518.03,399.21
2016,2,29,10,45,891.0,94.5,1.35,16.5,658.5,576.92,445.92
2016,2,29,11,0,899.0,96.0,1.3,17.0,684.0,634.7,489.88
2016,2,29,11,15,904.5,96.5,1.3,17.0,701.5,688.57,530.78
2016,2,29,11,30,910.0,97.0,1.3,17.0,719.0,740.55,569.14
2016,2,29,11,45,919.0,94.5,1.3,17.5,730.5,790.04,602.78
2016,2,29,12,0,928.0,92.0,1.3,18.0,742.0,837.33,633.09
2016,2,29,12,15,810.0,139.5,1.25,18.0,708.0,837.53,631.87
2016,2,29,12,30,692.0,187.0,1.2,18.0,674.0,823.9,621.61
2016,2,29,12,45,812.5,138.0,1.2,18.5,704.0,903.63,674.47
2016,2,29,13,0,933.0,89.0,1.2,19.0,734.0,978.71,721.47
2016,2,29,13,15,929.0,88.5,1.15,19.0,719.5,1000.64,734.12
2016,2,29,13,30,925.0,88.0,1.1,19.0,705.0,1018.61,745.0
2016,2,29,13,45,748.5,143.0,1.05,19.0,632.5,945.33,697.54
2016,2,29,14,0,572.0,198.0,1.0,19.0,560.0,830.94,623.01
2016,2,29,14,15,610.0,175.0,0.9,19.0,545.0,863.02,645.52
2016,2,29,14,30,648.0,152.0,0.8,19.0,530.0,882.95,657.73
2016,2,29,14,45,744.0,119.0,0.75,19.5,527.5,945.38,697.29
2016,2,29,15,0,840.0,86.0,0.7,20.0,525.0,994.53,726.98
2016,2,29,15,15,819.0,83.0,0.6,19.5,483.0,964.55,707.99
2016,2,29,15,30,798.0,80.0,0.5,19.0,441.0,931.28,687.98
2016,2,29,15,45,765.0,77.5,0.4,19.0,394.0,883.83,657.24
2016,2,29,16,0,732.0,75.0,0.3,19.0,347.0,834.05,624.67
2016,2,29,16,15,690.0,70.0,0.25,18.5,298.5,778.23,589.24
2016,2,29,16,30,648.0,65.0,0.2,18.0,250.0,715.08,547.27
2016,2,29,16,45,577.0,59.0,0.2,17.5,200.0,625.06,484.7
2016,2,29,17,0,506.0,53.0,0.2,17.0,150.0,537.43,420.3
2016,2,29,17,15,403.5,42.0,0.2,17.0,105.0,422.03,330.18
2016,2,29,17,30,301.0,31.0,0.2,17.0,60.0,314.58,234.74
2016,2,29,17,45,150.5,15.5,0.2,17.0,30.0,155.72,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,115.5,10.0,1.6,11.5,16.5,7.87,0.0
2016,3,1,7,0,231.0,20.0,1.6,12.0,33.0,16.42,1.32
2016,3,1,7,15,360.0,31.5,1.65,12.5,75.5,26.0,16.53
2016,3,1,7,30,489.0,43.0,1.7,13.0,118.0,35.67,25.86
2016,3,1,7,45,568.5,49.5,1.8,13.5,168.5,41.09,31.05
2016,3,1,8,0,648.0,56.0,1.9,14.0,219.0,46.63,36.14
2016,3,1,8,15,587.0,74.5,1.9,14.5,246.0,59.32,47.42
2016,3,1,8,30,526.0,93.0,1.9,15.0,273.0,71.23,57.81
2016,3,1,8,45,531.5,108.0,1.95,15.5,312.0,93.71,65.52
2016,3,1,9,0,537.0,123.0,2.0,16.0,351.0,142.49,92.34
2016,3,1,9,15,483.0,152.0,2.1,16.0,373.0,194.45,134.74
2016,3,1,9,30,429.0,181.0,2.2,16.0,395.0,240.08,175.77
2016,3,1,9,45,662.5,130.0,2.3,16.5,489.5,308.45,226.45
2016,3,1,10,0,896.0,79.0,2.4,17.0,584.0,399.47,298.27
2016,3,1,10,15,907.0,80.5,2.45,17.0,616.5,462.62,353.58
2016,3,1,10,30,918.0,82.0,2.5,17.0,649.0,525.47,407.18
2016,3,1,10,45,927.0,83.0,2.55,17.5,674.5,586.21,456.69
2016,3,1,11,0,936.0,84.0,2.6,18.0,700.0,645.87,503.65
2016,3,1,11,15,941.5,84.5,2.6,18.0,718.5,701.42,546.88
2016,3,1,11,30,947.0,85.0,2.6,18.0,737.0,754.99,587.48
2016,3,1,11,45,951.5,84.5,2.6,18.0,747.0,804.56,622.79
2016,3,1,12,0,956.0,84.0,2.6,18.0,757.0,851.53,655.09
2016,3,1,12,15,956.5,84.5,2.55,18.0,759.0,893.44,683.21
2016,3,1,12,30,957.0,85.0,2.5,18.0,761.0,932.07,708.88
2016,3,1,12,45,955.0,84.5,2.5,18.0,754.5,963.9,730.29
2016,3,1,13,0,953.0,84.0,2.5,18.0,748.0,991.97,749.22
2016,3,1,13,15,948.5,83.5,2.5,18.0,733.0,1013.79,764.05
2016,3,1,13,30,944.0,83.0,2.5,18.0,718.0,1031.54,776.36
2016,3,1,13,45,937.5,81.5,2.5,18.0,695.5,1042.02,784.02
2016,3,1,14,0,931.0,80.0,2.5,18.0,673.0,1048.29,789.15
2016,3,1,14,15,920.5,79.0,2.45,17.5,642.5,1046.95,790.37
2016,3,1,14,30,910.0,78.0,2.4,17.0,612.0,1041.49,789.11
2016,3,1,14,45,896.0,75.5,2.4,17.0,575.0,1026.5,780.74
2016,3,1,15,0,882.0,73.0,2.4,17.0,538.0,1007.63,769.94
2016,3,1,15,15,862.0,71.0,2.35,16.5,495.5,979.68,753.89
2016,3,1,15,30,842.0,69.0,2.3,16.0,453.0,960.32,743.68
2016,3,1,15,45,814.5,66.0,2.3,16.0,406.0,916.96,715.63
2016,3,1,16,0,787.0,63.0,2.3,16.0,359.0,871.11,685.38
2016,3,1,16,15,747.5,59.0,2.1,15.5,309.0,810.53,643.07
2016,3,1,16,30,708.0,55.0,1.9,15.0,259.0,748.91,598.58
2016,3,1,16,45,645.5,49.5,1.75,14.5,209.0,664.65,535.54
2016,3,1,17,0,583.0,44.0,1.6,14.0,159.0,581.95,470.58
2016,3,1,17,15,484.0,36.0,1.5,13.5,112.5,477.81,385.45
2016,3,1,17,30,385.0,28.0,1.4,13.0,66.0,374.02,289.74
2016,3,1,17,45,192.5,14.0,1.35,12.5,33.0,184.06,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,124.0,10.5,0.9,11.5,18.0,8.26,0.0
2016,3,2,7,0,248.0,21.0,1.0,12.0,36.0,17.26,3.86
2016,3,2,7,15,371.5,31.0,1.05,12.5,78.0,25.59,16.36
2016,3,2,7,30,495.0,41.0,1.1,13.0,120.0,34.07,24.53
2016,3,2,7,45,292.5,71.0,1.15,13.5,122.0,52.2,40.97
2016,3,2,8,0,90.0,101.0,1.2,14.0,124.0,71.04,57.83
2016,3,2,8,15,100.0,121.5,1.2,14.5,152.0,84.27,69.45
2016,3,2,8,30,110.0,142.0,1.2,15.0,180.0,97.16,80.52
2016,3,2,8,45,202.5,156.5,1.2,15.5,238.5,113.65,87.08
2016,3,2,9,0,295.0,171.0,1.2,16.0,297.0,149.78,107.73
2016,3,2,9,15,344.0,181.0,1.2,16.0,343.0,190.1,136.79
2016,3,2,9,30,393.0,191.0,1.2,16.0,389.0,238.67,175.19
2016,3,2,9,45,446.5,193.5,1.3,16.5,434.5,288.53,215.63
2016,3,2,10,0,500.0,196.0,1.4,17.0,480.0,344.57,261.42
2016,3,2,10,15,691.5,143.0,1.45,17.0,559.5,424.5,324.35
2016,3,2,10,30,883.0,90.0,1.5,17.0,639.0,516.09,396.85
2016,3,2,10,45,790.5,129.0,1.6,17.5,635.0,557.08,430.53
2016,3,2,11,0,698.0,168.0,1.7,18.0,631.0,586.42,453.87
2016,3,2,11,15,675.0,183.0,1.8,18.0,641.0,627.68,486.08
2016,3,2,11,30,652.0,198.0,1.9,18.0,651.0,664.97,514.45
2016,3,2,11,45,610.5,217.0,2.0,18.5,645.5,687.84,530.65
2016,3,2,12,0,569.0,236.0,2.1,19.0,640.0,700.36,539.2
2016,3,2,12,15,520.0,255.5,2.15,18.5,625.0,707.85,545.41
2016,3,2,12,30,471.0,275.0,2.2,18.0,610.0,709.87,547.57
2016,3,2,12,45,353.5,305.0,2.3,18.0,555.0,637.28,494.15
2016,3,2,13,0,236.0,335.0,2.4,18.0,500.0,554.57,432.22
2016,3,2,13,15,225.0,335.0,2.4,18.0,490.0,555.97,433.95
2016,3,2,13,30,214.0,335.0,2.4,18.0,480.0,556.12,434.25
2016,3,2,13,45,281.0,305.5,2.45,18.0,489.5,623.2,486.33
2016,3,2,14,0,348.0,276.0,2.5,18.0,499.0,666.81,520.92
2016,3,2,14,15,253.5,275.5,2.5,17.5,434.0,578.51,455.2
2016,3,2,14,30,159.0,275.0,2.5,17.0,369.0,463.33,368.29
2016,3,2,14,45,102.0,247.0,2.5,17.0,306.0,352.46,282.72
2016,3,2,15,0,45.0,219.0,2.5,17.0,243.0,265.22,212.85
2016,3,2,15,15,77.0,209.5,2.45,16.5,246.5,291.46,236.43
2016,3,2,15,30,109.0,200.0,2.4,16.0,250.0,339.87,277.05
2016,3,2,15,45,100.5,179.0,2.35,15.5,221.5,286.92,235.7
2016,3,2,16,0,92.0,158.0,2.3,15.0,193.0,256.23,211.76
2016,3,2,16,15,79.0,138.5,2.15,14.5,166.0,223.35,185.16
2016,3,2,16,30,66.0,119.0,2.0,14.0,139.0,190.81,158.24
2016,3,2,16,45,58.5,97.5,1.9,14.0,112.5,160.27,132.33
2016,3,2,17,0,51.0,76.0,1.8,14.0,86.0,129.36,105.52
2016,3,2,17,15,31.5,55.0,1.8,13.5,60.5,88.98,70.04
2016,3,2,17,30,12.0,34.0,1.8,13.0,35.0,47.79,33.24
2016,3,2,17,45,6.0,17.0,1.8,13.0,17.5,20.32,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,1.55,12.0,8.0,6.29,0.0
2016,3,3,7,0,0.0,16.0,1.6,12.0,16.0,12.19,2.15
2016,3,3,7,15,0.0,35.0,1.55,12.0,35.0,26.32,17.15
2016,3,3,7,30,0.0,54.0,1.5,12.0,54.0,39.96,29.91
2016,3,3,7,45,6.0,74.0,1.5,12.5,75.5,54.16,42.91
2016,3,3,8,0,12.0,94.0,1.5,13.0,97.0,68.24,55.6
2016,3,3,8,15,19.0,113.5,1.4,13.0,119.5,81.92,67.79
2016,3,3,8,30,26.0,133.0,1.3,13.0,142.0,92.96,77.44
2016,3,3,8,45,13.0,129.0,1.2,13.5,133.5,94.78,74.92
2016,3,3,9,0,0.0,125.0,1.1,14.0,125.0,93.31,73.54
2016,3,3,9,15,34.5,171.5,1.1,14.0,189.0,131.63,103.61
2016,3,3,9,30,69.0,218.0,1.1,14.0,253.0,176.95,139.15
2016,3,3,9,45,38.5,205.0,1.1,14.5,225.0,166.94,131.81
2016,3,3,10,0,8.0,192.0,1.1,15.0,197.0,149.3,117.96
2016,3,3,10,15,27.5,229.0,1.1,15.0,246.5,191.11,151.36
2016,3,3,10,30,47.0,266.0,1.1,15.0,296.0,234.55,185.64
