Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,26.5,234.0,1.15,15.5,251.5,203.26,160.38
2016,3,3,11,0,6.0,202.0,1.2,16.0,207.0,161.63,126.76
2016,3,3,11,15,35.5,258.5,1.3,16.0,284.0,237.98,187.97
2016,3,3,11,30,65.0,315.0,1.4,16.0,361.0,313.81,247.26
2016,3,3,11,45,66.0,318.5,1.5,16.0,365.5,324.73,255.55
2016,3,3,12,0,67.0,322.0,1.6,16.0,370.0,335.65,264.18
2016,3,3,12,15,83.0,331.5,1.5,16.0,391.0,364.96,286.89
2016,3,3,12,30,99.0,341.0,1.4,16.0,412.0,395.79,310.44
2016,3,3,12,45,70.0,320.0,1.35,16.0,370.0,355.78,279.19
2016,3,3,13,0,41.0,299.0,1.3,16.0,328.0,313.05,245.88
2016,3,3,13,15,41.0,293.0,1.2,16.0,321.5,311.59,245.03
2016,3,3,13,30,41.0,287.0,1.1,16.0,315.0,309.93,243.84
2016,3,3,13,45,43.5,280.5,1.05,16.0,310.0,310.07,244.3
2016,3,3,14,0,46.0,274.0,1.0,16.0,305.0,310.2,244.78
2016,3,3,14,15,76.5,273.5,1.0,15.5,321.0,345.91,274.42
2016,3,3,14,30,107.0,273.0,1.0,15.0,337.0,382.5,304.45
2016,3,3,14,45,61.5,234.5,1.0,15.0,270.5,294.99,235.77
2016,3,3,15,0,16.0,196.0,1.0,15.0,204.0,186.61,148.95
2016,3,3,15,15,59.0,198.5,0.9,15.0,226.5,258.55,209.22
2016,3,3,15,30,102.0,201.0,0.8,15.0,249.0,310.72,252.04
2016,3,3,15,45,51.5,166.0,0.7,15.0,190.0,220.39,178.56
2016,3,3,16,0,1.0,131.0,0.6,15.0,131.0,115.9,91.88
2016,3,3,16,15,0.5,113.0,0.6,14.5,113.0,99.54,78.93
2016,3,3,16,30,0.0,95.0,0.6,14.0,95.0,83.08,65.33
2016,3,3,16,45,0.0,76.5,0.6,14.0,76.5,66.27,51.06
2016,3,3,17,0,0.0,58.0,0.6,14.0,58.0,49.1,36.24
2016,3,3,17,15,0.0,41.0,0.6,14.0,41.0,33.24,22.4
2016,3,3,17,30,0.0,24.0,0.6,14.0,24.0,18.31,9.22
2016,3,3,17,45,0.0,12.0,0.65,14.0,12.0,9.13,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,16.02,5.58
2016,3,4,7,15,13.5,41.0,1.3,13.0,43.0,30.48,20.77
2016,3,4,7,30,27.0,61.0,1.3,13.0,65.0,44.49,33.83
2016,3,4,7,45,37.0,82.0,1.3,13.5,90.0,58.84,46.93
2016,3,4,8,0,47.0,103.0,1.3,14.0,115.0,72.96,59.56
2016,3,4,8,15,55.5,123.0,1.35,14.0,140.5,86.25,71.33
2016,3,4,8,30,64.0,143.0,1.4,14.0,166.0,99.31,82.7
2016,3,4,8,45,32.0,121.5,1.5,14.5,133.0,88.88,69.36
2016,3,4,9,0,0.0,100.0,1.6,15.0,100.0,75.89,58.7
2016,3,4,9,15,33.5,160.0,1.75,15.5,177.5,123.81,96.74
2016,3,4,9,30,67.0,220.0,1.9,16.0,255.0,177.83,139.21
2016,3,4,9,45,36.5,203.5,2.05,16.5,223.0,165.2,129.81
2016,3,4,10,0,6.0,187.0,2.2,17.0,191.0,144.81,113.77
2016,3,4,10,15,3.0,105.5,2.2,17.0,107.5,82.55,62.87
2016,3,4,10,30,0.0,24.0,2.2,17.0,24.0,18.39,9.72
2016,3,4,10,45,0.0,78.0,2.25,17.0,78.0,60.09,44.32
2016,3,4,11,0,0.0,132.0,2.3,17.0,132.0,102.35,78.86
2016,3,4,11,15,0.0,85.0,2.25,16.5,85.0,65.57,48.74
2016,3,4,11,30,0.0,38.0,2.2,16.0,38.0,29.21,18.72
2016,3,4,11,45,0.0,79.5,2.2,16.0,79.5,61.33,45.33
2016,3,4,12,0,0.0,121.0,2.2,16.0,121.0,94.18,72.26
2016,3,4,12,15,0.0,84.0,2.3,16.0,84.0,64.84,48.14
2016,3,4,12,30,0.0,47.0,2.4,16.0,47.0,36.18,24.47
2016,3,4,12,45,0.0,91.0,2.5,16.0,91.0,70.28,52.68
2016,3,4,13,0,0.0,135.0,2.6,16.0,135.0,106.18,82.11
2016,3,4,13,15,0.0,132.5,2.6,16.0,132.5,104.27,80.56
2016,3,4,13,30,0.0,130.0,2.6,16.0,130.0,102.35,79.07
2016,3,4,13,45,0.0,114.0,2.65,16.0,114.0,89.05,68.27
2016,3,4,14,0,0.0,98.0,2.7,16.0,98.0,75.81,57.47
2016,3,4,14,15,19.0,172.0,2.6,15.5,183.0,160.18,127.89
2016,3,4,14,30,38.0,246.0,2.5,15.0,268.0,278.91,224.47
2016,3,4,14,45,52.0,239.5,2.4,15.0,268.5,290.56,234.38
2016,3,4,15,0,66.0,233.0,2.3,15.0,269.0,302.47,244.9
2016,3,4,15,15,33.0,176.5,2.25,15.0,194.5,204.88,165.83
2016,3,4,15,30,0.0,120.0,2.2,15.0,120.0,97.81,76.78
2016,3,4,15,45,0.0,100.5,2.15,15.0,100.5,80.48,62.61
2016,3,4,16,0,0.0,81.0,2.1,15.0,81.0,63.21,48.23
2016,3,4,16,15,0.0,70.0,2.15,14.5,70.0,53.94,40.56
2016,3,4,16,30,0.0,59.0,2.2,14.0,59.0,45.2,33.22
2016,3,4,16,45,0.0,47.5,2.3,14.0,47.5,36.33,25.57
2016,3,4,17,0,0.0,36.0,2.4,14.0,36.0,27.48,17.85
2016,3,4,17,15,0.0,25.5,2.45,14.0,25.5,19.42,10.76
2016,3,4,17,30,0.0,15.0,2.5,14.0,15.0,11.39,3.63
2016,3,4,17,45,0.0,7.5,2.6,14.0,7.5,5.68,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,3.15,13.5,5.5,4.33,0.0
2016,3,5,7,0,0.0,11.0,3.3,14.0,11.0,8.35,0.54
2016,3,5,7,15,0.0,22.0,3.35,14.0,22.0,16.75,8.87
2016,3,5,7,30,0.0,33.0,3.4,14.0,33.0,25.19,16.68
2016,3,5,7,45,0.0,45.5,3.5,14.5,45.5,34.8,25.42
2016,3,5,8,0,0.0,58.0,3.6,15.0,58.0,44.42,34.05
2016,3,5,8,15,0.0,70.5,3.75,15.0,70.5,53.68,42.31
2016,3,5,8,30,0.0,83.0,3.9,15.0,83.0,62.88,50.39
2016,3,5,8,45,9.5,124.0,4.05,15.0,128.5,91.65,72.01
2016,3,5,9,0,19.0,165.0,4.2,15.0,174.0,122.21,96.73
2016,3,5,9,15,9.5,121.0,4.25,15.0,125.5,93.19,72.59
2016,3,5,9,30,0.0,77.0,4.3,15.0,77.0,59.18,44.36
2016,3,5,9,45,0.0,95.5,4.35,15.5,95.5,73.45,56.08
2016,3,5,10,0,0.0,114.0,4.4,16.0,114.0,87.61,67.58
2016,3,5,10,15,0.0,115.5,4.45,16.0,115.5,88.95,68.53
2016,3,5,10,30,0.0,117.0,4.5,16.0,117.0,90.27,69.49
2016,3,5,10,45,0.0,83.5,4.6,16.5,83.5,64.36,47.88
2016,3,5,11,0,0.0,50.0,4.7,17.0,50.0,38.45,26.31
2016,3,5,11,15,0.0,72.5,4.75,17.0,72.5,55.88,40.69
2016,3,5,11,30,0.0,95.0,4.8,17.0,95.0,73.38,55.04
2016,3,5,11,45,0.0,112.0,4.85,17.5,112.0,86.89,65.94
2016,3,5,12,0,0.0,129.0,4.9,18.0,129.0,100.62,76.96
2016,3,5,12,15,1.0,150.5,4.9,17.5,151.5,119.18,92.2
2016,3,5,12,30,2.0,172.0,4.9,17.0,174.0,138.29,107.93
2016,3,5,12,45,4.5,189.0,4.9,17.0,192.5,155.56,122.01
2016,3,5,13,0,7.0,206.0,4.9,17.0,211.0,173.49,136.64
2016,3,5,13,15,6.5,202.0,5.05,16.5,206.5,170.47,134.55
2016,3,5,13,30,6.0,198.0,5.2,16.0,202.0,167.4,132.47
2016,3,5,13,45,7.5,204.5,5.35,16.0,210.0,175.92,139.65
2016,3,5,14,0,9.0,211.0,5.5,16.0,218.0,184.9,147.23
2016,3,5,14,15,4.5,127.5,6.0,16.0,131.0,105.48,82.31
2016,3,5,14,30,0.0,44.0,6.5,16.0,44.0,33.76,22.65
2016,3,5,14,45,0.0,31.5,7.05,16.0,31.5,24.12,14.63
2016,3,5,15,0,0.0,19.0,7.6,16.0,19.0,14.52,6.59
2016,3,5,15,15,0.0,41.0,7.85,15.5,41.0,31.38,20.9
2016,3,5,15,30,0.0,63.0,8.1,15.0,63.0,48.32,35.36
2016,3,5,15,45,0.0,35.0,8.4,15.0,35.0,26.74,17.13
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,67.5,17.0,2.5,10.5,22.5,13.38,0.0
2016,3,6,7,0,135.0,34.0,2.5,11.0,45.0,25.3,14.17
2016,3,6,7,15,249.0,49.5,2.65,11.0,87.5,37.04,26.88
2016,3,6,7,30,363.0,65.0,2.8,11.0,130.0,48.7,37.96
2016,3,6,7,45,442.0,75.0,3.0,11.5,179.5,56.33,45.11
2016,3,6,8,0,521.0,85.0,3.2,12.0,229.0,66.99,54.74
2016,3,6,8,15,573.0,92.5,3.3,12.0,279.0,72.08,59.3
2016,3,6,8,30,625.0,100.0,3.4,12.0,329.0,77.16,63.73
2016,3,6,8,45,411.5,146.0,3.5,12.5,305.5,111.54,82.82
2016,3,6,9,0,198.0,192.0,3.6,13.0,282.0,154.08,116.69
2016,3,6,9,15,473.0,156.0,3.65,13.0,397.0,195.68,137.85
2016,3,6,9,30,748.0,120.0,3.7,13.0,512.0,273.65,193.32
2016,3,6,9,45,499.0,192.5,3.75,13.5,462.0,303.5,230.35
2016,3,6,10,0,250.0,265.0,3.8,14.0,412.0,300.7,236.67
2016,3,6,10,15,531.0,198.5,3.8,14.0,532.5,396.98,312.17
2016,3,6,10,30,812.0,132.0,3.8,14.0,653.0,521.12,411.24
2016,3,6,10,45,650.0,192.5,3.8,14.0,620.0,536.51,426.36
2016,3,6,11,0,488.0,253.0,3.8,14.0,587.0,528.13,421.25
2016,3,6,11,15,425.0,283.5,3.85,14.0,579.5,545.98,435.72
2016,3,6,11,30,362.0,314.0,3.9,14.0,572.0,546.0,435.8
2016,3,6,11,45,294.0,333.0,3.95,14.0,544.5,536.66,428.14
2016,3,6,12,0,226.0,352.0,4.0,14.0,517.0,504.88,403.05
2016,3,6,12,15,289.0,339.5,4.1,14.0,551.0,578.13,461.0
2016,3,6,12,30,352.0,327.0,4.2,14.0,585.0,638.4,508.48
2016,3,6,12,45,254.0,339.0,4.3,14.0,524.5,580.49,462.83
2016,3,6,13,0,156.0,351.0,4.4,14.0,464.0,494.48,395.38
2016,3,6,13,15,154.0,345.0,4.45,14.0,454.5,496.16,397.56
2016,3,6,13,30,152.0,339.0,4.5,14.0,445.0,496.96,398.75
2016,3,6,13,45,165.0,326.0,4.6,14.0,437.5,504.0,405.58
2016,3,6,14,0,178.0,313.0,4.7,14.0,430.0,510.36,411.96
2016,3,6,14,15,188.0,297.5,4.75,13.5,416.5,509.95,413.79
2016,3,6,14,30,198.0,282.0,4.8,13.0,403.0,508.51,414.93
2016,3,6,14,45,115.5,250.0,4.85,13.0,320.0,391.03,320.41
2016,3,6,15,0,33.0,218.0,4.9,13.0,237.0,248.91,203.35
2016,3,6,15,15,17.0,186.0,4.9,13.0,196.0,179.04,145.86
2016,3,6,15,30,1.0,154.0,4.9,13.0,155.0,132.42,106.66
2016,3,6,15,45,0.5,125.0,4.9,13.0,125.5,104.72,83.65
2016,3,6,16,0,0.0,96.0,4.9,13.0,96.0,77.29,60.59
2016,3,6,16,15,0.0,82.5,4.9,12.5,82.5,65.71,50.95
2016,3,6,16,30,0.0,69.0,4.9,12.0,69.0,54.1,41.13
2016,3,6,16,45,0.0,55.5,4.9,12.0,55.5,42.51,31.11
2016,3,6,17,0,0.0,42.0,4.9,12.0,42.0,32.1,22.0
2016,3,6,17,15,0.0,30.0,4.95,11.5,30.0,22.88,13.87
2016,3,6,17,30,0.0,18.0,5.0,11.0,18.0,13.69,5.7
2016,3,6,17,45,0.0,9.0,5.1,11.0,9.0,6.82,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,68.5,15.0,2.9,8.5,20.5,11.8,0.0
2016,3,7,7,0,137.0,30.0,3.0,9.0,41.0,22.57,12.71
2016,3,7,7,15,189.5,48.0,3.1,9.0,76.0,35.64,25.97
2016,3,7,7,30,242.0,66.0,3.2,9.0,111.0,48.42,38.06
2016,3,7,7,45,272.0,84.5,3.3,9.0,149.5,61.58,50.33
2016,3,7,8,0,302.0,103.0,3.4,9.0,188.0,74.09,61.81
2016,3,7,8,15,326.5,118.5,3.45,9.0,226.0,84.4,71.1
2016,3,7,8,30,351.0,134.0,3.5,9.0,264.0,92.39,78.15
2016,3,7,8,45,333.0,157.5,3.55,9.5,294.0,117.57,90.11
2016,3,7,9,0,315.0,181.0,3.6,10.0,324.0,158.46,116.81
2016,3,7,9,15,174.0,195.5,3.6,10.0,276.0,171.22,132.25
2016,3,7,9,30,33.0,210.0,3.6,10.0,228.0,163.0,131.51
2016,3,7,9,45,16.5,120.5,3.65,10.5,129.5,98.11,77.44
2016,3,7,10,0,0.0,31.0,3.7,11.0,31.0,23.75,14.66
2016,3,7,10,15,126.0,165.0,3.75,11.0,247.0,187.73,151.12
2016,3,7,10,30,252.0,299.0,3.8,11.0,463.0,372.38,300.45
2016,3,7,10,45,172.0,311.0,3.85,11.0,424.5,352.47,284.96
2016,3,7,11,0,92.0,323.0,3.9,11.0,386.0,320.58,259.33
2016,3,7,11,15,82.5,327.0,3.95,11.0,385.0,327.01,264.63
2016,3,7,11,30,73.0,331.0,4.0,11.0,384.0,332.25,268.75
2016,3,7,11,45,76.0,337.0,4.1,11.5,392.5,347.64,280.74
2016,3,7,12,0,79.0,343.0,4.2,12.0,401.0,363.29,292.85
2016,3,7,12,15,130.0,352.0,4.25,12.0,447.5,439.62,354.36
2016,3,7,12,30,181.0,361.0,4.3,12.0,494.0,503.88,405.77
2016,3,7,12,45,145.5,355.0,4.35,12.0,461.0,477.87,384.81
2016,3,7,13,0,110.0,349.0,4.4,12.0,428.0,427.48,345.11
2016,3,7,13,15,136.5,344.0,4.4,12.0,441.0,477.62,385.6
2016,3,7,13,30,163.0,339.0,4.4,12.0,454.0,507.03,409.68
2016,3,7,13,45,269.0,310.0,4.4,12.0,491.5,613.24,495.39
2016,3,7,14,0,375.0,281.0,4.4,12.0,529.0,697.01,562.72
2016,3,7,14,15,390.5,263.0,4.35,12.0,511.5,700.62,566.52
2016,3,7,14,30,406.0,245.0,4.3,12.0,494.0,702.05,569.26
2016,3,7,14,45,349.5,240.5,4.25,12.0,446.0,643.6,524.4
2016,3,7,15,0,293.0,236.0,4.2,12.0,398.0,583.97,478.3
2016,3,7,15,15,500.5,175.5,4.05,12.0,426.5,747.56,610.62
2016,3,7,15,30,708.0,115.0,3.9,12.0,455.0,889.71,717.31
2016,3,7,15,45,688.5,106.5,3.8,12.0,410.0,849.43,687.83
2016,3,7,16,0,669.0,98.0,3.7,12.0,365.0,806.67,657.46
2016,3,7,16,15,625.5,91.5,3.55,11.5,316.0,741.75,610.46
2016,3,7,16,30,582.0,85.0,3.4,11.0,267.0,676.25,561.61
2016,3,7,16,45,529.5,75.0,3.3,11.0,218.0,598.95,500.7
2016,3,7,17,0,477.0,65.0,3.2,11.0,169.0,522.97,438.33
2016,3,7,17,15,380.0,53.5,3.25,10.5,122.5,412.11,345.67
2016,3,7,17,30,283.0,42.0,3.3,10.0,76.0,308.24,253.12
2016,3,7,17,45,141.5,21.0,3.35,9.5,38.0,159.42,97.97
2016,3,7,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.0,15.5,2.05,7.5,29.5,12.59,0.0
2016,3,8,7,0,310.0,31.0,2.0,8.0,59.0,25.55,15.68
2016,3,8,7,15,418.0,41.5,1.95,8.5,105.5,34.14,24.8
2016,3,8,7,30,526.0,52.0,1.9,9.0,152.0,42.8,33.08
2016,3,8,7,45,579.0,61.0,1.85,9.5,201.5,49.79,39.64
2016,3,8,8,0,632.0,70.0,1.8,10.0,251.0,56.67,45.89
2016,3,8,8,15,674.5,75.5,1.75,10.5,301.0,60.75,49.46
2016,3,8,8,30,717.0,81.0,1.7,11.0,351.0,64.82,52.9
2016,3,8,8,45,732.5,90.0,1.7,11.5,396.5,89.05,58.29
2016,3,8,9,0,748.0,99.0,1.7,12.0,442.0,150.43,91.24
2016,3,8,9,15,585.0,149.0,1.75,12.0,433.5,210.31,144.8
2016,3,8,9,30,422.0,199.0,1.8,12.0,425.0,250.9,186.76
2016,3,8,9,45,497.5,190.5,1.85,12.0,475.0,301.64,228.61
2016,3,8,10,0,573.0,182.0,1.9,12.0,525.0,360.6,278.05
2016,3,8,10,15,523.5,212.5,1.9,12.0,538.5,404.72,317.25
2016,3,8,10,30,474.0,243.0,1.9,12.0,552.0,442.81,349.99
2016,3,8,10,45,430.5,269.0,1.95,12.0,557.5,474.68,376.61
2016,3,8,11,0,387.0,295.0,2.0,12.0,563.0,492.68,391.69
2016,3,8,11,15,315.5,320.0,1.95,12.0,542.5,495.0,393.4
2016,3,8,11,30,244.0,345.0,1.9,12.0,522.0,477.3,379.38
2016,3,8,11,45,128.0,294.0,1.9,12.0,387.0,361.22,289.01
2016,3,8,12,0,12.0,243.0,1.9,12.0,252.0,204.51,162.87
2016,3,8,12,15,38.0,290.0,1.9,12.0,318.5,285.25,228.56
2016,3,8,12,30,64.0,337.0,1.9,12.0,385.0,358.54,286.4
2016,3,8,12,45,43.5,307.5,1.95,12.0,340.5,316.63,253.01
2016,3,8,13,0,23.0,278.0,2.0,12.0,296.0,252.72,202.27
2016,3,8,13,15,11.5,219.0,2.05,12.0,228.5,190.01,151.97
2016,3,8,13,30,0.0,160.0,2.1,12.0,161.0,127.76,101.0
2016,3,8,13,45,17.5,216.0,2.2,12.0,228.0,195.94,157.84
2016,3,8,14,0,35.0,272.0,2.3,12.0,295.0,293.8,237.24
2016,3,8,14,15,34.0,260.0,2.15,11.5,282.0,283.79,229.57
2016,3,8,14,30,33.0,248.0,2.0,11.0,269.0,273.56,222.12
2016,3,8,14,45,16.5,183.0,1.85,11.0,193.5,170.05,137.79
2016,3,8,15,0,0.0,118.0,1.7,11.0,118.0,93.63,73.93
2016,3,8,15,15,0.0,117.0,1.55,10.5,117.0,93.39,74.19
2016,3,8,15,30,0.0,116.0,1.4,10.0,116.0,93.42,74.57
2016,3,8,15,45,0.0,67.0,1.3,10.0,67.0,51.4,38.85
2016,3,8,16,0,0.0,18.0,1.2,10.0,18.0,13.71,6.32
2016,3,8,16,15,0.0,15.5,1.2,10.0,15.5,11.79,4.68
2016,3,8,16,30,0.0,13.0,1.2,10.0,13.0,9.88,3.01
2016,3,8,16,45,0.0,10.5,1.3,10.0,10.5,7.97,1.33
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,3,8,17,15,0.0,6.0,1.45,9.5,6.0,4.54,0.0
2016,3,8,17,30,0.0,4.0,1.5,9.0,4.0,3.02,0.0
2016,3,8,17,45,0.0,2.0,1.6,9.0,2.0,1.51,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,2.4,10.0,11.5,8.75,0.0
2016,3,9,7,0,0.0,23.0,2.4,10.0,23.0,17.55,9.14
2016,3,9,7,15,0.0,41.0,2.4,10.0,41.0,30.93,21.87
2016,3,9,7,30,0.0,59.0,2.4,10.0,59.0,43.95,34.01
2016,3,9,7,45,0.0,79.0,2.4,10.5,79.0,58.13,47.0
2016,3,9,8,0,0.0,99.0,2.4,11.0,99.0,72.16,59.61
2016,3,9,8,15,4.5,117.0,2.35,11.0,119.0,84.87,70.94
2016,3,9,8,30,9.0,135.0,2.3,11.0,139.0,97.48,82.0
2016,3,9,8,45,4.5,107.0,2.3,11.5,109.0,80.45,63.39
2016,3,9,9,0,0.0,79.0,2.3,12.0,79.0,60.7,46.4
2016,3,9,9,15,23.5,151.0,2.25,12.5,164.0,116.13,91.79
2016,3,9,9,30,47.0,223.0,2.2,13.0,249.0,175.1,139.18
2016,3,9,9,45,27.5,211.0,2.15,13.5,226.5,167.59,133.3
2016,3,9,10,0,8.0,199.0,2.1,14.0,204.0,154.39,122.63
2016,3,9,10,15,21.5,233.5,2.1,14.0,247.5,187.99,149.64
2016,3,9,10,30,35.0,268.0,2.1,14.0,291.0,229.07,182.44
2016,3,9,10,45,80.0,301.5,2.15,14.5,357.0,286.27,227.55
2016,3,9,11,0,125.0,335.0,2.2,15.0,423.0,359.14,284.31
2016,3,9,11,15,66.0,273.0,2.25,15.0,320.0,268.9,213.37
2016,3,9,11,30,7.0,211.0,2.3,15.0,217.0,171.34,134.92
2016,3,9,11,45,23.0,262.0,2.35,15.5,279.5,227.03,179.7
2016,3,9,12,0,39.0,313.0,2.4,16.0,342.0,302.37,238.72
2016,3,9,12,15,29.0,292.5,2.4,16.0,314.0,279.74,220.59
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,238.99,188.46
2016,3,9,12,45,24.5,283.5,2.45,16.5,301.5,256.46,202.28
2016,3,9,13,0,30.0,295.0,2.5,17.0,317.0,295.78,232.87
2016,3,9,13,15,30.0,289.5,2.5,17.0,311.5,294.35,231.84
2016,3,9,13,30,30.0,284.0,2.5,17.0,306.0,292.75,230.87
2016,3,9,13,45,34.0,280.5,2.55,17.0,304.5,297.18,234.86
2016,3,9,14,0,38.0,277.0,2.6,17.0,303.0,301.78,239.01
2016,3,9,14,15,24.0,242.0,2.6,17.0,258.0,230.97,183.19
2016,3,9,14,30,10.0,207.0,2.6,17.0,213.0,184.59,146.06
2016,3,9,14,45,21.5,215.0,2.6,17.0,227.5,206.59,164.72
2016,3,9,15,0,33.0,223.0,2.6,17.0,242.0,252.89,202.58
2016,3,9,15,15,32.5,207.0,2.5,16.5,224.5,238.01,191.4
2016,3,9,15,30,32.0,191.0,2.4,16.0,207.0,222.97,180.18
2016,3,9,15,45,16.0,142.5,2.3,16.0,150.5,137.11,109.9
2016,3,9,16,0,0.0,94.0,2.2,16.0,94.0,74.94,57.77
2016,3,9,16,15,0.0,81.5,2.05,15.5,81.5,64.33,49.15
2016,3,9,16,30,0.0,69.0,1.9,15.0,69.0,53.71,40.31
2016,3,9,16,45,0.0,56.5,1.75,14.5,56.5,43.28,31.49
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,33.64,23.2
2016,3,9,17,15,0.0,32.5,1.6,13.5,32.5,24.8,15.46
2016,3,9,17,30,0.0,21.0,1.6,13.0,21.0,15.99,7.67
2016,3,9,17,45,0.0,12.0,1.6,13.0,12.0,9.11,0.74
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,3.35,12.5,9.5,7.21,0.0
2016,3,10,7,0,0.0,19.0,3.4,13.0,19.0,14.46,6.55
2016,3,10,7,15,0.0,33.5,3.45,13.0,33.5,25.59,16.93
2016,3,10,7,30,0.0,48.0,3.5,13.0,48.0,36.58,27.06
2016,3,10,7,45,0.0,64.0,3.55,13.5,64.0,48.29,37.68
2016,3,10,8,0,0.0,80.0,3.6,14.0,80.0,59.9,48.02
2016,3,10,8,15,0.0,96.0,3.75,14.0,96.0,71.4,58.2
2016,3,10,8,30,0.0,112.0,3.9,14.0,112.0,82.81,68.16
2016,3,10,8,45,0.0,128.5,4.05,14.5,128.5,94.76,74.78
2016,3,10,9,0,0.0,145.0,4.2,15.0,145.0,107.42,84.99
2016,3,10,9,15,0.0,119.0,4.15,15.0,119.0,90.29,70.45
2016,3,10,9,30,0.0,93.0,4.1,15.0,93.0,71.51,54.59
2016,3,10,9,45,58.0,187.0,4.1,15.5,222.5,159.57,125.39
2016,3,10,10,0,116.0,281.0,4.1,16.0,352.0,259.08,204.46
2016,3,10,10,15,58.0,175.5,4.0,16.0,211.0,162.17,127.63
2016,3,10,10,30,0.0,70.0,3.9,16.0,70.0,53.9,39.26
2016,3,10,10,45,0.0,84.5,3.8,16.5,84.5,65.17,48.48
2016,3,10,11,0,0.0,99.0,3.7,17.0,99.0,76.48,57.59
2016,3,10,11,15,0.0,88.5,3.6,17.0,88.5,68.33,50.84
2016,3,10,11,30,0.0,78.0,3.5,17.0,78.0,60.2,44.12
2016,3,10,11,45,0.0,79.0,3.45,17.0,79.0,60.99,44.74
2016,3,10,12,0,0.0,80.0,3.4,17.0,80.0,61.78,45.37
2016,3,10,12,15,0.0,57.5,3.3,17.0,57.5,44.33,31.02
2016,3,10,12,30,0.0,35.0,3.2,17.0,35.0,26.94,16.68
2016,3,10,12,45,0.0,53.0,3.15,17.0,53.0,40.84,28.18
2016,3,10,13,0,0.0,71.0,3.1,17.0,71.0,54.77,39.66
2016,3,10,13,15,0.0,79.0,3.0,16.5,79.0,60.97,44.87
2016,3,10,13,30,0.0,87.0,2.9,16.0,87.0,67.16,50.11
2016,3,10,13,45,0.0,71.5,2.8,16.0,71.5,55.1,40.21
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,43.08,30.31
2016,3,10,14,15,0.0,47.5,2.55,16.0,47.5,36.49,24.89
2016,3,10,14,30,0.0,39.0,2.4,16.0,39.0,29.92,19.45
2016,3,10,14,45,0.0,39.5,2.3,16.0,39.5,30.28,19.81
2016,3,10,15,0,0.0,40.0,2.2,16.0,40.0,30.65,20.18
2016,3,10,15,15,0.0,47.0,2.1,15.5,47.0,36.01,24.82
2016,3,10,15,30,0.0,54.0,2.0,15.0,54.0,41.38,29.5
2016,3,10,15,45,0.0,80.5,1.9,15.0,80.5,61.86,46.9
2016,3,10,16,0,0.0,107.0,1.8,15.0,107.0,87.43,68.57
2016,3,10,16,15,0.0,93.0,1.75,15.0,93.0,75.47,58.63
2016,3,10,16,30,0.0,79.0,1.7,15.0,79.0,63.47,48.59
2016,3,10,16,45,0.0,64.5,1.7,15.0,64.5,50.9,37.91
2016,3,10,17,0,0.0,50.0,1.7,15.0,50.0,38.28,27.05
2016,3,10,17,15,0.0,36.5,1.8,14.5,36.5,27.88,18.01
2016,3,10,17,30,0.0,23.0,1.9,14.0,23.0,17.52,8.93
2016,3,10,17,45,0.0,13.0,2.05,14.0,13.0,9.88,1.49
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,2.3,13.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,5.15,12.0,5.5,4.16,0.0
2016,3,11,7,0,0.0,11.0,5.2,12.0,11.0,8.34,1.46
2016,3,11,7,15,0.0,19.5,5.15,12.0,19.5,14.82,7.5
2016,3,11,7,30,0.0,28.0,5.1,12.0,28.0,21.33,13.52
2016,3,11,7,45,0.0,36.5,5.05,12.0,36.5,27.85,19.52
2016,3,11,8,0,0.0,45.0,5.0,12.0,45.0,34.39,25.46
2016,3,11,8,15,0.0,53.5,4.85,12.0,53.5,40.94,31.33
2016,3,11,8,30,0.0,62.0,4.7,12.0,62.0,47.51,37.15
2016,3,11,8,45,0.0,37.5,4.55,12.0,37.5,28.66,19.05
2016,3,11,9,0,0.0,13.0,4.4,12.0,13.0,9.91,2.88
2016,3,11,9,15,0.0,46.0,4.45,12.0,46.0,35.23,24.55
2016,3,11,9,30,0.0,79.0,4.5,12.0,79.0,60.75,46.15
2016,3,11,9,45,0.0,47.5,4.6,12.0,47.5,36.44,25.4
2016,3,11,10,0,0.0,16.0,4.7,12.0,16.0,12.25,4.78
2016,3,11,10,15,68.0,167.0,4.45,12.0,212.5,164.2,131.58
2016,3,11,10,30,136.0,318.0,4.2,12.0,409.0,323.18,260.34
2016,3,11,10,45,72.5,267.5,4.0,12.5,316.5,254.14,204.36
2016,3,11,11,0,9.0,217.0,3.8,13.0,224.0,174.87,139.34
2016,3,11,11,15,11.5,233.5,3.6,13.0,242.5,191.2,152.65
2016,3,11,11,30,14.0,250.0,3.4,13.0,261.0,208.12,166.23
2016,3,11,11,45,15.0,256.5,3.25,13.0,268.5,216.11,172.57
2016,3,11,12,0,16.0,263.0,3.1,13.0,276.0,224.28,179.07
2016,3,11,12,15,122.5,315.5,3.15,13.0,408.5,396.27,318.22
2016,3,11,12,30,229.0,368.0,3.2,13.0,541.0,550.48,438.49
2016,3,11,12,45,258.5,359.0,3.25,13.0,552.0,602.07,477.6
2016,3,11,13,0,288.0,350.0,3.3,13.0,563.0,635.15,503.54
2016,3,11,13,15,145.0,260.0,3.6,13.0,367.0,395.25,318.96
2016,3,11,13,30,2.0,170.0,3.9,13.0,171.0,138.17,109.12
2016,3,11,13,45,1.0,166.0,4.2,13.0,166.5,134.22,106.32
2016,3,11,14,0,0.0,162.0,4.5,13.0,162.0,130.24,103.18
2016,3,11,14,15,46.0,225.0,4.65,12.5,254.0,256.26,209.09
2016,3,11,14,30,92.0,288.0,4.8,12.0,346.0,378.48,309.94
2016,3,11,14,45,77.0,266.0,4.95,12.0,313.0,342.68,281.2
2016,3,11,15,0,62.0,244.0,5.1,12.0,280.0,306.31,252.07
2016,3,11,15,15,119.0,231.0,5.0,11.5,293.0,377.04,313.05
2016,3,11,15,30,176.0,218.0,4.9,11.0,306.0,422.1,352.95
2016,3,11,15,45,88.0,160.5,4.85,11.0,204.5,264.96,222.18
2016,3,11,16,0,0.0,103.0,4.8,11.0,103.0,83.33,66.05
2016,3,11,16,15,0.0,89.5,4.65,10.5,89.5,71.83,56.58
2016,3,11,16,30,0.0,76.0,4.5,10.0,76.0,60.3,46.83
2016,3,11,16,45,0.0,62.0,4.4,10.0,62.0,48.23,36.37
2016,3,11,17,0,0.0,48.0,4.3,10.0,48.0,36.73,26.28
2016,3,11,17,15,0.0,35.5,4.2,9.5,35.5,27.11,17.76
2016,3,11,17,30,0.0,23.0,4.1,9.0,23.0,17.52,9.2
2016,3,11,17,45,0.0,13.0,4.05,9.0,13.0,9.88,1.8
2016,3,11,18,0,0.0,3.0,4.0,9.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.95,9.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,9.5,15.0,11.43,0.59
2016,3,12,7,0,0.0,30.0,3.6,10.0,30.0,22.84,14.14
2016,3,12,7,15,0.0,51.0,3.7,10.0,51.0,37.92,28.25
2016,3,12,7,30,0.0,72.0,3.8,10.0,72.0,52.76,42.04
2016,3,12,7,45,8.0,93.0,3.95,10.0,95.5,67.53,55.61
2016,3,12,8,0,16.0,114.0,4.1,10.0,119.0,82.19,68.88
2016,3,12,8,15,24.0,133.5,4.2,10.0,142.5,95.83,81.02
2016,3,12,8,30,32.0,153.0,4.3,10.0,166.0,105.89,89.8
2016,3,12,8,45,16.0,131.0,4.4,10.5,137.5,97.28,77.75
2016,3,12,9,0,0.0,109.0,4.5,11.0,109.0,82.61,65.2
2016,3,12,9,15,16.0,164.0,4.55,11.0,173.0,124.94,100.07
2016,3,12,9,30,32.0,219.0,4.6,11.0,237.0,168.81,135.88
2016,3,12,9,45,16.0,186.5,4.65,11.5,195.5,145.83,116.94
2016,3,12,10,0,0.0,154.0,4.7,12.0,154.0,117.82,93.67
2016,3,12,10,15,16.5,213.0,4.75,12.0,224.5,170.22,136.76
2016,3,12,10,30,33.0,272.0,4.8,12.0,295.0,230.66,186.04
2016,3,12,10,45,23.5,258.0,4.85,12.0,274.5,213.47,171.88
2016,3,12,11,0,14.0,244.0,4.9,12.0,254.0,199.33,160.2
2016,3,12,11,15,40.5,291.5,5.0,12.0,321.5,267.29,215.8
2016,3,12,11,30,67.0,339.0,5.1,12.0,389.0,333.19,269.1
2016,3,12,11,45,35.5,262.0,5.2,12.5,289.0,247.68,199.44
2016,3,12,12,0,4.0,185.0,5.3,13.0,189.0,149.29,118.36
2016,3,12,12,15,4.0,185.5,5.2,13.0,189.0,150.35,119.31
2016,3,12,12,30,4.0,186.0,5.1,13.0,189.0,151.39,120.18
2016,3,12,12,45,2.0,167.0,5.1,13.0,168.5,134.21,106.04
2016,3,12,13,0,0.0,148.0,5.1,13.0,148.0,116.82,91.7
2016,3,12,13,15,0.0,145.0,5.05,13.0,145.0,114.54,89.9
2016,3,12,13,30,0.0,142.0,5.0,13.0,142.0,112.24,88.09
2016,3,12,13,45,0.0,84.5,4.95,13.0,84.5,65.2,49.1
2016,3,12,14,0,0.0,27.0,4.9,13.0,27.0,20.73,11.85
2016,3,12,14,15,0.0,36.5,4.75,13.0,36.5,28.02,18.04
2016,3,12,14,30,0.0,46.0,4.6,13.0,46.0,35.32,24.25
2016,3,12,14,45,0.0,41.0,4.5,13.0,41.0,31.44,21.03
2016,3,12,15,0,0.0,36.0,4.4,13.0,36.0,27.58,17.81
2016,3,12,15,15,0.0,66.0,4.3,13.0,66.0,50.68,37.5
2016,3,12,15,30,0.0,96.0,4.2,13.0,96.0,74.88,58.12
2016,3,12,15,45,0.0,51.5,4.1,13.0,51.5,39.44,28.13
2016,3,12,16,0,0.0,7.0,4.0,13.0,7.0,5.33,0.0
2016,3,12,16,15,0.0,6.0,3.9,12.5,6.0,4.56,0.0
2016,3,12,16,30,0.0,5.0,3.8,12.0,5.0,3.8,0.0
2016,3,12,16,45,0.0,4.0,3.75,12.0,4.0,3.03,0.0
2016,3,12,17,0,0.0,3.0,3.7,12.0,3.0,2.27,0.0
2016,3,12,17,15,0.0,2.0,3.6,12.0,2.0,1.51,0.0
2016,3,12,17,30,0.0,1.0,3.5,12.0,1.0,0.76,0.0
2016,3,12,17,45,0.0,0.5,3.4,12.0,0.5,0.38,0.0
2016,3,12,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.5,3.75,13.0,10.5,7.96,1.41
2016,3,13,7,30,0.0,15.0,3.8,13.0,15.0,11.39,4.58
2016,3,13,7,45,0.0,19.5,3.9,13.0,19.5,14.83,7.73
2016,3,13,8,0,0.0,24.0,4.0,13.0,24.0,18.27,10.85
2016,3,13,8,15,0.0,29.0,4.05,13.0,29.0,22.11,14.28
2016,3,13,8,30,0.0,34.0,4.1,13.0,34.0,25.96,17.69
2016,3,13,8,45,0.0,68.5,4.2,13.0,68.5,52.56,39.38
2016,3,13,9,0,0.0,103.0,4.3,13.0,103.0,78.37,61.12
2016,3,13,9,15,0.0,87.0,4.3,13.0,87.0,66.94,51.27
2016,3,13,9,30,0.0,71.0,4.3,13.0,71.0,54.56,40.69
2016,3,13,9,45,0.0,84.5,4.3,13.0,84.5,65.06,49.42
2016,3,13,10,0,0.0,98.0,4.3,13.0,98.0,75.5,58.05
2016,3,13,10,15,0.0,114.0,4.35,13.0,114.0,87.83,68.2
2016,3,13,10,30,0.0,130.0,4.4,13.0,130.0,100.3,78.44
2016,3,13,10,45,0.0,145.5,4.45,13.0,146.0,112.57,88.47
2016,3,13,11,0,0.0,161.0,4.5,13.0,162.0,125.05,98.64
2016,3,13,11,15,1.0,164.0,4.55,13.0,165.5,128.46,101.36
2016,3,13,11,30,2.0,167.0,4.6,13.0,169.0,131.99,104.21
2016,3,13,11,45,1.0,144.5,4.65,13.5,145.5,113.58,88.81
2016,3,13,12,0,0.0,122.0,4.7,14.0,122.0,94.97,73.29
2016,3,13,12,15,0.0,133.0,4.65,14.0,133.0,103.94,80.68
2016,3,13,12,30,0.0,144.0,4.6,14.0,144.0,113.06,88.17
2016,3,13,12,45,3.0,172.0,4.6,14.0,174.5,139.26,109.77
2016,3,13,13,0,6.0,200.0,4.6,14.0,205.0,166.47,132.11
2016,3,13,13,15,3.5,184.0,4.5,14.0,187.5,151.01,119.46
2016,3,13,13,30,1.0,168.0,4.4,14.0,170.0,135.33,106.65
2016,3,13,13,45,0.5,116.0,4.35,14.0,117.0,91.12,70.38
2016,3,13,14,0,0.0,64.0,4.3,14.0,64.0,49.28,35.69
2016,3,13,14,15,0.0,38.5,4.2,14.0,38.5,29.57,19.25
2016,3,13,14,30,0.0,13.0,4.1,14.0,13.0,9.95,2.75
2016,3,13,14,45,0.0,28.0,4.05,14.0,28.0,21.45,12.5
2016,3,13,15,0,0.0,43.0,4.0,14.0,43.0,32.96,22.29
2016,3,13,15,15,0.0,77.0,3.9,14.0,77.0,59.19,44.51
2016,3,13,15,30,0.0,111.0,3.8,14.0,111.0,88.27,69.12
2016,3,13,15,45,0.0,95.0,3.75,14.0,95.0,74.51,57.71
2016,3,13,16,0,0.0,79.0,3.7,14.0,79.0,60.79,46.26
2016,3,13,16,15,0.0,69.0,3.65,13.5,69.0,52.93,39.79
2016,3,13,16,30,0.0,59.0,3.6,13.0,59.0,45.19,33.32
2016,3,13,16,45,0.0,48.5,3.55,13.0,48.5,37.09,26.37
2016,3,13,17,0,0.0,38.0,3.5,13.0,38.0,29.01,19.34
2016,3,13,17,15,0.0,28.0,3.45,13.0,28.0,21.33,12.59
2016,3,13,17,30,0.0,18.0,3.4,13.0,18.0,13.68,5.84
2016,3,13,17,45,0.0,10.5,3.35,13.0,10.5,7.96,0.5
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
