Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,2.5,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,2.5,9.0,8.0,6.29,0.0
2016,3,14,6,45,67.0,28.0,2.5,9.5,36.0,20.89,9.18
2016,3,14,7,0,134.0,48.0,2.5,10.0,64.0,35.26,25.22
2016,3,14,7,15,192.0,67.5,2.5,10.0,103.0,49.08,38.35
2016,3,14,7,30,250.0,87.0,2.5,10.0,142.0,62.71,51.06
2016,3,14,7,45,290.0,105.0,2.55,10.5,185.0,75.0,62.23
2016,3,14,8,0,330.0,123.0,2.6,11.0,228.0,87.03,72.9
2016,3,14,8,15,383.0,129.0,2.6,11.0,270.0,89.9,75.34
2016,3,14,8,30,436.0,135.0,2.6,11.0,312.0,93.76,78.57
2016,3,14,8,45,479.5,144.0,2.65,11.5,360.5,114.07,82.82
2016,3,14,9,0,523.0,153.0,2.7,12.0,409.0,162.67,110.23
2016,3,14,9,15,499.5,176.0,2.65,12.0,438.5,214.65,152.13
2016,3,14,9,30,476.0,199.0,2.6,12.0,468.0,264.02,195.55
2016,3,14,9,45,405.0,234.5,2.6,12.0,473.5,302.61,232.31
2016,3,14,10,0,334.0,270.0,2.6,12.0,479.0,334.1,261.97
2016,3,14,10,15,274.5,296.0,2.6,12.0,474.0,355.52,281.82
2016,3,14,10,30,215.0,322.0,2.6,12.0,469.0,364.29,290.41
2016,3,14,10,45,255.5,327.5,2.6,12.5,508.0,417.17,332.19
2016,3,14,11,0,296.0,333.0,2.6,13.0,547.0,468.1,371.81
2016,3,14,11,15,164.5,320.5,2.6,13.0,440.0,383.74,306.01
2016,3,14,11,30,33.0,308.0,2.6,13.0,333.0,281.16,223.77
2016,3,14,11,45,181.5,329.5,2.6,13.5,468.5,431.6,344.36
2016,3,14,12,0,330.0,351.0,2.6,14.0,604.0,599.01,472.14
2016,3,14,12,15,267.0,364.0,2.65,14.0,568.5,579.41,455.64
2016,3,14,12,30,204.0,377.0,2.7,14.0,533.0,535.81,422.34
2016,3,14,12,45,199.0,375.0,2.75,14.0,526.5,542.38,427.94
2016,3,14,13,0,194.0,373.0,2.8,14.0,520.0,547.74,432.35
2016,3,14,13,15,521.0,255.5,2.85,14.0,638.0,795.71,624.3
2016,3,14,13,30,848.0,138.0,2.9,14.0,756.0,1011.01,777.58
2016,3,14,13,45,839.5,136.0,3.0,14.0,732.0,1017.9,781.93
2016,3,14,14,0,831.0,134.0,3.1,14.0,708.0,1020.69,785.73
2016,3,14,14,15,819.0,132.0,3.15,14.0,677.0,1015.84,784.04
2016,3,14,14,30,807.0,130.0,3.2,14.0,646.0,1006.95,779.8
2016,3,14,14,45,789.0,127.0,3.3,14.0,608.0,995.44,774.31
2016,3,14,15,0,771.0,124.0,3.4,14.0,570.0,972.07,760.59
2016,3,14,15,15,749.0,120.5,3.4,13.5,527.5,940.63,741.83
2016,3,14,15,30,727.0,117.0,3.4,13.0,485.0,906.13,720.7
2016,3,14,15,45,695.0,112.5,3.45,13.0,437.0,857.85,688.19
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,807.51,653.58
2016,3,14,16,15,621.5,101.5,3.45,12.5,339.5,744.34,609.03
2016,3,14,16,30,580.0,95.0,3.4,12.0,290.0,680.46,562.54
2016,3,14,16,45,519.5,86.0,3.35,11.5,239.0,597.22,498.96
2016,3,14,17,0,459.0,77.0,3.3,11.0,188.0,511.75,430.88
2016,3,14,17,15,371.0,65.0,3.2,10.5,140.5,410.92,346.66
2016,3,14,17,30,283.0,53.0,3.1,10.0,93.0,317.13,264.08
2016,3,14,17,45,141.5,36.0,3.05,10.0,56.0,170.93,131.42
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,18.33,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,1.8,7.0,12.0,9.44,0.0
2016,3,15,6,45,171.0,26.5,1.8,8.0,48.0,20.15,9.7
2016,3,15,7,0,342.0,41.0,1.8,9.0,84.0,33.5,23.92
2016,3,15,7,15,433.5,51.5,1.75,9.5,132.0,41.84,32.03
2016,3,15,7,30,525.0,62.0,1.7,10.0,180.0,50.18,39.86
2016,3,15,7,45,591.0,67.5,1.65,10.5,232.5,54.43,43.77
2016,3,15,8,0,657.0,73.0,1.6,11.0,285.0,58.8,47.62
2016,3,15,8,15,696.0,78.0,1.6,11.5,335.5,62.46,50.72
2016,3,15,8,30,735.0,83.0,1.6,12.0,386.0,66.11,53.72
2016,3,15,8,45,765.5,86.0,1.6,12.5,434.5,95.1,60.95
2016,3,15,9,0,796.0,89.0,1.6,13.0,483.0,155.29,92.21
2016,3,15,9,15,816.0,92.0,1.55,13.5,526.5,217.34,139.18
2016,3,15,9,30,836.0,95.0,1.5,14.0,570.0,281.46,193.75
2016,3,15,9,45,852.0,96.5,1.45,14.5,608.5,344.93,249.52
2016,3,15,10,0,868.0,98.0,1.4,15.0,647.0,409.33,305.39
2016,3,15,10,15,878.5,99.5,1.4,15.0,679.0,471.92,359.17
2016,3,15,10,30,889.0,101.0,1.4,15.0,711.0,533.1,410.17
2016,3,15,10,45,897.5,102.0,1.4,15.5,736.0,592.12,457.0
2016,3,15,11,0,906.0,103.0,1.4,16.0,761.0,650.01,501.22
2016,3,15,11,15,911.0,103.5,1.4,16.0,778.0,703.75,541.92
2016,3,15,11,30,916.0,104.0,1.4,16.0,795.0,755.47,580.03
2016,3,15,11,45,919.0,104.0,1.45,16.0,804.5,802.98,613.94
2016,3,15,12,0,922.0,104.0,1.5,16.0,814.0,847.81,644.52
2016,3,15,12,15,922.5,104.0,1.55,16.0,814.5,887.7,671.59
2016,3,15,12,30,923.0,104.0,1.6,16.0,815.0,924.35,696.44
2016,3,15,12,45,925.5,101.5,1.65,16.5,809.0,956.84,717.19
2016,3,15,13,0,928.0,99.0,1.7,17.0,803.0,985.81,735.6
2016,3,15,13,15,924.5,98.0,1.75,17.0,787.5,1006.96,750.35
2016,3,15,13,30,921.0,97.0,1.8,17.0,772.0,1024.13,762.71
2016,3,15,13,45,915.0,96.0,1.85,17.0,749.0,1034.76,771.03
2016,3,15,14,0,909.0,95.0,1.9,17.0,726.0,1041.28,776.92
2016,3,15,14,15,900.0,93.5,1.95,16.5,695.5,1040.07,779.43
2016,3,15,14,30,891.0,92.0,2.0,16.0,665.0,1034.78,779.52
2016,3,15,14,45,878.0,90.0,2.05,16.0,628.0,1020.81,772.56
2016,3,15,15,0,865.0,88.0,2.1,16.0,591.0,1003.02,763.21
2016,3,15,15,15,847.0,85.5,2.1,16.0,548.5,988.45,755.5
2016,3,15,15,30,829.0,83.0,2.1,16.0,506.0,957.61,736.7
2016,3,15,15,45,806.0,79.5,2.15,16.0,458.5,917.44,711.95
2016,3,15,16,0,783.0,76.0,2.2,16.0,411.0,874.6,684.87
2016,3,15,16,15,748.5,71.5,2.2,15.5,360.5,817.47,647.57
2016,3,15,16,30,714.0,67.0,2.2,15.0,310.0,759.02,608.02
2016,3,15,16,45,664.5,61.5,2.2,14.5,258.0,691.8,560.1
2016,3,15,17,0,615.0,56.0,2.2,14.0,206.0,619.88,506.07
2016,3,15,17,15,535.0,48.0,2.3,13.0,156.0,522.23,429.94
2016,3,15,17,30,455.0,40.0,2.4,12.0,106.0,429.71,352.99
2016,3,15,17,45,315.0,28.5,2.55,11.5,65.0,297.89,232.25
2016,3,15,18,0,175.0,17.0,2.7,11.0,24.0,159.8,0.0
2016,3,15,18,15,87.5,8.5,2.7,10.5,12.0,58.71,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,3,16,6,45,202.0,27.0,0.9,9.5,53.5,20.64,10.71
2016,3,16,7,0,404.0,39.0,0.8,10.0,92.0,32.12,22.76
2016,3,16,7,15,492.0,47.5,0.8,10.5,141.5,39.03,29.48
2016,3,16,7,30,580.0,56.0,0.8,11.0,191.0,46.02,36.02
2016,3,16,7,45,635.5,62.5,0.85,11.5,243.0,51.18,40.71
2016,3,16,8,0,691.0,69.0,0.9,12.0,295.0,56.34,45.23
2016,3,16,8,15,728.5,73.5,1.0,12.5,346.5,64.68,52.48
2016,3,16,8,30,766.0,78.0,1.1,13.0,398.0,68.32,55.44
2016,3,16,8,45,793.0,81.0,1.25,13.5,446.5,93.04,58.16
2016,3,16,9,0,820.0,84.0,1.4,14.0,495.0,154.6,90.14
2016,3,16,9,15,839.0,87.0,1.4,14.5,539.0,217.96,138.03
2016,3,16,9,30,858.0,90.0,1.4,15.0,583.0,283.23,193.47
2016,3,16,9,45,872.0,92.0,1.45,15.5,621.5,350.11,252.01
2016,3,16,10,0,886.0,94.0,1.5,16.0,660.0,414.26,307.87
2016,3,16,10,15,896.0,95.5,1.5,16.0,691.5,476.58,361.43
2016,3,16,10,30,906.0,97.0,1.5,16.0,723.0,538.43,412.9
2016,3,16,10,45,913.5,98.0,1.55,16.5,747.5,597.76,460.19
2016,3,16,11,0,921.0,99.0,1.6,17.0,772.0,655.79,504.86
2016,3,16,11,15,925.0,100.0,1.6,17.0,789.0,709.99,545.92
2016,3,16,11,30,929.0,101.0,1.6,17.0,806.0,762.04,584.29
2016,3,16,11,45,931.5,101.0,1.6,17.5,814.5,809.65,616.45
2016,3,16,12,0,934.0,101.0,1.6,18.0,823.0,854.51,645.15
2016,3,16,12,15,933.5,101.0,1.6,18.0,823.5,893.91,671.1
2016,3,16,12,30,933.0,101.0,1.6,18.0,824.0,929.96,694.71
2016,3,16,12,45,935.5,98.0,1.65,18.5,817.0,962.12,715.04
2016,3,16,13,0,938.0,95.0,1.7,19.0,810.0,990.69,733.0
2016,3,16,13,15,933.5,94.5,1.7,19.0,794.0,1011.51,746.7
2016,3,16,13,30,929.0,94.0,1.7,19.0,778.0,1028.29,757.97
2016,3,16,13,45,923.0,92.5,1.7,19.0,754.5,1038.35,765.1
2016,3,16,14,0,917.0,91.0,1.7,19.0,731.0,1044.24,769.8
2016,3,16,14,15,907.5,89.5,1.7,19.0,700.5,1042.41,769.76
2016,3,16,14,30,898.0,88.0,1.7,19.0,670.0,1036.47,767.34
2016,3,16,14,45,885.0,86.0,1.7,19.0,632.5,1022.34,759.8
2016,3,16,15,0,872.0,84.0,1.7,19.0,595.0,1004.35,749.95
2016,3,16,15,15,855.0,81.5,1.65,18.5,552.0,978.05,735.38
2016,3,16,15,30,838.0,79.0,1.6,18.0,509.0,960.41,726.61
2016,3,16,15,45,814.0,76.0,1.6,18.0,461.5,919.7,701.46
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,876.38,674.32
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,821.12,638.8
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,764.46,601.18
2016,3,16,16,45,675.0,59.5,1.45,16.5,261.0,691.14,549.77
2016,3,16,17,0,626.0,54.0,1.4,16.0,209.0,624.95,501.23
2016,3,16,17,15,548.5,46.5,1.45,15.0,159.0,529.61,428.88
2016,3,16,17,30,471.0,39.0,1.5,14.0,109.0,439.24,355.64
2016,3,16,17,45,336.5,28.0,1.6,13.5,67.5,311.17,241.68
2016,3,16,18,0,202.0,17.0,1.7,13.0,26.0,178.08,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.0,13.0,66.54,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,81.5,7.0,2.1,10.5,9.5,5.51,0.0
2016,3,17,6,30,163.0,14.0,2.2,11.0,19.0,11.02,0.0
2016,3,17,6,45,310.5,25.5,2.35,11.5,59.5,20.99,11.34
2016,3,17,7,0,458.0,37.0,2.5,12.0,100.0,30.76,21.39
2016,3,17,7,15,542.0,45.0,2.45,12.5,150.5,37.43,27.8
2016,3,17,7,30,626.0,53.0,2.4,13.0,201.0,44.17,34.04
2016,3,17,7,45,678.0,58.5,2.4,13.5,254.0,52.74,41.73
2016,3,17,8,0,730.0,64.0,2.4,14.0,307.0,57.6,45.96
2016,3,17,8,15,765.5,68.0,2.3,14.5,359.0,61.06,48.83
2016,3,17,8,30,801.0,72.0,2.2,15.0,411.0,64.49,51.62
2016,3,17,8,45,825.5,75.5,2.1,15.5,460.0,90.94,55.07
2016,3,17,9,0,850.0,79.0,2.0,16.0,509.0,154.65,88.26
2016,3,17,9,15,868.0,81.5,1.9,16.5,553.0,223.83,140.67
2016,3,17,9,30,886.0,84.0,1.8,17.0,597.0,289.31,196.15
2016,3,17,9,45,899.0,86.0,1.75,17.5,635.5,354.2,253.01
2016,3,17,10,0,912.0,88.0,1.7,18.0,674.0,419.51,309.52
2016,3,17,10,15,921.0,89.5,1.65,18.0,706.0,482.82,363.57
2016,3,17,10,30,930.0,91.0,1.6,18.0,738.0,545.5,415.25
2016,3,17,10,45,936.5,92.5,1.55,18.5,763.0,605.92,462.49
2016,3,17,11,0,943.0,94.0,1.5,19.0,788.0,664.91,506.72
2016,3,17,11,15,947.0,94.5,1.4,19.0,805.0,719.64,546.8
2016,3,17,11,30,951.0,95.0,1.3,19.0,822.0,772.16,583.84
2016,3,17,11,45,953.0,95.5,1.25,19.5,830.5,820.71,615.07
2016,3,17,12,0,955.0,96.0,1.2,20.0,839.0,866.41,642.9
2016,3,17,12,15,954.5,96.0,1.1,20.0,839.5,906.48,667.02
2016,3,17,12,30,954.0,96.0,1.0,20.0,840.0,943.12,688.52
2016,3,17,12,45,952.0,96.0,0.95,20.5,832.0,974.83,706.14
2016,3,17,13,0,950.0,96.0,0.9,21.0,824.0,1002.74,721.22
2016,3,17,13,15,945.5,95.0,0.8,21.0,808.0,1023.27,731.94
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,1039.67,740.11
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.0,1049.93,744.54
2016,3,17,14,0,928.0,92.0,0.5,21.0,744.0,1055.96,746.55
2016,3,17,14,15,918.5,90.5,0.5,21.0,712.5,1054.18,746.54
2016,3,17,14,30,909.0,89.0,0.5,21.0,681.0,1048.22,744.29
2016,3,17,14,45,896.0,87.0,0.5,21.0,643.5,1034.03,737.24
2016,3,17,15,0,883.0,85.0,0.5,21.0,606.0,1015.93,728.01
2016,3,17,15,15,866.0,82.5,0.55,21.0,562.5,989.48,714.86
2016,3,17,15,30,849.0,80.0,0.6,21.0,519.0,971.65,707.14
2016,3,17,15,45,825.0,77.0,0.7,21.0,471.0,930.7,685.4
2016,3,17,16,0,801.0,74.0,0.8,21.0,423.0,887.07,661.46
2016,3,17,16,15,767.5,70.0,0.85,20.5,371.5,831.02,628.53
2016,3,17,16,30,734.0,66.0,0.9,20.0,320.0,773.56,593.26
2016,3,17,16,45,686.0,60.5,0.95,19.5,267.5,700.75,545.19
2016,3,17,17,0,638.0,55.0,1.0,19.0,215.0,635.01,499.5
2016,3,17,17,15,561.0,47.5,1.1,18.0,164.0,539.6,429.57
2016,3,17,17,30,484.0,40.0,1.2,17.0,113.0,449.04,358.33
2016,3,17,17,45,350.5,29.0,1.35,16.5,70.5,321.1,247.84
2016,3,17,18,0,217.0,18.0,1.5,16.0,28.0,189.7,20.75
2016,3,17,18,15,108.5,9.0,1.5,15.5,14.0,71.15,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,2.35,9.5,11.0,6.29,0.0
2016,3,18,6,30,161.0,16.0,2.4,10.0,22.0,13.02,0.0
2016,3,18,6,45,301.5,28.5,2.45,11.0,62.5,23.4,13.73
2016,3,18,7,0,442.0,41.0,2.5,12.0,103.0,33.86,24.2
2016,3,18,7,15,525.5,49.0,2.45,12.0,154.0,40.4,30.54
2016,3,18,7,30,609.0,57.0,2.4,12.0,205.0,47.01,36.75
2016,3,18,7,45,304.5,60.0,2.4,12.5,134.0,44.63,34.63
2016,3,18,8,0,0.0,63.0,2.4,13.0,63.0,48.29,37.82
2016,3,18,8,15,0.0,83.5,2.4,13.0,83.5,63.48,51.28
2016,3,18,8,30,0.0,104.0,2.4,13.0,104.0,78.13,64.09
2016,3,18,8,45,6.0,142.5,2.4,13.5,145.5,105.04,83.31
2016,3,18,9,0,12.0,181.0,2.4,14.0,187.0,133.4,106.01
2016,3,18,9,15,51.0,221.5,2.4,14.0,251.0,167.64,132.02
2016,3,18,9,30,90.0,262.0,2.4,14.0,315.0,211.44,165.98
2016,3,18,9,45,93.0,280.5,2.4,14.5,338.0,235.76,185.42
2016,3,18,10,0,96.0,299.0,2.4,15.0,361.0,260.81,205.37
2016,3,18,10,15,255.5,293.5,2.35,15.0,470.0,344.6,270.11
2016,3,18,10,30,415.0,288.0,2.3,15.0,579.0,447.07,349.64
2016,3,18,10,45,413.5,300.5,2.3,15.5,598.5,481.39,376.55
2016,3,18,11,0,412.0,313.0,2.3,16.0,618.0,520.61,406.61
2016,3,18,11,15,670.5,211.0,2.25,16.0,720.0,648.9,505.43
2016,3,18,11,30,929.0,109.0,2.2,16.0,822.0,769.57,596.72
2016,3,18,11,45,928.0,111.0,2.2,16.0,830.0,816.45,629.73
2016,3,18,12,0,927.0,113.0,2.2,16.0,838.0,860.34,659.63
2016,3,18,12,15,927.5,113.0,2.15,16.0,838.5,900.43,686.23
2016,3,18,12,30,928.0,113.0,2.1,16.0,839.0,937.25,710.39
2016,3,18,12,45,918.5,116.0,2.1,16.0,829.5,964.59,728.61
2016,3,18,13,0,909.0,119.0,2.1,16.0,820.0,987.89,744.26
2016,3,18,13,15,765.0,176.0,2.15,16.0,757.5,956.41,723.96
2016,3,18,13,30,621.0,233.0,2.2,16.0,695.0,891.98,680.54
2016,3,18,13,45,618.0,226.0,2.3,16.0,674.0,896.94,686.64
2016,3,18,14,0,615.0,219.0,2.4,16.0,653.0,898.48,689.76
2016,3,18,14,15,740.5,165.0,2.45,16.0,665.5,979.12,747.09
2016,3,18,14,30,866.0,111.0,2.5,16.0,678.0,1043.21,791.4
2016,3,18,14,45,856.0,107.0,2.55,16.0,641.0,1029.84,783.89
2016,3,18,15,0,846.0,103.0,2.6,16.0,604.0,1012.51,774.62
2016,3,18,15,15,827.5,99.5,2.65,15.5,560.5,983.42,758.79
2016,3,18,15,30,809.0,96.0,2.7,15.0,517.0,950.92,740.47
2016,3,18,15,45,633.0,120.0,2.75,15.0,431.0,802.45,637.39
2016,3,18,16,0,457.0,144.0,2.8,15.0,345.0,640.2,519.53
2016,3,18,16,15,424.5,134.0,2.65,14.5,303.0,587.97,481.98
2016,3,18,16,30,392.0,124.0,2.5,14.0,261.0,535.77,442.61
2016,3,18,16,45,364.5,107.0,2.45,13.5,218.0,479.72,399.53
2016,3,18,17,0,337.0,90.0,2.4,13.0,175.0,424.09,355.03
2016,3,18,17,15,290.0,72.5,2.3,12.5,134.0,353.42,295.85
2016,3,18,17,30,243.0,55.0,2.2,12.0,93.0,285.79,236.82
2016,3,18,17,45,158.5,37.5,2.15,11.5,58.5,196.08,155.23
2016,3,18,18,0,74.0,20.0,2.1,11.0,24.0,85.82,19.12
2016,3,18,18,15,37.0,10.0,2.05,10.5,12.0,29.65,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,10.5,3.0,2.36,0.0
2016,3,19,6,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,3,19,6,45,0.0,17.5,1.7,11.5,17.5,13.32,5.55
2016,3,19,7,0,0.0,29.0,1.8,12.0,29.0,22.12,13.94
2016,3,19,7,15,0.0,43.0,1.85,12.0,43.0,32.89,23.89
2016,3,19,7,30,0.0,57.0,1.9,12.0,57.0,43.44,33.58
2016,3,19,7,45,0.0,71.5,1.95,12.5,71.5,54.11,43.15
2016,3,19,8,0,0.0,86.0,2.0,13.0,86.0,64.7,52.46
2016,3,19,8,15,89.5,134.5,2.0,13.0,173.5,93.67,77.99
2016,3,19,8,30,179.0,183.0,2.0,13.0,261.0,122.94,103.37
2016,3,19,8,45,89.5,168.5,2.05,13.5,207.5,118.8,92.96
2016,3,19,9,0,0.0,154.0,2.1,14.0,154.0,114.17,90.48
2016,3,19,9,15,14.5,192.0,2.05,14.5,200.5,144.33,114.23
2016,3,19,9,30,29.0,230.0,2.0,15.0,247.0,175.43,138.44
2016,3,19,9,45,439.5,165.0,2.0,15.5,450.5,265.6,198.86
2016,3,19,10,0,850.0,100.0,2.0,16.0,654.0,405.61,303.47
2016,3,19,10,15,859.5,101.5,2.0,16.0,685.0,466.64,355.86
2016,3,19,10,30,869.0,103.0,2.0,16.0,716.0,526.08,405.85
2016,3,19,10,45,873.5,106.0,2.0,16.0,739.5,583.3,452.56
2016,3,19,11,0,878.0,109.0,2.0,16.0,763.0,639.05,496.64
2016,3,19,11,15,743.0,180.5,2.0,16.0,742.5,670.41,519.53
2016,3,19,11,30,608.0,252.0,2.0,16.0,722.0,678.55,524.52
2016,3,19,11,45,470.0,308.0,2.05,16.0,673.5,655.29,506.66
2016,3,19,12,0,332.0,364.0,2.1,16.0,625.0,610.22,472.36
2016,3,19,12,15,353.0,357.5,2.1,16.0,635.5,642.69,497.24
2016,3,19,12,30,374.0,351.0,2.1,16.0,646.0,674.98,521.24
2016,3,19,12,45,474.5,308.5,2.1,16.0,678.5,762.28,585.89
2016,3,19,13,0,575.0,266.0,2.1,16.0,711.0,835.77,639.7
2016,3,19,13,15,496.5,290.0,2.05,16.0,669.0,804.09,615.36
2016,3,19,13,30,418.0,314.0,2.0,16.0,627.0,766.37,587.57
2016,3,19,13,45,424.0,299.5,2.0,16.0,609.0,770.47,592.05
2016,3,19,14,0,430.0,285.0,2.0,16.0,591.0,771.98,594.42
2016,3,19,14,15,429.5,272.0,2.0,16.0,566.5,765.8,591.35
2016,3,19,14,30,429.0,259.0,2.0,16.0,542.0,756.97,586.58
2016,3,19,14,45,221.0,234.0,2.05,16.0,380.0,495.73,393.18
2016,3,19,15,0,13.0,209.0,2.1,16.0,218.0,191.03,151.32
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.5,177.98,142.22
2016,3,19,15,30,10.0,181.0,2.2,15.0,187.0,164.95,132.25
2016,3,19,15,45,35.0,181.5,2.3,15.0,198.0,212.55,172.75
2016,3,19,16,0,60.0,182.0,2.4,15.0,209.0,242.42,198.53
2016,3,19,16,15,56.0,161.0,2.35,14.5,184.0,217.2,178.61
2016,3,19,16,30,52.0,140.0,2.3,14.0,159.0,191.83,158.33
2016,3,19,16,45,47.0,118.5,2.3,14.0,133.5,164.74,135.85
2016,3,19,17,0,42.0,97.0,2.3,14.0,108.0,137.49,112.75
2016,3,19,17,15,31.5,76.0,2.15,13.5,83.0,106.41,85.86
2016,3,19,17,30,21.0,55.0,2.0,13.0,58.0,75.2,58.43
2016,3,19,17,45,10.5,35.5,1.9,12.5,37.0,45.79,32.02
2016,3,19,18,0,0.0,16.0,1.8,12.0,16.0,12.2,0.0
2016,3,19,18,15,0.0,8.0,1.75,11.5,8.0,6.29,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,11.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,2.5,12.0,22.0,16.33,0.0
2016,3,20,6,45,113.5,37.0,2.6,12.5,54.5,27.58,17.69
2016,3,20,7,0,227.0,52.0,2.7,13.0,87.0,38.67,28.45
2016,3,20,7,15,268.5,70.0,2.75,13.0,126.5,51.32,40.19
2016,3,20,7,30,310.0,88.0,2.8,13.0,166.0,63.61,51.44
2016,3,20,7,45,339.5,103.5,2.85,13.5,206.5,73.76,60.45
2016,3,20,8,0,369.0,119.0,2.9,14.0,247.0,83.57,68.95
2016,3,20,8,15,375.5,138.5,2.9,14.0,286.5,95.16,78.98
2016,3,20,8,30,382.0,158.0,2.9,14.0,326.0,106.21,88.42
2016,3,20,8,45,435.0,166.0,2.95,14.5,377.5,126.68,92.16
2016,3,20,9,0,488.0,174.0,3.0,15.0,429.0,173.34,118.65
2016,3,20,9,15,344.5,222.5,3.05,15.0,410.0,218.5,160.03
2016,3,20,9,30,201.0,271.0,3.1,15.0,391.0,244.31,187.68
2016,3,20,9,45,143.5,285.5,3.2,15.5,374.0,255.7,199.41
2016,3,20,10,0,86.0,300.0,3.3,16.0,357.0,257.6,202.57
2016,3,20,10,15,148.5,320.0,3.4,16.0,423.5,313.33,246.41
2016,3,20,10,30,211.0,340.0,3.5,16.0,490.0,374.77,294.87
2016,3,20,10,45,107.5,264.5,3.65,16.5,341.5,276.77,218.63
2016,3,20,11,0,4.0,189.0,3.8,17.0,193.0,149.31,116.28
2016,3,20,11,15,151.5,277.5,3.85,17.0,395.5,337.09,267.6
2016,3,20,11,30,299.0,366.0,3.9,17.0,598.0,542.19,425.85
2016,3,20,11,45,163.0,338.5,4.0,17.0,465.0,423.43,333.59
2016,3,20,12,0,27.0,311.0,4.1,17.0,332.0,287.04,225.4
2016,3,20,12,15,13.5,194.0,4.1,17.0,204.5,164.95,128.97
2016,3,20,12,30,0.0,77.0,4.1,17.0,77.0,59.52,43.33
2016,3,20,12,45,2.0,130.5,4.15,17.0,132.5,103.96,79.74
2016,3,20,13,0,4.0,184.0,4.2,17.0,188.0,150.45,117.39
2016,3,20,13,15,2.0,112.5,4.1,16.5,114.5,89.59,68.2
2016,3,20,13,30,0.0,41.0,4.0,16.0,41.0,31.57,20.58
2016,3,20,13,45,0.0,30.0,3.95,16.0,30.0,23.07,13.56
2016,3,20,14,0,0.0,19.0,3.9,16.0,19.0,14.59,6.52
2016,3,20,14,15,0.0,16.5,3.8,16.0,16.5,12.66,4.93
2016,3,20,14,30,0.0,14.0,3.7,16.0,14.0,10.73,3.33
2016,3,20,14,45,0.0,20.0,3.6,16.0,20.0,15.32,7.21
2016,3,20,15,0,0.0,26.0,3.5,16.0,26.0,19.91,11.09
2016,3,20,15,15,0.0,34.5,3.35,15.5,34.5,26.42,16.65
2016,3,20,15,30,0.0,43.0,3.2,15.0,43.0,32.93,22.26
2016,3,20,15,45,0.0,34.5,3.1,15.0,34.5,26.38,16.78
2016,3,20,16,0,0.0,26.0,3.0,15.0,26.0,19.84,11.29
2016,3,20,16,15,0.0,23.0,2.85,14.5,23.0,17.53,9.39
2016,3,20,16,30,0.0,20.0,2.7,14.0,20.0,15.23,7.47
2016,3,20,16,45,0.0,16.5,2.6,14.0,16.5,12.54,5.17
2016,3,20,17,0,0.0,13.0,2.5,14.0,13.0,9.87,2.85
2016,3,20,17,15,0.0,10.0,2.4,13.5,10.0,7.58,0.86
2016,3,20,17,30,0.0,7.0,2.3,13.0,7.0,5.3,0.0
2016,3,20,17,45,0.0,4.5,2.2,13.0,4.5,3.4,0.0
2016,3,20,18,0,0.0,2.0,2.1,13.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,2.1,13.0,1.0,0.79,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,10.5,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,11.0,18.0,13.73,0.21
2016,3,21,6,45,35.0,38.5,3.05,11.5,44.0,28.61,18.86
2016,3,21,7,0,70.0,59.0,3.2,12.0,70.0,42.93,32.4
2016,3,21,7,15,93.5,81.5,3.3,12.0,102.0,58.18,46.52
2016,3,21,7,30,117.0,104.0,3.4,12.0,134.0,73.12,60.16
2016,3,21,7,45,141.0,123.5,3.55,12.5,168.0,86.07,71.66
2016,3,21,8,0,165.0,143.0,3.7,13.0,202.0,98.78,82.68
2016,3,21,8,15,243.5,157.0,3.75,13.0,258.0,106.19,89.01
2016,3,21,8,30,322.0,171.0,3.8,13.0,314.0,115.62,97.02
2016,3,21,8,45,308.5,195.0,3.9,13.5,344.0,140.84,106.81
2016,3,21,9,0,295.0,219.0,4.0,14.0,374.0,180.99,133.44
2016,3,21,9,15,184.5,241.5,4.05,14.0,341.0,203.11,155.26
2016,3,21,9,30,74.0,264.0,4.1,14.0,308.0,208.9,164.81
2016,3,21,9,45,179.5,281.5,4.2,14.0,398.0,264.18,206.83
2016,3,21,10,0,285.0,299.0,4.3,14.0,488.0,335.79,263.28
2016,3,21,10,15,315.0,307.5,4.4,14.0,525.0,380.26,300.08
2016,3,21,10,30,345.0,316.0,4.5,14.0,562.0,427.93,339.32
2016,3,21,10,45,181.0,291.0,4.65,14.5,420.5,338.24,269.83
2016,3,21,11,0,17.0,266.0,4.8,15.0,279.0,217.84,172.65
2016,3,21,11,15,18.0,274.5,4.85,15.0,288.5,227.61,180.63
2016,3,21,11,30,19.0,283.0,4.9,15.0,298.0,237.57,188.56
2016,3,21,11,45,9.5,180.5,5.0,15.0,188.0,148.8,116.95
2016,3,21,12,0,0.0,78.0,5.1,15.0,78.0,60.31,44.35
2016,3,21,12,15,0.0,78.0,5.1,15.0,78.0,60.31,44.38
2016,3,21,12,30,0.0,78.0,5.1,15.0,78.0,60.31,44.38
2016,3,21,12,45,6.0,165.5,5.1,15.5,170.5,136.28,106.72
2016,3,21,13,0,12.0,253.0,5.1,16.0,263.0,217.27,171.94
2016,3,21,13,15,12.0,248.0,5.0,15.5,257.5,214.29,169.87
2016,3,21,13,30,12.0,243.0,4.9,15.0,252.0,211.24,167.9
2016,3,21,13,45,32.0,278.5,4.85,15.0,302.0,287.36,229.81
2016,3,21,14,0,52.0,314.0,4.8,15.0,352.0,349.16,279.57
2016,3,21,14,15,82.5,313.0,4.8,15.0,370.0,384.16,308.71
2016,3,21,14,30,113.0,312.0,4.8,15.0,388.0,419.73,338.32
2016,3,21,14,45,56.5,214.5,4.8,15.0,252.5,257.45,208.42
2016,3,21,15,0,0.0,117.0,4.8,15.0,117.0,92.07,71.34
2016,3,21,15,15,7.0,153.0,4.65,14.5,156.5,132.18,105.46
2016,3,21,15,30,14.0,189.0,4.5,14.0,196.0,176.44,142.88
2016,3,21,15,45,20.0,179.5,4.35,14.0,189.0,175.58,142.8
2016,3,21,16,0,26.0,170.0,4.2,14.0,182.0,174.83,142.86
2016,3,21,16,15,13.0,91.0,4.0,13.5,97.0,84.01,66.69
2016,3,21,16,30,0.0,12.0,3.8,13.0,12.0,9.12,2.22
2016,3,21,16,45,213.0,52.5,3.65,12.5,109.0,270.39,232.14
2016,3,21,17,0,426.0,93.0,3.5,12.0,206.0,497.64,420.41
2016,3,21,17,15,347.0,79.0,3.35,11.5,158.0,403.22,339.96
2016,3,21,17,30,268.0,65.0,3.2,11.0,110.0,314.87,263.23
2016,3,21,17,45,189.0,45.5,3.1,11.0,71.5,226.14,182.67
2016,3,21,18,0,110.0,26.0,3.0,11.0,33.0,120.99,61.61
2016,3,21,18,15,55.0,13.0,2.95,10.5,16.5,42.26,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,11.5,2.25,8.5,17.5,9.05,0.0
2016,3,22,6,30,189.0,23.0,2.3,9.0,35.0,18.78,4.96
2016,3,22,6,45,323.5,35.0,2.4,9.5,78.5,28.64,19.25
2016,3,22,7,0,458.0,47.0,2.5,10.0,122.0,38.59,28.89
2016,3,22,7,15,536.0,55.5,2.6,10.0,173.5,45.38,35.43
2016,3,22,7,30,614.0,64.0,2.7,10.0,225.0,52.2,41.8
2016,3,22,7,45,666.5,69.0,2.8,10.5,278.5,56.12,45.3
2016,3,22,8,0,719.0,74.0,2.9,11.0,332.0,60.1,48.71
2016,3,22,8,15,753.0,78.5,2.9,11.0,383.5,68.6,56.19
2016,3,22,8,30,787.0,83.0,2.9,11.0,435.0,72.1,59.13
2016,3,22,8,45,815.5,85.0,2.95,11.5,484.5,99.66,62.1
2016,3,22,9,0,844.0,87.0,3.0,12.0,534.0,162.21,95.73
2016,3,22,9,15,861.0,89.5,3.0,12.0,578.0,226.39,145.68
2016,3,22,9,30,878.0,92.0,3.0,12.0,622.0,295.72,206.12
2016,3,22,9,45,895.0,92.0,3.05,12.5,661.0,359.83,263.83
2016,3,22,10,0,912.0,92.0,3.1,13.0,700.0,424.73,321.81
2016,3,22,10,15,921.0,93.5,3.1,13.0,732.0,487.9,377.75
2016,3,22,10,30,930.0,95.0,3.1,13.0,764.0,550.42,431.5
2016,3,22,10,45,937.5,95.5,3.1,13.5,788.5,610.34,480.69
2016,3,22,11,0,945.0,96.0,3.1,14.0,813.0,668.87,527.1
2016,3,22,11,15,781.5,174.5,3.1,14.0,776.0,690.18,543.06
2016,3,22,11,30,618.0,253.0,3.1,14.0,739.0,685.79,538.82
2016,3,22,11,45,787.5,175.0,3.15,14.0,800.5,776.49,609.92
2016,3,22,12,0,957.0,97.0,3.2,14.0,862.0,868.64,677.54
2016,3,22,12,15,956.5,97.0,3.25,14.0,862.0,908.45,705.15
2016,3,22,12,30,956.0,97.0,3.3,14.0,862.0,944.82,730.69
2016,3,22,12,45,952.0,98.0,3.4,14.0,853.5,975.44,752.62
2016,3,22,13,0,948.0,99.0,3.5,14.0,845.0,1002.18,771.98
2016,3,22,13,15,943.5,98.5,3.55,14.0,828.5,1022.87,786.94
2016,3,22,13,30,939.0,98.0,3.6,14.0,812.0,1039.47,799.27
2016,3,22,13,45,933.0,96.5,3.7,14.0,788.0,1049.32,807.57
2016,3,22,14,0,927.0,95.0,3.8,14.0,764.0,1054.96,813.2
2016,3,22,14,15,918.0,93.5,3.8,14.0,732.5,1053.34,813.31
2016,3,22,14,30,909.0,92.0,3.8,14.0,701.0,1047.57,810.8
2016,3,22,14,45,898.0,89.5,3.85,14.0,663.0,1034.51,803.8
2016,3,22,15,0,887.0,87.0,3.9,14.0,625.0,1017.5,794.21
2016,3,22,15,15,870.5,84.5,3.85,14.0,581.5,991.21,777.49
2016,3,22,15,30,854.0,82.0,3.8,14.0,538.0,973.5,766.93
2016,3,22,15,45,831.0,79.0,3.8,14.0,490.0,933.2,740.44
2016,3,22,16,0,808.0,76.0,3.8,14.0,442.0,890.18,711.76
2016,3,22,16,15,776.0,72.5,3.7,13.5,390.5,835.85,674.89
2016,3,22,16,30,744.0,69.0,3.6,13.0,339.0,780.0,635.88
2016,3,22,16,45,698.5,63.5,3.5,12.5,286.0,709.04,583.87
2016,3,22,17,0,653.0,58.0,3.4,12.0,233.0,644.72,534.86
2016,3,22,17,15,580.0,51.0,3.3,11.5,181.0,552.74,461.25
2016,3,22,17,30,507.0,44.0,3.2,11.0,129.0,465.12,387.48
2016,3,22,17,45,382.5,33.5,3.1,10.5,84.5,343.35,280.08
2016,3,22,18,0,258.0,23.0,3.0,10.0,40.0,225.53,131.78
2016,3,22,18,15,129.0,11.5,2.95,10.0,20.0,83.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,53.5,11.5,1.8,7.5,15.0,9.05,0.0
2016,3,23,6,30,107.0,23.0,1.8,8.0,30.0,17.38,5.81
2016,3,23,6,45,175.0,41.0,1.8,8.5,64.5,30.62,21.23
2016,3,23,7,0,243.0,59.0,1.8,9.0,99.0,43.64,33.61
2016,3,23,7,15,282.0,76.5,1.75,9.5,139.5,55.8,44.94
2016,3,23,7,30,321.0,94.0,1.7,10.0,180.0,67.6,55.7
2016,3,23,7,45,353.5,108.5,1.7,10.5,221.5,77.02,64.07
2016,3,23,8,0,386.0,123.0,1.7,11.0,263.0,86.14,71.97
2016,3,23,8,15,300.0,156.5,1.7,11.5,275.5,106.91,90.0
2016,3,23,8,30,214.0,190.0,1.7,12.0,288.0,127.87,107.85
2016,3,23,8,45,492.5,142.0,1.75,12.5,397.0,115.38,81.51
2016,3,23,9,0,771.0,94.0,1.8,13.0,506.0,159.26,95.65
2016,3,23,9,15,822.5,94.5,1.7,13.5,567.0,223.54,143.67
2016,3,23,9,30,874.0,95.0,1.6,14.0,628.0,293.88,202.09
2016,3,23,9,45,888.5,97.0,1.55,14.5,666.5,362.0,261.61
2016,3,23,10,0,903.0,99.0,1.5,15.0,705.0,427.21,318.08
2016,3,23,10,15,769.0,156.0,1.5,15.0,689.0,471.13,359.01
2016,3,23,10,30,635.0,213.0,1.5,15.0,673.0,501.23,386.34
2016,3,23,10,45,785.5,158.0,1.5,15.5,745.5,581.95,448.83
2016,3,23,11,0,936.0,103.0,1.5,16.0,818.0,669.61,515.09
2016,3,23,11,15,940.0,104.0,1.55,16.0,834.5,724.24,556.43
2016,3,23,11,30,944.0,105.0,1.6,16.0,851.0,776.66,595.43
2016,3,23,11,45,832.0,159.0,1.7,16.5,821.5,795.96,607.65
2016,3,23,12,0,720.0,213.0,1.8,17.0,792.0,802.58,610.63
2016,3,23,12,15,652.0,244.5,1.85,17.0,769.0,808.57,614.59
2016,3,23,12,30,584.0,276.0,1.9,17.0,746.0,803.4,610.66
2016,3,23,12,45,605.5,263.5,1.95,17.0,746.5,840.59,637.95
2016,3,23,13,0,627.0,251.0,2.0,17.0,747.0,873.08,661.57
2016,3,23,13,15,629.0,243.5,2.05,17.0,732.5,889.05,673.58
2016,3,23,13,30,631.0,236.0,2.1,17.0,718.0,901.8,683.65
2016,3,23,13,45,762.0,175.5,2.2,17.0,740.0,986.43,743.49
2016,3,23,14,0,893.0,115.0,2.3,17.0,762.0,1042.01,781.67
2016,3,23,14,15,882.5,113.0,2.35,17.0,730.0,1052.6,789.87
2016,3,23,14,30,872.0,111.0,2.4,17.0,698.0,1044.81,786.6
2016,3,23,14,45,856.5,109.5,2.45,17.0,659.5,1028.46,777.95
2016,3,23,15,0,841.0,108.0,2.5,17.0,621.0,1008.21,766.82
2016,3,23,15,15,704.5,132.0,2.5,16.5,541.0,900.78,696.58
2016,3,23,15,30,568.0,156.0,2.5,16.0,461.0,773.45,610.21
2016,3,23,15,45,524.0,151.0,2.55,16.0,413.0,716.54,571.76
2016,3,23,16,0,480.0,146.0,2.6,16.0,365.0,659.08,531.18
2016,3,23,16,15,582.0,114.5,2.6,15.5,349.5,713.15,574.9
2016,3,23,16,30,684.0,83.0,2.6,15.0,334.0,749.14,603.75
2016,3,23,16,45,630.0,77.0,2.6,14.5,280.5,672.52,547.92
2016,3,23,17,0,576.0,71.0,2.6,14.0,227.0,597.11,491.41
2016,3,23,17,15,499.0,62.0,2.55,13.0,176.0,502.22,417.14
2016,3,23,17,30,422.0,53.0,2.5,12.0,125.0,411.84,342.19
2016,3,23,17,45,299.5,39.5,2.5,11.5,82.0,291.91,237.43
2016,3,23,18,0,177.0,26.0,2.5,11.0,39.0,176.92,109.54
2016,3,23,18,15,88.5,13.0,2.45,10.5,19.5,61.4,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
