Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,12.5,2.6,8.5,19.0,9.83,0.0
2016,3,24,6,30,180.0,25.0,2.7,9.0,38.0,19.08,8.09
2016,3,24,6,45,290.5,39.0,2.8,10.0,80.5,31.62,22.06
2016,3,24,7,0,401.0,53.0,2.9,11.0,123.0,42.87,32.68
2016,3,24,7,15,475.5,63.0,2.9,11.5,173.0,50.53,39.89
2016,3,24,7,30,550.0,73.0,2.9,12.0,223.0,58.15,46.82
2016,3,24,7,45,588.5,82.5,2.95,12.5,273.0,64.84,52.72
2016,3,24,8,0,627.0,92.0,3.0,13.0,323.0,71.33,58.29
2016,3,24,8,15,663.0,98.5,3.0,13.5,374.0,75.48,61.69
2016,3,24,8,30,699.0,105.0,3.0,14.0,425.0,79.56,64.95
2016,3,24,8,45,703.0,118.0,3.05,14.5,469.0,111.75,73.3
2016,3,24,9,0,707.0,131.0,3.1,15.0,513.0,172.94,108.91
2016,3,24,9,15,728.0,135.0,3.0,15.0,556.0,231.45,153.75
2016,3,24,9,30,749.0,139.0,2.9,15.0,599.0,292.29,205.64
2016,3,24,9,45,767.0,141.5,2.8,15.5,637.0,353.11,258.73
2016,3,24,10,0,785.0,144.0,2.7,16.0,675.0,415.26,312.37
2016,3,24,10,15,796.5,146.5,2.6,16.0,706.0,477.0,365.07
2016,3,24,10,30,808.0,149.0,2.5,16.0,737.0,536.38,414.39
2016,3,24,10,45,823.0,147.0,2.45,16.5,763.0,593.71,459.94
2016,3,24,11,0,838.0,145.0,2.4,17.0,789.0,650.67,503.65
2016,3,24,11,15,843.5,146.5,2.4,17.0,806.0,703.72,544.26
2016,3,24,11,30,849.0,148.0,2.4,17.0,823.0,754.98,582.54
2016,3,24,11,45,843.0,154.0,2.4,17.5,829.5,799.57,613.9
2016,3,24,12,0,837.0,160.0,2.4,18.0,836.0,841.01,642.22
2016,3,24,12,15,837.0,160.0,2.4,18.0,836.0,878.69,667.74
2016,3,24,12,30,837.0,160.0,2.4,18.0,836.0,913.25,691.03
2016,3,24,12,45,861.5,144.5,2.4,18.0,834.5,951.64,716.86
2016,3,24,13,0,886.0,129.0,2.4,18.0,833.0,973.38,731.42
2016,3,24,13,15,881.5,128.0,2.4,18.0,817.0,992.54,744.5
2016,3,24,13,30,877.0,127.0,2.4,18.0,801.0,1022.25,764.7
2016,3,24,13,45,870.5,125.5,2.4,18.0,777.0,1031.32,771.23
2016,3,24,14,0,864.0,124.0,2.4,18.0,753.0,1036.26,775.42
2016,3,24,14,15,854.0,122.0,2.4,18.0,722.0,1032.99,774.41
2016,3,24,14,30,844.0,120.0,2.4,18.0,691.0,1025.63,770.95
2016,3,24,14,45,823.5,120.0,2.45,18.0,652.0,1005.87,759.95
2016,3,24,15,0,803.0,120.0,2.5,18.0,613.0,982.32,746.53
2016,3,24,15,15,783.5,116.5,2.55,17.5,570.0,952.35,730.09
2016,3,24,15,30,764.0,113.0,2.6,17.0,527.0,926.91,716.63
2016,3,24,15,45,727.0,112.5,2.65,17.0,477.5,877.86,685.0
2016,3,24,16,0,690.0,112.0,2.7,17.0,428.0,826.78,651.45
2016,3,24,16,15,654.0,105.0,2.8,16.5,377.0,767.46,612.5
2016,3,24,16,30,618.0,98.0,2.9,16.0,326.0,707.22,571.42
2016,3,24,16,45,582.5,87.0,3.0,15.5,276.0,642.48,525.14
2016,3,24,17,0,547.0,76.0,3.1,15.0,226.0,577.91,476.75
2016,3,24,17,15,475.0,65.5,3.1,14.5,176.0,486.31,403.97
2016,3,24,17,30,403.0,55.0,3.1,14.0,126.0,398.98,330.58
2016,3,24,17,45,305.5,40.5,3.15,13.5,83.5,296.17,240.38
2016,3,24,18,0,208.0,26.0,3.2,13.0,41.0,196.66,128.35
2016,3,24,18,15,104.0,13.0,3.1,12.5,20.5,70.14,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.0,2.05,9.0,22.0,11.02,0.0
2016,3,25,6,30,216.0,28.0,2.1,9.0,44.0,21.39,10.72
2016,3,25,6,45,319.0,42.0,2.2,9.5,87.5,34.18,24.48
2016,3,25,7,0,422.0,56.0,2.3,10.0,131.0,45.37,35.12
2016,3,25,7,15,494.5,65.5,2.4,10.5,181.5,52.59,41.93
2016,3,25,7,30,567.0,75.0,2.5,11.0,232.0,59.78,48.48
2016,3,25,7,45,622.5,80.0,2.6,11.5,285.0,63.37,51.61
2016,3,25,8,0,678.0,85.0,2.7,12.0,338.0,67.05,54.69
2016,3,25,8,15,712.0,89.5,2.75,12.5,388.5,70.05,57.09
2016,3,25,8,30,746.0,94.0,2.8,13.0,439.0,73.03,59.42
2016,3,25,8,45,779.5,94.5,2.85,13.5,488.5,105.98,66.84
2016,3,25,9,0,813.0,95.0,2.9,14.0,538.0,165.74,98.86
2016,3,25,9,15,830.5,98.0,2.75,14.5,581.5,228.41,147.07
2016,3,25,9,30,848.0,101.0,2.6,15.0,625.0,292.76,202.23
2016,3,25,9,45,862.0,102.5,2.5,15.5,662.5,356.24,258.31
2016,3,25,10,0,876.0,104.0,2.4,16.0,700.0,421.53,315.12
2016,3,25,10,15,885.5,106.0,2.35,16.0,731.5,483.19,368.41
2016,3,25,10,30,895.0,108.0,2.3,16.0,763.0,544.33,419.6
2016,3,25,10,45,898.0,111.0,2.25,16.5,786.5,601.9,465.53
2016,3,25,11,0,901.0,114.0,2.2,17.0,810.0,657.75,508.4
2016,3,25,11,15,905.5,115.0,2.15,17.0,826.5,710.96,548.86
2016,3,25,11,30,910.0,116.0,2.1,17.0,843.0,762.1,586.63
2016,3,25,11,45,913.5,116.0,2.05,17.5,851.5,809.3,618.98
2016,3,25,12,0,917.0,116.0,2.0,18.0,860.0,853.88,647.42
2016,3,25,12,15,917.0,116.0,2.0,18.0,860.0,892.69,673.29
2016,3,25,12,30,917.0,116.0,2.0,18.0,860.0,928.23,696.87
2016,3,25,12,45,924.5,110.0,2.05,18.0,854.0,961.23,719.28
2016,3,25,13,0,932.0,104.0,2.1,18.0,848.0,990.77,739.44
2016,3,25,13,15,927.5,103.5,2.15,18.0,831.5,1010.94,753.52
2016,3,25,13,30,923.0,103.0,2.2,18.0,815.0,1027.07,765.19
2016,3,25,13,45,918.0,101.0,2.25,18.5,791.0,1037.0,771.53
2016,3,25,14,0,913.0,99.0,2.3,19.0,767.0,1042.76,775.36
2016,3,25,14,15,903.5,97.5,2.35,18.5,735.5,1040.39,777.01
2016,3,25,14,30,894.0,96.0,2.4,18.0,704.0,1033.92,776.2
2016,3,25,14,45,881.0,94.0,2.5,18.0,666.0,1019.31,769.22
2016,3,25,15,0,868.0,92.0,2.6,18.0,628.0,1000.87,759.77
2016,3,25,15,15,851.5,89.0,2.65,17.5,584.5,986.57,754.08
2016,3,25,15,30,835.0,86.0,2.7,17.0,541.0,955.98,737.15
2016,3,25,15,45,807.0,84.5,2.8,17.0,492.0,912.96,710.47
2016,3,25,16,0,779.0,83.0,2.9,17.0,443.0,867.47,681.53
2016,3,25,16,15,747.0,78.5,2.95,16.5,391.5,812.54,645.89
2016,3,25,16,30,715.0,74.0,3.0,16.0,340.0,756.2,608.03
2016,3,25,16,45,663.0,69.5,3.1,15.5,287.0,688.12,559.95
2016,3,25,17,0,611.0,65.0,3.2,15.0,234.0,615.55,506.1
2016,3,25,17,15,539.5,57.0,3.2,14.0,183.0,525.21,435.82
2016,3,25,17,30,468.0,49.0,3.2,13.0,132.0,439.1,365.09
2016,3,25,17,45,347.5,37.5,3.25,12.5,87.5,321.01,262.25
2016,3,25,18,0,227.0,26.0,3.3,12.0,43.0,211.64,144.82
2016,3,25,18,15,113.5,13.0,3.25,12.0,21.5,75.38,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,12.5,2.4,10.5,25.0,9.83,0.0
2016,3,26,6,30,310.0,25.0,2.4,11.0,50.0,20.62,10.65
2016,3,26,6,45,418.5,34.5,2.45,11.5,95.5,28.53,19.42
2016,3,26,7,0,527.0,44.0,2.5,12.0,141.0,36.55,27.04
2016,3,26,7,15,592.0,50.5,2.45,12.5,192.0,41.94,32.1
2016,3,26,7,30,657.0,57.0,2.4,13.0,243.0,51.28,40.51
2016,3,26,7,45,699.0,62.0,2.4,13.5,295.0,55.6,44.27
2016,3,26,8,0,741.0,67.0,2.4,14.0,347.0,59.9,47.9
2016,3,26,8,15,770.5,70.5,2.4,14.5,397.5,62.83,50.25
2016,3,26,8,30,800.0,74.0,2.4,15.0,448.0,65.73,52.53
2016,3,26,8,45,820.5,77.0,2.4,15.5,495.5,96.09,56.89
2016,3,26,9,0,841.0,80.0,2.4,16.0,543.0,164.4,95.69
2016,3,26,9,15,856.5,82.5,2.45,16.0,585.5,226.96,143.82
2016,3,26,9,30,872.0,85.0,2.5,16.0,628.0,290.77,198.96
2016,3,26,9,45,880.5,88.0,2.55,16.5,664.5,353.76,254.99
2016,3,26,10,0,889.0,91.0,2.6,17.0,701.0,416.63,310.35
2016,3,26,10,15,897.0,92.5,2.6,17.5,731.0,477.7,362.77
2016,3,26,10,30,905.0,94.0,2.6,18.0,761.0,538.02,412.81
2016,3,26,10,45,911.5,95.0,2.65,18.5,784.5,596.1,459.55
2016,3,26,11,0,918.0,96.0,2.7,19.0,808.0,652.76,503.62
2016,3,26,11,15,921.5,96.5,2.7,19.0,823.5,705.31,544.13
2016,3,26,11,30,925.0,97.0,2.7,19.0,839.0,755.63,581.96
2016,3,26,11,45,926.5,97.0,2.75,19.0,846.5,801.52,614.98
2016,3,26,12,0,928.0,97.0,2.8,19.0,854.0,844.57,644.81
2016,3,26,12,15,927.5,97.0,2.8,19.0,853.5,882.91,670.89
2016,3,26,12,30,927.0,97.0,2.8,19.0,853.0,917.9,694.59
2016,3,26,12,45,911.0,104.5,2.85,19.0,841.0,942.95,711.91
2016,3,26,13,0,895.0,112.0,2.9,19.0,829.0,963.69,726.49
2016,3,26,13,15,890.0,111.0,2.95,19.0,813.0,982.06,739.62
2016,3,26,13,30,885.0,110.0,3.0,19.0,797.0,996.5,750.26
2016,3,26,13,45,750.5,169.0,3.05,19.0,739.0,965.36,730.31
2016,3,26,14,0,616.0,228.0,3.1,19.0,681.0,902.42,688.03
2016,3,26,14,15,504.5,256.0,3.15,19.0,617.0,819.64,629.85
2016,3,26,14,30,393.0,284.0,3.2,19.0,553.0,717.91,557.01
2016,3,26,14,45,586.0,202.0,3.25,19.0,578.5,851.22,659.59
2016,3,26,15,0,779.0,120.0,3.3,19.0,604.0,955.77,733.5
2016,3,26,15,15,661.0,144.0,3.3,18.5,534.5,867.62,674.08
2016,3,26,15,30,543.0,168.0,3.3,18.0,465.0,759.55,600.04
2016,3,26,15,45,424.0,176.5,3.35,18.0,396.0,646.4,516.85
2016,3,26,16,0,305.0,185.0,3.4,18.0,327.0,514.44,416.41
2016,3,26,16,15,369.0,152.5,3.4,17.5,305.0,550.43,448.47
2016,3,26,16,30,433.0,120.0,3.4,17.0,283.0,558.36,458.28
2016,3,26,16,45,397.5,107.5,3.4,16.5,240.0,499.61,413.23
2016,3,26,17,0,362.0,95.0,3.4,16.0,197.0,441.96,367.72
2016,3,26,17,15,313.5,79.0,3.35,15.5,154.0,371.43,309.67
2016,3,26,17,30,265.0,63.0,3.3,15.0,111.0,304.12,252.03
2016,3,26,17,45,187.0,45.5,3.3,14.5,74.0,218.63,176.92
2016,3,26,18,0,109.0,28.0,3.3,14.0,37.0,122.99,84.43
2016,3,26,18,15,54.5,14.0,3.25,13.5,18.5,42.18,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,137.0,14.5,2.6,10.5,26.5,11.75,0.0
2016,3,27,6,30,274.0,29.0,2.7,11.0,53.0,23.77,13.68
2016,3,27,6,45,381.0,40.5,2.8,11.5,98.5,33.13,23.53
2016,3,27,7,0,488.0,52.0,2.9,12.0,144.0,42.5,32.38
2016,3,27,7,15,557.5,59.5,2.9,12.0,196.0,48.41,37.98
2016,3,27,7,30,627.0,67.0,2.9,12.0,248.0,54.35,43.43
2016,3,27,7,45,382.5,113.0,2.95,12.5,230.0,80.09,66.3
2016,3,27,8,0,138.0,159.0,3.0,13.0,212.0,107.98,90.66
2016,3,27,8,15,227.5,173.0,3.1,13.0,274.5,114.98,96.51
2016,3,27,8,30,317.0,187.0,3.2,13.0,337.0,124.42,104.44
2016,3,27,8,45,365.5,197.5,3.3,13.5,387.5,146.48,109.3
2016,3,27,9,0,414.0,208.0,3.4,14.0,438.0,186.87,132.71
2016,3,27,9,15,414.0,227.5,3.45,14.0,472.0,233.88,169.79
2016,3,27,9,30,414.0,247.0,3.5,14.0,506.0,281.21,209.92
2016,3,27,9,45,644.5,179.0,3.6,14.5,610.0,342.77,255.47
2016,3,27,10,0,875.0,111.0,3.7,15.0,714.0,426.06,321.62
2016,3,27,10,15,884.5,113.0,3.75,15.0,746.0,488.57,376.47
2016,3,27,10,30,894.0,115.0,3.8,15.0,778.0,549.65,428.78
2016,3,27,10,45,900.5,116.5,3.85,15.0,802.0,607.87,477.43
2016,3,27,11,0,907.0,118.0,3.9,15.0,826.0,664.68,523.62
2016,3,27,11,15,911.5,119.0,3.9,15.0,842.5,718.12,565.91
2016,3,27,11,30,916.0,120.0,3.9,15.0,859.0,769.48,605.61
2016,3,27,11,45,917.5,121.0,3.95,15.5,867.5,816.25,639.74
2016,3,27,12,0,919.0,122.0,4.0,16.0,876.0,860.25,669.82
2016,3,27,12,15,919.5,122.0,4.0,16.0,876.0,899.52,697.34
2016,3,27,12,30,920.0,122.0,4.0,16.0,876.0,935.55,722.49
2016,3,27,12,45,919.0,121.5,4.05,16.0,868.5,966.34,744.25
2016,3,27,13,0,918.0,121.0,4.1,16.0,861.0,993.48,763.54
2016,3,27,13,15,914.5,120.0,4.1,16.0,844.5,1013.96,778.03
2016,3,27,13,30,911.0,119.0,4.1,16.0,828.0,1030.47,789.95
2016,3,27,13,45,789.0,163.5,4.2,16.0,764.5,987.09,761.27
2016,3,27,14,0,667.0,208.0,4.3,16.0,701.0,933.5,725.52
2016,3,27,14,15,645.5,204.0,4.35,15.5,665.0,915.76,716.26
2016,3,27,14,30,624.0,200.0,4.4,15.0,629.0,894.39,704.11
2016,3,27,14,45,599.0,194.0,4.45,15.0,588.0,864.1,684.13
2016,3,27,15,0,574.0,188.0,4.5,15.0,547.0,821.45,655.0
2016,3,27,15,15,469.5,203.0,4.45,14.5,483.0,730.75,588.2
2016,3,27,15,30,365.0,218.0,4.4,14.0,419.0,616.94,502.44
2016,3,27,15,45,426.0,184.0,4.4,14.0,398.5,655.73,535.87
2016,3,27,16,0,487.0,150.0,4.4,14.0,378.0,665.71,546.95
2016,3,27,16,15,273.5,150.5,4.3,13.5,276.5,437.02,364.74
2016,3,27,16,30,60.0,151.0,4.2,13.0,175.0,206.92,171.7
2016,3,27,16,45,48.5,130.0,4.15,12.5,147.5,175.11,145.62
2016,3,27,17,0,37.0,109.0,4.1,12.0,120.0,143.77,119.0
2016,3,27,17,15,26.0,87.0,4.1,11.5,94.0,111.78,91.29
2016,3,27,17,30,15.0,65.0,4.1,11.0,68.0,70.82,55.46
2016,3,27,17,45,7.5,44.0,4.1,11.0,45.5,44.9,32.31
2016,3,27,18,0,0.0,23.0,4.1,11.0,23.0,17.82,7.69
2016,3,27,18,15,0.0,11.5,4.1,11.0,11.5,9.05,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,177.0,14.5,4.3,8.0,30.5,11.79,0.0
2016,3,28,6,30,354.0,29.0,4.4,8.0,61.0,24.03,14.49
2016,3,28,6,45,469.5,37.5,4.55,8.5,110.5,31.2,22.18
2016,3,28,7,0,585.0,46.0,4.7,9.0,160.0,38.55,29.24
2016,3,28,7,15,648.5,52.5,4.75,9.0,213.5,47.67,37.78
2016,3,28,7,30,712.0,59.0,4.8,9.0,267.0,53.54,43.21
2016,3,28,7,45,755.0,63.0,4.9,9.5,322.0,57.16,46.37
2016,3,28,8,0,798.0,67.0,5.0,10.0,377.0,60.82,49.46
2016,3,28,8,15,826.0,70.5,5.0,10.0,429.5,63.83,52.02
2016,3,28,8,30,854.0,74.0,5.0,10.0,482.0,66.8,54.5
2016,3,28,8,45,875.0,76.5,5.0,10.5,531.0,106.46,65.09
2016,3,28,9,0,896.0,79.0,5.0,11.0,580.0,171.38,101.12
2016,3,28,9,15,910.5,81.0,4.95,11.0,624.0,236.89,153.04
2016,3,28,9,30,925.0,83.0,4.9,11.0,668.0,303.44,212.35
2016,3,28,9,45,935.5,85.0,4.85,11.5,706.0,369.52,272.91
2016,3,28,10,0,946.0,87.0,4.8,12.0,744.0,435.61,332.94
2016,3,28,10,15,954.0,88.5,4.75,12.0,775.5,499.93,390.79
2016,3,28,10,30,962.0,90.0,4.7,12.0,807.0,563.41,446.25
2016,3,28,10,45,966.5,91.0,4.7,12.5,830.5,623.39,496.52
2016,3,28,11,0,971.0,92.0,4.7,13.0,854.0,681.59,543.69
2016,3,28,11,15,974.0,92.5,4.65,13.0,870.0,736.32,587.6
2016,3,28,11,30,977.0,93.0,4.6,13.0,886.0,788.61,628.5
2016,3,28,11,45,977.0,94.0,4.6,13.0,893.0,836.45,663.94
2016,3,28,12,0,977.0,95.0,4.6,13.0,900.0,881.18,696.05
2016,3,28,12,15,976.5,95.0,4.5,13.0,899.5,921.23,723.82
2016,3,28,12,30,976.0,95.0,4.4,13.0,899.0,957.76,748.84
2016,3,28,12,45,956.0,104.5,4.35,13.0,885.5,982.53,765.86
2016,3,28,13,0,936.0,114.0,4.3,13.0,872.0,1002.61,779.68
2016,3,28,13,15,931.0,113.0,4.2,13.0,854.5,1021.85,792.72
2016,3,28,13,30,926.0,112.0,4.1,13.0,837.0,1036.99,803.16
2016,3,28,13,45,919.5,110.5,4.05,13.0,812.0,1045.97,809.82
2016,3,28,14,0,913.0,109.0,4.0,13.0,787.0,1050.78,813.78
2016,3,28,14,15,758.0,161.0,3.9,13.0,708.0,983.1,766.99
2016,3,28,14,30,603.0,213.0,3.8,13.0,629.0,884.75,697.78
2016,3,28,14,45,608.0,195.0,3.75,13.0,595.0,873.17,691.73
2016,3,28,15,0,613.0,177.0,3.7,13.0,561.0,857.87,682.01
2016,3,28,15,15,306.5,99.5,3.6,13.0,291.5,442.66,366.11
2016,3,28,15,30,0.0,22.0,3.5,13.0,22.0,16.82,8.62
2016,3,28,15,45,41.5,111.0,3.4,13.0,131.0,137.83,112.98
2016,3,28,16,0,83.0,200.0,3.3,13.0,240.0,279.5,231.37
2016,3,28,16,15,404.5,139.0,3.15,12.5,297.5,564.66,469.72
2016,3,28,16,30,726.0,78.0,3.0,12.0,355.0,772.25,630.89
2016,3,28,16,45,683.5,71.5,2.95,12.0,302.0,703.6,578.14
2016,3,28,17,0,641.0,65.0,2.9,12.0,249.0,635.42,526.1
2016,3,28,17,15,572.0,58.0,2.9,11.5,196.5,547.32,456.94
2016,3,28,17,30,503.0,51.0,2.9,11.0,144.0,463.08,387.35
2016,3,28,17,45,391.0,40.0,2.9,10.5,98.0,350.07,289.1
2016,3,28,18,0,279.0,29.0,2.9,10.0,52.0,247.9,185.1
2016,3,28,18,15,139.5,14.5,2.9,9.5,26.0,90.59,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,14.5,1.7,7.5,32.0,11.75,0.0
2016,3,29,6,30,358.0,29.0,1.8,8.0,64.0,24.0,14.8
2016,3,29,6,45,469.5,37.5,1.95,8.5,113.0,31.17,22.26
2016,3,29,7,0,581.0,46.0,2.1,9.0,162.0,38.5,29.28
2016,3,29,7,15,643.0,52.5,2.25,9.5,215.5,47.59,37.68
2016,3,29,7,30,705.0,59.0,2.4,10.0,269.0,53.43,42.96
2016,3,29,7,45,750.0,62.5,2.6,10.5,323.5,56.7,45.77
2016,3,29,8,0,795.0,66.0,2.8,11.0,378.0,60.01,48.54
2016,3,29,8,15,823.0,69.5,2.75,11.5,430.5,63.04,50.99
2016,3,29,8,30,851.0,73.0,2.7,12.0,483.0,66.02,53.36
2016,3,29,8,45,872.0,75.0,2.7,12.5,532.0,105.86,63.8
2016,3,29,9,0,893.0,77.0,2.7,13.0,581.0,170.14,99.07
2016,3,29,9,15,908.0,79.5,2.5,13.0,625.0,235.8,150.31
2016,3,29,9,30,923.0,82.0,2.3,13.0,669.0,302.6,208.52
2016,3,29,9,45,933.5,84.0,2.15,13.5,707.5,368.46,267.23
2016,3,29,10,0,944.0,86.0,2.0,14.0,746.0,434.34,325.0
2016,3,29,10,15,952.0,87.0,1.9,14.0,777.0,498.04,380.06
2016,3,29,10,30,960.0,88.0,1.8,14.0,808.0,560.87,432.43
2016,3,29,10,45,965.0,89.5,1.7,14.5,832.0,621.33,480.08
2016,3,29,11,0,970.0,91.0,1.6,15.0,856.0,680.08,524.36
2016,3,29,11,15,973.0,91.5,1.55,15.0,872.0,734.65,565.28
2016,3,29,11,30,976.0,92.0,1.5,15.0,888.0,786.78,603.16
2016,3,29,11,45,976.0,93.0,1.5,15.0,895.0,834.46,635.97
2016,3,29,12,0,976.0,94.0,1.5,15.0,902.0,879.04,665.59
2016,3,29,12,15,975.5,94.0,1.5,15.0,901.5,918.94,691.84
2016,3,29,12,30,975.0,94.0,1.5,15.0,901.0,955.32,715.62
2016,3,29,12,45,970.5,95.0,1.5,15.0,891.0,985.42,735.21
2016,3,29,13,0,966.0,96.0,1.5,15.0,881.0,1011.54,752.27
2016,3,29,13,15,961.5,95.5,1.55,15.0,864.0,1032.01,766.57
2016,3,29,13,30,957.0,95.0,1.6,15.0,847.0,1048.31,778.38
2016,3,29,13,45,948.0,95.0,1.65,15.0,821.0,1056.48,785.14
2016,3,29,14,0,939.0,95.0,1.7,15.0,795.0,1060.35,789.39
2016,3,29,14,15,929.5,93.5,1.75,15.0,763.0,1057.77,789.67
2016,3,29,14,30,920.0,92.0,1.8,15.0,731.0,1050.98,787.44
2016,3,29,14,45,904.5,91.5,1.85,15.0,691.5,1035.22,779.48
2016,3,29,15,0,889.0,91.0,1.9,15.0,652.0,1015.6,769.11
2016,3,29,15,15,872.0,88.5,1.95,14.5,607.5,988.45,755.12
2016,3,29,15,30,855.0,86.0,2.0,14.0,563.0,969.87,746.89
2016,3,29,15,45,830.5,83.5,2.05,14.0,513.5,928.48,721.34
2016,3,29,16,0,806.0,81.0,2.1,14.0,464.0,884.46,693.69
2016,3,29,16,15,775.0,77.0,2.1,13.5,412.0,830.36,658.92
2016,3,29,16,30,744.0,73.0,2.1,13.0,360.0,774.74,622.02
2016,3,29,16,45,698.5,68.0,2.15,13.0,306.0,704.56,572.08
2016,3,29,17,0,653.0,63.0,2.2,13.0,252.0,640.88,525.05
2016,3,29,17,15,585.5,56.0,2.2,12.0,199.5,553.61,458.61
2016,3,29,17,30,518.0,49.0,2.2,11.0,147.0,470.17,391.44
2016,3,29,17,45,404.0,39.0,2.2,10.5,100.5,356.58,293.85
2016,3,29,18,0,290.0,29.0,2.2,10.0,54.0,253.88,192.27
2016,3,29,18,15,145.0,14.5,2.2,9.5,27.0,119.96,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,124.0,18.5,1.85,8.5,31.0,14.11,0.0
2016,3,30,6,30,248.0,37.0,1.9,9.0,62.0,28.11,18.47
2016,3,30,6,45,349.0,49.5,1.95,9.5,108.0,37.75,28.09
2016,3,30,7,0,450.0,62.0,2.0,10.0,154.0,49.9,39.44
2016,3,30,7,15,517.0,71.0,1.95,10.0,205.5,56.61,45.76
2016,3,30,7,30,584.0,80.0,1.9,10.0,257.0,63.28,51.86
2016,3,30,7,45,420.0,118.5,1.85,10.5,258.0,83.98,70.24
2016,3,30,8,0,256.0,157.0,1.8,11.0,259.0,106.4,89.79
2016,3,30,8,15,220.5,184.0,1.8,11.5,280.0,124.57,105.26
2016,3,30,8,30,185.0,211.0,1.8,12.0,301.0,139.04,117.26
2016,3,30,8,45,353.0,197.0,1.8,12.5,390.5,146.13,109.01
2016,3,30,9,0,521.0,183.0,1.8,13.0,480.0,184.57,126.19
2016,3,30,9,15,426.0,229.0,1.8,13.0,483.5,237.08,171.58
2016,3,30,9,30,331.0,275.0,1.8,13.0,487.0,278.63,210.27
2016,3,30,9,45,378.0,279.5,1.85,13.5,535.0,325.05,247.56
2016,3,30,10,0,425.0,284.0,1.9,14.0,583.0,378.66,290.77
2016,3,30,10,15,377.5,312.5,1.9,14.0,587.0,409.44,317.64
2016,3,30,10,30,330.0,341.0,1.9,14.0,591.0,436.85,340.65
2016,3,30,10,45,361.5,343.0,1.95,14.5,624.5,482.73,376.3
2016,3,30,11,0,393.0,345.0,2.0,15.0,658.0,531.16,413.19
2016,3,30,11,15,384.5,357.0,2.0,15.0,667.5,563.59,437.82
2016,3,30,11,30,376.0,369.0,2.0,15.0,677.0,594.49,460.9
2016,3,30,11,45,383.0,367.0,2.0,15.0,683.0,623.35,482.56
2016,3,30,12,0,390.0,365.0,2.0,15.0,689.0,651.28,503.32
2016,3,30,12,15,389.5,365.0,2.0,15.0,688.5,673.69,519.77
2016,3,30,12,30,389.0,365.0,2.0,15.0,688.0,694.42,534.93
2016,3,30,12,45,654.0,239.5,2.0,15.5,776.5,859.09,656.13
2016,3,30,13,0,919.0,114.0,2.0,16.0,865.0,985.16,740.49
2016,3,30,13,15,914.5,113.5,2.05,16.0,848.0,1004.81,753.21
2016,3,30,13,30,910.0,113.0,2.1,16.0,831.0,1020.48,764.65
2016,3,30,13,45,904.0,111.0,2.15,16.0,806.5,1029.05,771.61
2016,3,30,14,0,898.0,109.0,2.2,16.0,782.0,1033.5,776.09
2016,3,30,14,15,888.5,107.5,2.3,16.0,750.5,1030.86,776.7
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,1024.18,774.81
2016,3,30,14,45,866.5,103.5,2.5,16.0,680.5,1022.87,776.68
2016,3,30,15,0,854.0,101.0,2.6,16.0,642.0,1003.98,766.73
2016,3,30,15,15,836.5,98.5,2.75,15.5,598.5,976.41,752.85
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,945.46,736.36
2016,3,30,15,45,796.0,92.5,3.05,15.0,506.5,904.9,711.32
2016,3,30,16,0,773.0,89.0,3.2,15.0,458.0,861.72,683.87
2016,3,30,16,15,741.0,84.5,3.25,14.5,406.5,806.9,647.77
2016,3,30,16,30,709.0,80.0,3.3,14.0,355.0,756.7,614.06
2016,3,30,16,45,663.5,74.0,3.4,13.5,302.0,686.82,564.17
2016,3,30,17,0,618.0,68.0,3.5,13.0,249.0,617.68,512.7
2016,3,30,17,15,550.5,60.5,3.4,12.0,197.5,531.16,445.03
2016,3,30,17,30,483.0,53.0,3.3,11.0,146.0,448.46,376.71
2016,3,30,17,45,371.5,42.0,3.25,10.5,100.0,337.04,279.68
2016,3,30,18,0,260.0,31.0,3.2,10.0,54.0,236.22,181.73
2016,3,30,18,15,130.0,15.5,3.1,10.0,27.0,110.0,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,18.5,2.3,10.0,34.0,14.17,0.57
2016,3,31,6,30,285.0,37.0,2.4,10.0,68.0,30.21,20.39
2016,3,31,6,45,382.0,49.0,2.5,10.5,114.5,39.76,29.8
2016,3,31,7,0,479.0,61.0,2.6,11.0,161.0,49.26,38.73
2016,3,31,7,15,243.0,85.0,2.6,11.0,136.0,61.92,50.36
2016,3,31,7,30,7.0,109.0,2.6,11.0,111.0,79.03,65.77
2016,3,31,7,45,13.0,128.5,2.6,11.5,133.5,92.73,77.74
2016,3,31,8,0,19.0,148.0,2.6,12.0,156.0,106.33,89.4
2016,3,31,8,15,18.0,163.5,2.55,12.0,171.5,117.27,98.71
2016,3,31,8,30,17.0,179.0,2.5,12.0,187.0,128.1,107.83
2016,3,31,8,45,71.0,219.0,2.45,12.5,259.0,151.98,120.56
2016,3,31,9,0,125.0,259.0,2.4,13.0,331.0,187.94,145.73
2016,3,31,9,15,123.5,280.5,2.4,13.5,355.5,215.8,167.42
2016,3,31,9,30,122.0,302.0,2.4,14.0,380.0,243.97,190.03
2016,3,31,9,45,508.5,202.5,2.4,14.5,558.0,314.29,235.66
2016,3,31,10,0,895.0,103.0,2.4,15.0,736.0,429.38,321.83
2016,3,31,10,15,903.5,104.5,2.4,15.0,767.0,490.93,375.05
2016,3,31,10,30,912.0,106.0,2.4,15.0,798.0,551.76,426.33
2016,3,31,10,45,919.5,106.5,2.45,15.5,821.5,610.24,473.54
2016,3,31,11,0,927.0,107.0,2.5,16.0,845.0,667.34,518.11
2016,3,31,11,15,930.5,107.5,2.5,16.0,861.0,720.17,558.93
2016,3,31,11,30,934.0,108.0,2.5,16.0,877.0,770.73,597.04
2016,3,31,11,45,936.5,108.0,2.5,16.0,884.5,817.61,630.85
2016,3,31,12,0,939.0,108.0,2.5,16.0,892.0,861.69,661.07
2016,3,31,12,15,938.5,108.0,2.6,16.0,891.5,900.26,688.11
2016,3,31,12,30,938.0,108.0,2.7,16.0,891.0,935.45,712.84
2016,3,31,12,45,942.0,104.0,2.8,16.5,883.5,967.22,733.9
2016,3,31,13,0,946.0,100.0,2.9,17.0,876.0,995.38,752.51
2016,3,31,13,15,942.0,99.0,2.95,16.5,859.0,1015.25,768.04
2016,3,31,13,30,938.0,98.0,3.0,16.0,842.0,1031.02,781.08
2016,3,31,13,45,931.0,97.5,3.15,16.0,817.0,1040.23,789.37
2016,3,31,14,0,924.0,97.0,3.3,16.0,792.0,1045.25,795.03
2016,3,31,14,15,915.5,95.5,3.4,16.0,760.5,1043.47,795.85
2016,3,31,14,30,907.0,94.0,3.5,16.0,729.0,1037.55,794.06
2016,3,31,14,45,894.0,92.5,3.6,16.0,690.5,1023.06,786.55
2016,3,31,15,0,881.0,91.0,3.7,16.0,652.0,1004.72,776.5
2016,3,31,15,15,865.5,88.5,3.7,15.5,608.5,979.04,762.1
2016,3,31,15,30,850.0,86.0,3.7,15.0,565.0,961.87,753.7
2016,3,31,15,45,827.0,83.5,3.75,15.0,516.5,921.96,727.91
2016,3,31,16,0,804.0,81.0,3.8,15.0,468.0,879.38,699.97
2016,3,31,16,15,775.0,77.5,3.75,14.5,416.5,827.79,665.59
2016,3,31,16,30,746.0,74.0,3.7,14.0,365.0,774.55,629.1
2016,3,31,16,45,703.0,69.0,3.7,13.5,312.0,706.49,580.25
2016,3,31,17,0,660.0,64.0,3.7,13.0,259.0,644.61,534.27
2016,3,31,17,15,596.0,57.0,3.55,12.5,206.5,559.88,467.39
2016,3,31,17,30,532.0,50.0,3.4,12.0,154.0,478.66,400.26
2016,3,31,17,45,424.0,40.0,3.25,11.5,107.0,368.76,305.05
2016,3,31,18,0,316.0,30.0,3.1,11.0,60.0,269.02,208.72
2016,3,31,18,15,158.0,15.0,2.95,10.5,30.0,128.94,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,37.0,14.11,2.34
2016,4,1,6,30,346.0,35.0,2.5,10.0,74.0,28.75,19.31
2016,4,1,6,45,440.0,45.0,2.65,10.5,122.0,36.85,27.28
2016,4,1,7,0,534.0,55.0,2.8,11.0,170.0,44.97,34.92
2016,4,1,7,15,283.0,86.5,2.8,11.0,149.5,62.22,50.65
2016,4,1,7,30,32.0,118.0,2.8,11.0,129.0,83.16,69.46
2016,4,1,7,45,38.0,139.0,2.8,11.5,153.5,96.88,81.42
2016,4,1,8,0,44.0,160.0,2.8,12.0,178.0,110.35,92.93
2016,4,1,8,15,77.5,188.0,2.75,12.5,224.5,127.82,107.73
2016,4,1,8,30,111.0,216.0,2.7,13.0,271.0,140.24,117.92
2016,4,1,8,45,202.5,231.0,2.7,13.5,343.5,161.61,124.83
2016,4,1,9,0,294.0,246.0,2.7,14.0,416.0,197.85,146.13
2016,4,1,9,15,272.0,270.5,2.65,14.0,437.0,235.36,176.49
2016,4,1,9,30,250.0,295.0,2.6,14.0,458.0,270.67,206.66
2016,4,1,9,45,249.0,313.5,2.6,14.0,484.0,306.5,236.74
2016,4,1,10,0,248.0,332.0,2.6,14.0,510.0,342.5,266.72
2016,4,1,10,15,576.5,219.5,2.5,14.0,653.5,434.5,336.71
2016,4,1,10,30,905.0,107.0,2.4,14.0,797.0,549.06,426.2
2016,4,1,10,45,911.5,107.5,2.35,14.5,820.5,606.52,472.05
2016,4,1,11,0,918.0,108.0,2.3,15.0,844.0,662.51,515.42
2016,4,1,11,15,922.0,109.0,2.25,15.0,859.5,715.57,556.1
2016,4,1,11,30,926.0,110.0,2.2,15.0,875.0,766.45,594.02
2016,4,1,11,45,928.5,110.0,2.2,15.5,883.0,812.91,626.38
2016,4,1,12,0,931.0,110.0,2.2,16.0,891.0,856.6,654.98
2016,4,1,12,15,931.0,110.0,2.2,16.0,890.5,895.24,681.05
2016,4,1,12,30,931.0,110.0,2.2,16.0,890.0,930.55,704.77
2016,4,1,12,45,932.0,107.5,2.2,16.0,882.0,960.85,725.05
2016,4,1,13,0,933.0,105.0,2.2,16.0,874.0,987.47,742.92
2016,4,1,13,15,929.5,104.0,2.25,16.0,857.0,1007.54,757.09
2016,4,1,13,30,926.0,103.0,2.3,16.0,840.0,1023.58,768.8
2016,4,1,13,45,920.5,101.5,2.35,16.0,816.0,1033.04,776.33
2016,4,1,14,0,915.0,100.0,2.4,16.0,792.0,1038.35,781.35
2016,4,1,14,15,906.5,98.5,2.45,16.0,760.5,1036.5,781.84
2016,4,1,14,30,898.0,97.0,2.5,16.0,729.0,1030.55,779.82
2016,4,1,14,45,887.0,95.0,2.6,16.0,691.0,1017.51,773.75
2016,4,1,15,0,876.0,93.0,2.7,16.0,653.0,1000.62,765.17
2016,4,1,15,15,860.0,90.5,2.75,15.5,609.5,974.48,751.23
2016,4,1,15,30,844.0,88.0,2.8,15.0,566.0,956.93,743.21
2016,4,1,15,45,823.0,85.0,2.9,15.0,518.0,918.39,719.32
2016,4,1,16,0,802.0,82.0,3.0,15.0,470.0,877.12,693.2
2016,4,1,16,15,773.0,78.0,3.0,14.5,418.5,824.96,659.13
2016,4,1,16,30,744.0,74.0,3.0,14.0,367.0,771.19,622.95
2016,4,1,16,45,701.5,69.0,3.0,13.5,314.0,703.67,575.06
2016,4,1,17,0,659.0,64.0,3.0,13.0,261.0,642.16,529.87
2016,4,1,17,15,596.5,57.0,2.85,12.5,208.5,558.7,464.55
2016,4,1,17,30,534.0,50.0,2.7,12.0,156.0,478.66,398.95
2016,4,1,17,45,430.0,40.0,2.55,11.5,109.0,371.52,306.71
2016,4,1,18,0,326.0,30.0,2.4,11.0,62.0,274.15,214.15
2016,4,1,18,15,163.0,15.0,2.3,10.5,31.0,132.17,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,18.5,1.5,9.0,38.5,14.88,4.13
2016,4,2,6,30,337.0,37.0,1.5,9.0,77.0,30.29,20.91
2016,4,2,6,45,422.0,48.5,1.5,9.5,124.0,39.47,29.82
2016,4,2,7,0,507.0,60.0,1.5,10.0,171.0,48.56,38.35
2016,4,2,7,15,253.5,70.5,1.4,10.5,126.0,51.15,40.8
2016,4,2,7,30,0.0,81.0,1.3,11.0,81.0,60.92,49.54
2016,4,2,7,45,0.0,96.0,1.25,11.5,96.0,71.81,59.07
2016,4,2,8,0,0.0,111.0,1.2,12.0,111.0,82.61,68.35
2016,4,2,8,15,0.5,134.0,1.15,12.5,134.5,98.59,82.01
2016,4,2,8,30,1.0,157.0,1.1,13.0,158.0,114.31,95.21
2016,4,2,8,45,3.0,171.0,1.1,13.5,173.0,124.99,99.18
2016,4,2,9,0,5.0,185.0,1.1,14.0,188.0,136.6,108.03
2016,4,2,9,15,174.0,232.0,1.1,14.0,345.5,196.26,148.61
2016,4,2,9,30,343.0,279.0,1.1,14.0,503.0,284.07,212.44
2016,4,2,9,45,499.0,239.5,1.1,14.5,586.0,336.74,250.93
2016,4,2,10,0,655.0,200.0,1.1,15.0,669.0,408.23,306.02
2016,4,2,10,15,750.5,171.0,1.15,15.0,730.0,474.46,359.44
2016,4,2,10,30,846.0,142.0,1.2,15.0,791.0,549.35,418.92
2016,4,2,10,45,849.5,145.5,1.25,15.5,813.5,606.24,463.32
2016,4,2,11,0,853.0,149.0,1.3,16.0,836.0,661.6,505.22
2016,4,2,11,15,857.5,149.5,1.3,16.5,851.0,713.31,542.78
2016,4,2,11,30,862.0,150.0,1.3,17.0,866.0,763.04,577.77
2016,4,2,11,45,866.5,149.0,1.35,17.5,874.0,809.21,609.94
2016,4,2,12,0,871.0,148.0,1.4,18.0,882.0,852.86,639.15
2016,4,2,12,15,870.5,147.5,1.45,18.0,881.0,890.06,664.08
2016,4,2,12,30,870.0,147.0,1.5,18.0,880.0,923.97,686.84
2016,4,2,12,45,880.5,139.0,1.55,18.0,874.0,943.33,700.08
2016,4,2,13,0,891.0,131.0,1.6,18.0,868.0,972.9,720.27
2016,4,2,13,15,886.5,130.0,1.65,18.0,850.5,991.52,733.26
2016,4,2,13,30,882.0,129.0,1.7,18.0,833.0,1006.23,743.98
2016,4,2,13,45,772.5,173.0,1.75,18.0,776.5,984.11,730.87
2016,4,2,14,0,663.0,217.0,1.8,18.0,720.0,932.05,698.31
2016,4,2,14,15,659.0,208.0,1.8,18.0,691.0,926.83,696.48
2016,4,2,14,30,655.0,199.0,1.8,18.0,662.0,918.01,691.86
2016,4,2,14,45,645.0,187.0,1.85,18.0,622.5,896.6,679.46
2016,4,2,15,0,635.0,175.0,1.9,18.0,583.0,871.77,664.82
2016,4,2,15,15,703.5,145.0,1.9,17.5,569.0,901.64,688.49
2016,4,2,15,30,772.0,115.0,1.9,17.0,555.0,923.95,706.59
2016,4,2,15,45,743.5,112.5,1.9,17.0,506.5,880.36,678.43
2016,4,2,16,0,715.0,110.0,1.9,17.0,458.0,834.58,649.02
2016,4,2,16,15,681.5,104.5,1.9,16.5,407.0,778.85,613.07
2016,4,2,16,30,648.0,99.0,1.9,16.0,356.0,722.05,575.3
2016,4,2,16,45,595.5,93.0,1.95,15.5,303.0,648.05,523.61
2016,4,2,17,0,543.0,87.0,2.0,15.0,250.0,575.1,470.48
2016,4,2,17,15,476.5,76.5,2.0,14.5,199.5,488.6,403.4
2016,4,2,17,30,410.0,66.0,2.0,14.0,149.0,403.26,333.56
2016,4,2,17,45,306.0,52.0,2.0,13.5,103.5,299.16,245.05
2016,4,2,18,0,202.0,38.0,2.0,13.0,58.0,205.62,159.69
2016,4,2,18,15,101.0,19.0,2.0,12.5,29.0,100.38,1.3
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
