Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,25.5,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,3,6,0,51.0,10.0,1.7,8.0,11.0,7.87,0.0
2016,4,3,6,15,191.5,25.0,1.75,8.5,46.0,19.12,8.11
2016,4,3,6,30,332.0,40.0,1.8,9.0,81.0,32.68,23.11
2016,4,3,6,45,427.0,50.5,1.85,9.5,129.5,41.04,31.27
2016,4,3,7,0,522.0,61.0,1.9,10.0,178.0,49.41,39.14
2016,4,3,7,15,261.0,77.5,1.9,10.0,136.0,55.88,45.16
2016,4,3,7,30,0.0,94.0,1.9,10.0,94.0,69.7,57.62
2016,4,3,7,45,0.0,111.5,1.9,10.5,111.5,82.15,68.53
2016,4,3,8,0,0.0,129.0,1.9,11.0,129.0,94.49,79.15
2016,4,3,8,15,8.0,155.5,1.9,11.5,160.0,112.56,94.62
2016,4,3,8,30,16.0,182.0,1.9,12.0,191.0,130.34,109.59
2016,4,3,8,45,47.0,219.5,1.9,12.5,247.0,151.43,120.39
2016,4,3,9,0,78.0,257.0,1.9,13.0,303.0,185.21,145.17
2016,4,3,9,15,469.5,183.0,1.9,13.5,489.5,215.69,152.11
2016,4,3,9,30,861.0,109.0,1.9,14.0,676.0,304.56,211.05
2016,4,3,9,45,872.5,111.5,1.95,14.5,713.5,368.5,267.3
2016,4,3,10,0,884.0,114.0,2.0,15.0,751.0,433.76,323.98
2016,4,3,10,15,892.5,115.5,2.0,15.0,781.5,494.62,376.41
2016,4,3,10,30,901.0,117.0,2.0,15.0,812.0,554.77,426.67
2016,4,3,10,45,782.5,179.0,2.0,15.5,795.0,596.68,460.21
2016,4,3,11,0,664.0,241.0,2.0,16.0,778.0,622.63,479.84
2016,4,3,11,15,609.0,272.5,2.0,16.0,772.0,652.22,502.28
2016,4,3,11,30,554.0,304.0,2.0,16.0,766.0,674.96,518.85
2016,4,3,11,45,539.5,312.5,2.0,16.5,766.0,704.53,539.49
2016,4,3,12,0,525.0,321.0,2.0,17.0,766.0,731.19,557.52
2016,4,3,12,15,720.5,224.5,2.05,17.0,834.0,841.71,639.62
2016,4,3,12,30,916.0,128.0,2.1,17.0,902.0,932.75,702.89
2016,4,3,12,45,750.5,209.0,2.15,17.0,839.0,914.58,690.39
2016,4,3,13,0,585.0,290.0,2.2,17.0,776.0,857.55,649.05
2016,4,3,13,15,550.5,293.5,2.25,17.0,743.5,847.73,643.42
2016,4,3,13,30,516.0,297.0,2.3,17.0,711.0,833.8,634.44
2016,4,3,13,45,576.0,263.5,2.4,17.0,713.0,872.53,664.82
2016,4,3,14,0,636.0,230.0,2.5,17.0,715.0,916.4,698.06
2016,4,3,14,15,602.0,229.5,2.55,16.5,673.5,889.02,681.18
2016,4,3,14,30,568.0,229.0,2.6,16.0,632.0,851.26,657.7
2016,4,3,14,45,693.5,177.0,2.65,16.0,643.0,933.64,718.47
2016,4,3,15,0,819.0,125.0,2.7,16.0,654.0,990.56,758.86
2016,4,3,15,15,801.0,121.5,2.7,15.5,610.0,961.57,741.65
2016,4,3,15,30,783.0,118.0,2.7,15.0,566.0,936.7,728.03
2016,4,3,15,45,761.5,112.5,2.75,15.0,518.0,895.88,702.08
2016,4,3,16,0,740.0,107.0,2.8,15.0,470.0,852.54,674.03
2016,4,3,16,15,708.0,101.5,2.75,14.5,418.5,797.55,637.43
2016,4,3,16,30,676.0,96.0,2.7,14.0,367.0,741.34,599.03
2016,4,3,16,45,634.5,88.5,2.7,14.0,314.5,674.05,550.17
2016,4,3,17,0,593.0,81.0,2.7,14.0,262.0,607.16,499.92
2016,4,3,17,15,527.0,72.0,2.6,13.0,210.0,521.0,433.59
2016,4,3,17,30,461.0,63.0,2.5,12.0,158.0,438.35,365.83
2016,4,3,17,45,363.0,50.0,2.45,11.5,111.0,335.17,277.33
2016,4,3,18,0,265.0,37.0,2.4,11.0,64.0,241.07,190.69
2016,4,3,18,15,132.5,18.5,2.35,10.5,32.0,117.16,20.4
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,10.23,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,20.87,10.16
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,34.32,24.42
2016,4,4,6,45,439.0,52.0,2.95,11.5,135.0,42.26,32.13
2016,4,4,7,0,536.0,62.0,3.0,12.0,185.0,50.26,39.59
2016,4,4,7,15,596.5,69.0,3.0,12.5,238.5,55.59,44.44
2016,4,4,7,30,657.0,76.0,3.0,13.0,292.0,60.92,49.11
2016,4,4,7,45,700.0,81.0,3.0,13.5,346.0,64.56,52.15
2016,4,4,8,0,743.0,86.0,3.0,14.0,400.0,68.19,55.09
2016,4,4,8,15,772.0,90.5,2.95,14.0,452.0,77.01,62.67
2016,4,4,8,30,801.0,95.0,2.9,14.0,504.0,80.12,65.17
2016,4,4,8,45,821.5,98.5,2.9,14.5,552.0,115.11,70.65
2016,4,4,9,0,842.0,102.0,2.9,15.0,600.0,178.01,106.33
2016,4,4,9,15,857.5,104.5,2.8,15.0,643.5,241.49,155.78
2016,4,4,9,30,873.0,107.0,2.7,15.0,687.0,306.31,211.79
2016,4,4,9,45,883.0,110.0,2.65,15.5,724.0,373.21,270.6
2016,4,4,10,0,893.0,113.0,2.6,16.0,761.0,436.54,325.87
2016,4,4,10,15,901.5,115.0,2.5,16.0,791.5,498.21,378.92
2016,4,4,10,30,910.0,117.0,2.4,16.0,822.0,559.17,429.64
2016,4,4,10,45,914.0,119.0,2.35,16.5,845.0,616.64,475.31
2016,4,4,11,0,918.0,121.0,2.3,17.0,868.0,672.41,517.98
2016,4,4,11,15,921.5,122.0,2.25,17.0,883.0,725.1,557.95
2016,4,4,11,30,925.0,123.0,2.2,17.0,898.0,775.57,595.16
2016,4,4,11,45,925.0,124.0,2.2,17.5,905.0,820.95,626.82
2016,4,4,12,0,925.0,125.0,2.2,18.0,912.0,863.39,654.26
2016,4,4,12,15,924.5,125.0,2.15,18.0,910.5,901.42,679.2
2016,4,4,12,30,924.0,125.0,2.1,18.0,909.0,936.12,701.72
2016,4,4,12,45,926.0,122.0,2.1,18.0,901.0,966.76,721.99
2016,4,4,13,0,928.0,119.0,2.1,18.0,893.0,993.78,739.89
2016,4,4,13,15,923.5,118.0,2.2,18.0,875.5,1012.84,753.84
2016,4,4,13,30,919.0,117.0,2.3,18.0,858.0,1027.86,765.36
2016,4,4,13,45,910.0,117.0,2.45,18.5,832.0,1035.39,771.25
2016,4,4,14,0,901.0,117.0,2.6,19.0,806.0,1038.78,774.57
2016,4,4,14,15,891.0,115.0,2.85,18.5,773.5,1034.93,777.18
2016,4,4,14,30,881.0,113.0,3.1,18.0,741.0,1027.01,777.06
2016,4,4,14,45,718.5,158.5,3.35,18.0,652.5,937.24,719.24
2016,4,4,15,0,556.0,204.0,3.6,18.0,564.0,811.38,633.46
2016,4,4,15,15,685.5,154.0,3.7,17.5,568.5,890.93,695.36
2016,4,4,15,30,815.0,104.0,3.8,17.0,573.0,943.08,735.56
2016,4,4,15,45,788.5,101.5,3.9,17.0,523.5,900.29,707.42
2016,4,4,16,0,762.0,99.0,4.0,17.0,474.0,861.27,682.28
2016,4,4,16,15,730.0,94.0,3.8,16.5,422.5,806.38,644.76
2016,4,4,16,30,698.0,89.0,3.6,16.0,371.0,750.27,605.6
2016,4,4,16,45,651.5,83.5,3.45,15.5,317.5,680.67,555.27
2016,4,4,17,0,605.0,78.0,3.3,15.0,264.0,611.77,503.78
2016,4,4,17,15,538.0,69.5,3.15,14.0,211.5,525.21,436.96
2016,4,4,17,30,471.0,61.0,3.0,13.0,159.0,442.34,369.02
2016,4,4,17,45,366.5,49.5,2.9,12.5,112.0,336.17,278.0
2016,4,4,18,0,262.0,38.0,2.8,12.0,65.0,239.37,189.88
2016,4,4,18,15,131.0,19.0,2.7,11.5,32.5,117.29,34.24
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,53.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,106.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,4,5,6,15,257.5,26.0,1.65,10.5,54.5,21.26,11.13
2016,4,5,6,30,409.0,39.0,1.6,11.0,93.0,32.14,22.65
2016,4,5,6,45,495.0,48.5,1.55,11.5,143.5,39.84,30.05
2016,4,5,7,0,581.0,58.0,1.5,12.0,194.0,47.55,37.22
2016,4,5,7,15,638.0,64.5,1.55,12.5,248.0,52.67,41.85
2016,4,5,7,30,695.0,71.0,1.6,13.0,302.0,57.8,46.33
2016,4,5,7,45,738.0,74.5,1.65,13.5,357.0,65.54,53.01
2016,4,5,8,0,781.0,78.0,1.7,14.0,412.0,68.52,55.36
2016,4,5,8,15,808.0,81.5,1.75,14.5,463.5,71.2,57.42
2016,4,5,8,30,835.0,85.0,1.8,15.0,515.0,73.84,59.4
2016,4,5,8,45,856.5,87.0,1.85,15.5,564.0,109.6,64.67
2016,4,5,9,0,878.0,89.0,1.9,16.0,613.0,179.78,105.6
2016,4,5,9,15,892.0,91.5,1.95,16.5,656.0,244.11,155.09
2016,4,5,9,30,906.0,94.0,2.0,17.0,699.0,309.4,210.79
2016,4,5,9,45,915.5,96.5,2.05,17.5,736.0,373.96,267.42
2016,4,5,10,0,925.0,99.0,2.1,18.0,773.0,438.42,323.25
2016,4,5,10,15,932.5,100.0,2.15,18.0,803.0,500.45,376.46
2016,4,5,10,30,940.0,101.0,2.2,18.0,833.0,561.55,427.36
2016,4,5,10,45,944.5,102.5,2.25,18.5,856.0,620.21,473.96
2016,4,5,11,0,949.0,104.0,2.3,19.0,879.0,677.13,517.65
2016,4,5,11,15,952.0,104.5,2.3,19.0,894.0,730.23,557.98
2016,4,5,11,30,955.0,105.0,2.3,19.0,909.0,780.95,595.52
2016,4,5,11,45,956.5,105.5,2.35,19.5,916.0,827.94,627.91
2016,4,5,12,0,958.0,106.0,2.4,20.0,923.0,872.0,656.66
2016,4,5,12,15,957.5,105.5,2.35,20.0,921.5,910.34,681.71
2016,4,5,12,30,957.0,105.0,2.3,20.0,920.0,945.21,704.27
2016,4,5,12,45,955.0,104.5,2.25,20.5,911.0,975.1,722.05
2016,4,5,13,0,953.0,104.0,2.2,21.0,902.0,1001.15,737.22
2016,4,5,13,15,948.5,103.0,2.15,21.0,884.0,1020.37,749.36
2016,4,5,13,30,944.0,102.0,2.1,21.0,866.0,1035.46,758.96
2016,4,5,13,45,937.5,101.0,2.05,21.0,840.5,1044.4,764.73
2016,4,5,14,0,931.0,100.0,2.0,21.0,815.0,1049.12,768.0
2016,4,5,14,15,922.0,98.5,2.0,21.0,782.5,1046.59,767.49
2016,4,5,14,30,913.0,97.0,2.0,21.0,750.0,1039.9,764.55
2016,4,5,14,45,900.0,95.5,2.0,21.0,711.0,1025.15,756.59
2016,4,5,15,0,887.0,94.0,2.0,21.0,672.0,1006.54,746.3
2016,4,5,15,15,871.0,91.5,1.95,20.5,627.5,980.12,731.76
2016,4,5,15,30,855.0,89.0,1.9,20.0,583.0,962.16,722.89
2016,4,5,15,45,832.5,86.0,1.85,20.0,533.5,921.9,697.57
2016,4,5,16,0,810.0,83.0,1.8,20.0,484.0,878.96,670.39
2016,4,5,16,15,781.0,79.0,1.7,19.5,432.0,826.6,636.96
2016,4,5,16,30,752.0,75.0,1.6,19.0,380.0,772.66,601.66
2016,4,5,16,45,710.0,70.0,1.55,18.5,326.5,705.49,556.22
2016,4,5,17,0,668.0,65.0,1.5,18.0,273.0,643.88,513.14
2016,4,5,17,15,607.0,58.5,1.5,17.0,220.0,562.21,453.94
2016,4,5,17,30,546.0,52.0,1.5,16.0,167.0,483.79,393.7
2016,4,5,17,45,446.0,42.5,1.5,15.5,119.0,380.0,307.9
2016,4,5,18,0,346.0,33.0,1.5,15.0,71.0,285.28,223.71
2016,4,5,18,15,173.0,16.5,1.5,14.5,35.5,141.34,54.71
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,2.45,12.5,8.5,5.51,0.0
2016,4,6,6,0,106.0,14.0,2.5,13.0,17.0,11.02,0.0
2016,4,6,6,15,248.0,27.5,2.55,13.5,55.5,22.42,12.34
2016,4,6,6,30,390.0,41.0,2.6,14.0,94.0,33.61,23.67
2016,4,6,6,45,478.0,50.5,2.65,15.0,144.5,41.24,30.85
2016,4,6,7,0,566.0,60.0,2.7,16.0,195.0,48.89,37.78
2016,4,6,7,15,622.5,66.5,2.65,16.5,248.5,53.92,42.26
2016,4,6,7,30,679.0,73.0,2.6,17.0,302.0,58.96,46.59
2016,4,6,7,45,718.5,78.0,2.55,17.5,356.0,62.67,49.63
2016,4,6,8,0,758.0,83.0,2.5,18.0,410.0,71.74,57.27
2016,4,6,8,15,785.5,87.0,2.5,18.5,461.5,74.63,59.44
2016,4,6,8,30,813.0,91.0,2.5,19.0,513.0,77.45,61.54
2016,4,6,8,45,833.5,94.0,2.5,19.5,561.0,113.41,67.12
2016,4,6,9,0,854.0,97.0,2.5,20.0,609.0,176.56,102.4
2016,4,6,9,15,869.5,99.5,2.5,20.0,652.5,240.62,151.45
2016,4,6,9,30,885.0,102.0,2.5,20.0,696.0,309.9,209.94
2016,4,6,9,45,895.5,104.0,2.55,20.5,733.0,373.17,264.93
2016,4,6,10,0,906.0,106.0,2.6,21.0,770.0,436.45,319.35
2016,4,6,10,15,914.0,108.0,2.6,21.5,800.5,498.37,371.2
2016,4,6,10,30,922.0,110.0,2.6,22.0,831.0,559.48,420.65
2016,4,6,10,45,926.5,111.5,2.6,22.5,854.0,617.2,465.85
2016,4,6,11,0,931.0,113.0,2.6,23.0,877.0,673.21,508.19
2016,4,6,11,15,934.0,114.0,2.55,23.0,891.5,725.89,547.54
2016,4,6,11,30,937.0,115.0,2.5,23.0,906.0,776.26,584.13
2016,4,6,11,45,937.0,115.5,2.45,23.5,912.5,821.4,614.54
2016,4,6,12,0,937.0,116.0,2.4,24.0,919.0,863.55,640.9
2016,4,6,12,15,936.0,116.0,2.35,24.0,917.5,901.25,665.22
2016,4,6,12,30,935.0,116.0,2.3,24.0,916.0,935.55,687.13
2016,4,6,12,45,929.0,117.5,2.25,24.5,905.5,963.21,703.23
2016,4,6,13,0,923.0,119.0,2.2,25.0,895.0,986.98,716.77
2016,4,6,13,15,918.0,118.0,2.15,25.0,877.0,1005.29,728.22
2016,4,6,13,30,913.0,117.0,2.1,25.0,859.0,1019.56,737.2
2016,4,6,13,45,729.0,193.0,2.05,25.5,774.0,957.23,695.86
2016,4,6,14,0,545.0,269.0,2.0,26.0,689.0,854.3,625.45
2016,4,6,14,15,711.5,190.5,1.9,26.0,715.5,956.58,696.12
2016,4,6,14,30,878.0,112.0,1.8,26.0,742.0,1019.89,735.43
2016,4,6,14,45,781.5,136.5,1.75,26.0,675.5,964.38,700.08
2016,4,6,15,0,685.0,161.0,1.7,26.0,609.0,901.01,660.53
2016,4,6,15,15,623.5,166.5,1.6,26.0,554.0,840.38,621.68
2016,4,6,15,30,562.0,172.0,1.5,26.0,499.0,768.06,574.3
2016,4,6,15,45,429.5,187.0,1.45,26.0,424.5,650.25,492.6
2016,4,6,16,0,297.0,202.0,1.4,26.0,350.0,514.83,395.64
2016,4,6,16,15,434.5,153.5,1.3,25.5,344.5,597.51,460.96
2016,4,6,16,30,572.0,105.0,1.2,25.0,339.0,656.79,505.51
2016,4,6,16,45,519.0,101.0,1.1,24.5,291.0,587.33,456.53
2016,4,6,17,0,466.0,97.0,1.0,24.0,243.0,513.24,403.24
2016,4,6,17,15,417.5,83.0,1.0,23.5,195.5,441.51,349.95
2016,4,6,17,30,369.0,69.0,1.0,23.0,148.0,372.71,296.24
2016,4,6,17,45,293.5,54.0,1.0,22.5,105.5,288.5,227.75
2016,4,6,18,0,218.0,39.0,1.0,22.0,63.0,211.5,161.37
2016,4,6,18,15,109.0,19.5,0.85,21.5,31.5,106.15,46.06
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,8.37,0.0
2016,4,7,6,15,25.0,31.0,1.9,13.5,34.5,23.34,13.48
2016,4,7,6,30,50.0,51.0,2.0,14.0,58.0,37.41,27.07
2016,4,7,6,45,71.5,73.5,2.1,14.5,88.0,52.76,41.13
2016,4,7,7,0,93.0,96.0,2.2,15.0,118.0,67.78,54.66
2016,4,7,7,15,113.5,116.5,2.25,15.0,150.5,81.34,66.77
2016,4,7,7,30,134.0,137.0,2.3,15.0,183.0,94.63,78.39
2016,4,7,7,45,213.0,153.5,2.35,15.5,240.5,103.64,85.91
2016,4,7,8,0,292.0,170.0,2.4,16.0,298.0,114.49,94.88
2016,4,7,8,15,369.0,177.0,2.4,16.0,357.5,119.89,99.21
2016,4,7,8,30,446.0,184.0,2.4,16.0,417.0,120.28,99.21
2016,4,7,8,45,541.5,170.5,2.4,16.5,479.5,138.53,95.57
2016,4,7,9,0,637.0,157.0,2.4,17.0,542.0,184.4,118.89
2016,4,7,9,15,550.0,204.0,2.35,17.0,553.5,244.75,169.8
2016,4,7,9,30,463.0,251.0,2.3,17.0,565.0,295.24,215.47
2016,4,7,9,45,443.0,275.0,2.25,17.0,588.0,341.8,255.52
2016,4,7,10,0,423.0,299.0,2.2,17.0,611.0,386.05,293.04
2016,4,7,10,15,504.0,281.5,2.15,17.0,667.5,443.74,338.77
2016,4,7,10,30,585.0,264.0,2.1,17.0,724.0,508.92,389.94
2016,4,7,10,45,726.0,201.0,2.1,17.5,788.0,581.25,445.66
2016,4,7,11,0,867.0,138.0,2.1,18.0,852.0,659.0,504.8
2016,4,7,11,15,683.5,233.5,2.1,18.0,803.0,668.74,511.23
2016,4,7,11,30,500.0,329.0,2.1,18.0,754.0,654.35,499.38
2016,4,7,11,45,508.5,324.0,2.15,18.0,759.0,687.91,524.82
2016,4,7,12,0,517.0,319.0,2.2,18.0,764.0,720.07,548.6
2016,4,7,12,15,471.5,340.0,2.2,18.0,745.5,728.14,553.65
2016,4,7,12,30,426.0,361.0,2.2,18.0,727.0,731.3,555.26
2016,4,7,12,45,463.0,343.5,2.25,18.0,737.5,770.33,584.36
2016,4,7,13,0,500.0,326.0,2.3,18.0,748.0,808.4,612.39
2016,4,7,13,15,503.5,316.5,2.3,17.5,734.0,820.81,622.73
2016,4,7,13,30,507.0,307.0,2.3,17.0,720.0,830.47,631.5
2016,4,7,13,45,575.5,269.5,2.35,17.0,725.5,873.45,664.38
2016,4,7,14,0,644.0,232.0,2.4,17.0,731.0,921.41,700.08
2016,4,7,14,15,595.5,236.5,2.4,17.0,683.5,884.22,674.44
2016,4,7,14,30,547.0,241.0,2.4,17.0,636.0,837.79,643.12
2016,4,7,14,45,490.5,248.0,2.45,17.0,588.5,790.33,610.68
2016,4,7,15,0,434.0,255.0,2.5,17.0,541.0,740.72,576.13
2016,4,7,15,15,266.5,258.0,2.5,16.5,429.5,555.21,439.5
2016,4,7,15,30,99.0,261.0,2.5,16.0,318.0,351.35,281.62
2016,4,7,15,45,69.0,230.0,2.5,16.0,268.0,290.21,234.12
2016,4,7,16,0,39.0,199.0,2.5,16.0,218.0,229.7,185.48
2016,4,7,16,15,59.0,184.0,2.4,15.5,210.0,234.21,191.03
2016,4,7,16,30,79.0,169.0,2.3,15.0,202.0,237.62,195.4
2016,4,7,16,45,68.0,147.5,2.25,15.0,173.0,205.58,169.21
2016,4,7,17,0,57.0,126.0,2.2,15.0,144.0,173.96,142.98
2016,4,7,17,15,45.0,103.0,2.05,14.5,116.0,139.94,114.4
2016,4,7,17,30,33.0,80.0,1.9,14.0,88.0,106.25,85.47
2016,4,7,17,45,17.0,58.5,1.8,14.0,62.5,72.32,55.67
2016,4,7,18,0,1.0,37.0,1.7,14.0,37.0,33.07,21.5
2016,4,7,18,15,0.5,18.5,1.65,13.5,18.5,14.4,2.44
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,8.36,0.0
2016,4,8,6,15,2.5,30.0,1.45,12.5,30.5,22.59,13.23
2016,4,8,6,30,5.0,49.0,1.5,13.0,50.0,36.29,26.3
2016,4,8,6,45,17.5,70.5,1.55,13.5,75.0,51.08,39.87
2016,4,8,7,0,30.0,92.0,1.6,14.0,100.0,65.72,53.09
2016,4,8,7,15,41.5,113.5,1.6,14.0,127.0,80.12,65.95
2016,4,8,7,30,53.0,135.0,1.6,14.0,154.0,94.3,78.36
2016,4,8,7,45,26.5,130.0,1.6,14.5,139.5,92.49,76.41
2016,4,8,8,0,0.0,125.0,1.6,15.0,125.0,92.36,75.91
2016,4,8,8,15,14.5,164.0,1.55,15.0,171.5,118.6,98.39
2016,4,8,8,30,29.0,203.0,1.5,15.0,218.0,137.43,114.14
2016,4,8,8,45,14.5,131.5,1.5,15.5,139.0,99.7,77.21
2016,4,8,9,0,0.0,60.0,1.5,16.0,60.0,46.1,32.97
2016,4,8,9,15,21.0,171.5,1.5,16.0,185.5,130.01,100.97
2016,4,8,9,30,42.0,283.0,1.5,16.0,311.0,213.12,166.4
2016,4,8,9,45,88.5,320.0,1.55,16.0,384.0,259.94,201.68
2016,4,8,10,0,135.0,357.0,1.6,16.0,457.0,313.79,242.87
2016,4,8,10,15,77.0,319.5,1.65,16.0,377.0,275.29,214.36
2016,4,8,10,30,19.0,282.0,1.7,16.0,297.0,224.86,175.62
2016,4,8,10,45,34.0,324.0,1.75,16.0,352.0,271.98,212.55
2016,4,8,11,0,49.0,366.0,1.8,16.0,407.0,320.07,249.55
2016,4,8,11,15,85.5,395.0,1.85,16.0,468.0,375.0,291.78
2016,4,8,11,30,122.0,424.0,1.9,16.0,529.0,444.53,344.45
2016,4,8,11,45,119.5,427.0,1.95,16.0,530.0,458.26,354.55
2016,4,8,12,0,117.0,430.0,2.0,16.0,531.0,471.33,364.43
2016,4,8,12,15,108.0,426.5,2.0,16.0,519.5,457.0,353.85
2016,4,8,12,30,99.0,423.0,2.0,16.0,508.0,455.04,352.48
2016,4,8,12,45,178.5,418.5,2.05,16.5,570.5,549.18,423.73
2016,4,8,13,0,258.0,414.0,2.1,17.0,633.0,649.33,496.94
2016,4,8,13,15,262.0,402.0,2.1,17.0,620.5,654.61,500.7
2016,4,8,13,30,266.0,390.0,2.1,17.0,608.0,658.18,504.08
2016,4,8,13,45,260.5,380.5,2.15,17.0,589.0,653.28,501.48
2016,4,8,14,0,255.0,371.0,2.2,17.0,570.0,646.55,497.68
2016,4,8,14,15,171.0,353.5,2.2,16.5,485.0,527.41,410.74
2016,4,8,14,30,87.0,336.0,2.2,16.0,400.0,405.85,319.22
2016,4,8,14,45,52.5,287.5,2.25,16.0,325.5,322.9,255.75
2016,4,8,15,0,18.0,239.0,2.3,16.0,251.0,219.4,173.97
2016,4,8,15,15,9.0,174.5,2.3,15.5,180.5,151.43,119.92
2016,4,8,15,30,0.0,110.0,2.3,15.0,110.0,86.07,66.43
2016,4,8,15,45,29.5,159.5,2.3,15.0,174.5,173.51,140.18
2016,4,8,16,0,59.0,209.0,2.3,15.0,239.0,259.37,211.08
2016,4,8,16,15,79.5,190.5,2.25,14.5,226.5,259.75,212.95
2016,4,8,16,30,100.0,172.0,2.2,14.0,214.0,258.68,213.83
2016,4,8,16,45,80.5,152.5,2.15,14.0,183.0,221.61,183.3
2016,4,8,17,0,61.0,133.0,2.1,14.0,152.0,185.8,153.35
2016,4,8,17,15,47.0,108.5,2.0,14.0,122.0,148.36,121.66
2016,4,8,17,30,33.0,84.0,1.9,14.0,92.0,111.31,89.72
2016,4,8,17,45,16.5,61.0,1.8,14.0,65.0,75.07,58.01
2016,4,8,18,0,0.0,38.0,1.7,14.0,38.0,33.34,21.78
2016,4,8,18,15,0.0,19.0,1.65,13.5,19.0,14.5,3.2
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,8.72,1.74
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,14.44,7.16
2016,4,9,6,45,0.0,28.0,2.05,12.5,28.0,21.33,13.51
2016,4,9,7,0,0.0,37.0,2.1,13.0,37.0,28.23,19.81
2016,4,9,7,15,0.0,47.0,2.1,13.0,47.0,35.93,26.77
2016,4,9,7,30,0.0,57.0,2.1,13.0,57.0,43.65,33.65
2016,4,9,7,45,0.0,92.5,2.15,13.0,92.5,69.88,56.93
2016,4,9,8,0,0.0,128.0,2.2,13.0,128.0,94.4,78.35
2016,4,9,8,15,0.0,119.5,2.15,13.0,119.5,89.45,73.7
2016,4,9,8,30,0.0,111.0,2.1,13.0,111.0,84.06,68.74
2016,4,9,8,45,0.0,73.5,2.1,13.5,73.5,56.51,42.19
2016,4,9,9,0,0.0,36.0,2.1,14.0,36.0,27.6,17.7
2016,4,9,9,15,0.0,41.0,2.05,14.0,41.0,31.48,20.92
2016,4,9,9,30,0.0,46.0,2.0,14.0,46.0,35.37,24.11
2016,4,9,9,45,0.0,70.0,2.0,14.0,70.0,53.97,39.57
2016,4,9,10,0,0.0,94.0,2.0,14.0,94.0,72.64,54.94
2016,4,9,10,15,0.0,85.0,2.0,14.0,85.0,65.7,49.1
2016,4,9,10,30,0.0,76.0,2.0,14.0,76.0,58.75,43.29
2016,4,9,10,45,6.5,166.0,2.05,14.5,171.5,131.82,102.91
2016,4,9,11,0,13.0,256.0,2.1,15.0,267.0,206.28,162.1
2016,4,9,11,15,6.5,199.5,2.05,15.0,205.5,159.47,124.49
2016,4,9,11,30,0.0,143.0,2.0,15.0,144.0,111.25,85.61
2016,4,9,11,45,6.0,197.5,2.0,15.0,203.5,159.24,124.43
2016,4,9,12,0,12.0,252.0,2.0,15.0,263.0,208.87,163.9
2016,4,9,12,15,6.0,198.0,2.0,15.0,204.0,161.13,125.72
2016,4,9,12,30,0.0,144.0,2.0,15.0,145.0,112.84,86.85
2016,4,9,12,45,3.5,171.5,2.0,15.5,175.5,138.46,107.56
2016,4,9,13,0,7.0,199.0,2.0,16.0,206.0,164.8,128.55
2016,4,9,13,15,15.5,256.0,2.0,15.5,269.5,221.94,174.44
2016,4,9,13,30,24.0,313.0,2.0,15.0,333.0,281.93,222.03
2016,4,9,13,45,20.0,291.0,2.0,15.0,307.5,260.2,204.99
2016,4,9,14,0,16.0,269.0,2.0,15.0,282.0,238.07,187.84
2016,4,9,14,15,14.0,253.0,2.0,15.0,264.0,223.07,176.3
2016,4,9,14,30,12.0,237.0,2.0,15.0,246.0,207.9,164.54
2016,4,9,14,45,6.0,168.0,2.05,15.0,172.5,140.99,110.91
2016,4,9,15,0,0.0,99.0,2.1,15.0,99.0,76.62,58.25
2016,4,9,15,15,0.0,128.0,2.05,15.0,128.0,101.18,78.77
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,127.6,100.72
2016,4,9,15,45,0.0,90.5,2.0,15.0,90.5,69.74,53.04
2016,4,9,16,0,0.0,24.0,2.0,15.0,24.0,18.33,9.93
2016,4,9,16,15,0.0,57.0,1.9,14.5,57.0,43.68,31.6
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,70.63,54.65
2016,4,9,16,45,0.0,77.0,1.75,14.0,77.0,59.77,45.56
2016,4,9,17,0,0.0,64.0,1.7,14.0,64.0,49.07,36.52
2016,4,9,17,15,0.0,52.0,1.55,13.5,52.0,39.8,28.65
2016,4,9,17,30,0.0,40.0,1.4,13.0,40.0,30.56,20.65
2016,4,9,17,45,0.0,28.5,1.3,13.0,28.5,21.72,12.87
2016,4,9,18,0,0.0,17.0,1.2,13.0,17.0,12.92,5.08
2016,4,9,18,15,0.0,9.5,1.2,13.0,9.5,7.2,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.75,12.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,8.0,1.9,12.5,8.0,6.06,0.0
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,8.35,1.89
2016,4,10,7,15,0.0,14.0,2.0,13.0,14.0,10.64,3.97
2016,4,10,7,30,0.0,17.0,2.0,13.0,17.0,12.94,6.04
2016,4,10,7,45,0.0,27.5,2.05,13.0,27.5,20.98,13.24
2016,4,10,8,0,0.0,38.0,2.1,13.0,38.0,29.05,20.41
2016,4,10,8,15,0.0,54.5,2.1,13.0,54.5,41.77,31.65
2016,4,10,8,30,0.0,71.0,2.1,13.0,71.0,54.55,42.82
2016,4,10,8,45,0.0,87.0,2.1,13.0,87.0,66.98,51.1
2016,4,10,9,0,0.0,103.0,2.1,13.0,103.0,79.02,61.0
2016,4,10,9,15,0.0,112.0,2.1,13.0,112.0,85.82,66.48
2016,4,10,9,30,0.0,121.0,2.1,13.0,121.0,92.68,71.99
2016,4,10,9,45,0.0,129.5,2.15,13.5,129.5,99.25,77.1
2016,4,10,10,0,0.0,138.0,2.2,14.0,138.0,105.89,82.23
2016,4,10,10,15,3.5,169.0,2.25,14.0,172.0,131.11,102.63
2016,4,10,10,30,7.0,200.0,2.3,14.0,206.0,157.06,123.47
2016,4,10,10,45,6.0,190.0,2.35,14.0,195.5,149.94,117.59
2016,4,10,11,0,5.0,180.0,2.4,14.0,185.0,142.48,111.5
2016,4,10,11,15,6.5,193.5,2.45,14.0,199.5,154.75,121.38
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,167.33,131.47
2016,4,10,11,45,14.5,264.0,2.55,14.5,277.0,218.9,172.4
2016,4,10,12,0,21.0,321.0,2.6,15.0,340.0,272.49,214.16
2016,4,10,12,15,22.0,319.5,2.65,15.0,339.5,274.49,215.68
2016,4,10,12,30,23.0,318.0,2.7,15.0,339.0,276.42,217.35
2016,4,10,12,45,15.0,257.0,2.8,15.0,270.5,219.6,172.69
2016,4,10,13,0,7.0,196.0,2.9,15.0,202.0,162.26,127.04
2016,4,10,13,15,6.5,191.5,2.95,14.5,197.5,158.61,124.54
2016,4,10,13,30,6.0,187.0,3.0,14.0,193.0,154.86,121.87
2016,4,10,13,45,8.0,210.0,3.05,14.0,217.5,176.92,139.91
2016,4,10,14,0,10.0,233.0,3.1,14.0,242.0,199.77,158.52
2016,4,10,14,15,21.5,263.5,3.1,14.0,280.0,239.93,191.36
2016,4,10,14,30,33.0,294.0,3.1,14.0,318.0,305.62,244.09
2016,4,10,14,45,53.0,295.5,3.1,14.0,332.0,330.83,265.08
2016,4,10,15,0,73.0,297.0,3.1,14.0,346.0,356.38,286.46
2016,4,10,15,15,51.0,263.5,3.05,13.5,296.5,301.32,243.26
2016,4,10,15,30,29.0,230.0,3.0,13.0,247.0,246.26,199.45
2016,4,10,15,45,14.5,182.0,3.0,13.0,190.5,166.33,134.35
2016,4,10,16,0,0.0,134.0,3.0,13.0,134.0,108.71,86.37
2016,4,10,16,15,0.0,119.5,2.9,12.5,119.5,96.56,76.66
2016,4,10,16,30,0.0,105.0,2.8,12.0,105.0,84.39,66.75
2016,4,10,16,45,240.0,103.5,2.75,12.0,181.5,324.41,275.65
2016,4,10,17,0,480.0,102.0,2.7,12.0,258.0,524.58,440.05
2016,4,10,17,15,419.0,90.5,2.55,12.0,209.0,446.54,374.7
2016,4,10,17,30,358.0,79.0,2.4,12.0,160.0,372.64,312.3
2016,4,10,17,45,276.5,63.5,2.25,12.0,116.0,285.35,236.78
2016,4,10,18,0,195.0,48.0,2.1,12.0,72.0,205.95,165.75
2016,4,10,18,15,105.0,28.5,2.0,11.5,40.5,108.26,68.85
2016,4,10,18,30,15.0,9.0,1.9,11.0,9.0,14.38,0.0
2016,4,10,18,45,7.5,4.5,1.85,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,47.5,11.5,0.65,10.5,14.5,9.05,0.0
2016,4,11,6,0,95.0,23.0,0.6,11.0,29.0,17.41,3.37
2016,4,11,6,15,202.0,40.0,0.65,11.0,67.5,30.04,20.31
2016,4,11,6,30,309.0,57.0,0.7,11.0,106.0,42.73,32.47
2016,4,11,6,45,388.0,68.5,0.8,11.5,154.0,51.37,40.6
2016,4,11,7,0,467.0,80.0,0.9,12.0,202.0,60.0,48.47
2016,4,11,7,15,275.5,112.0,0.95,12.0,188.5,79.6,65.99
2016,4,11,7,30,84.0,144.0,1.0,12.0,175.0,100.31,84.18
2016,4,11,7,45,85.0,167.0,1.1,12.5,202.0,114.83,96.5
2016,4,11,8,0,86.0,190.0,1.2,13.0,229.0,129.03,108.32
2016,4,11,8,15,43.0,147.0,1.2,13.0,166.5,105.05,87.13
2016,4,11,8,30,0.0,104.0,1.2,13.0,104.0,79.21,64.39
2016,4,11,8,45,0.0,128.5,1.25,13.5,128.5,96.83,75.82
2016,4,11,9,0,0.0,153.0,1.3,14.0,153.0,114.66,90.11
2016,4,11,9,15,2.0,170.5,1.3,14.0,172.0,128.24,100.84
2016,4,11,9,30,4.0,188.0,1.3,14.0,191.0,142.28,111.92
2016,4,11,9,45,3.5,181.0,1.35,14.5,183.5,138.28,108.26
2016,4,11,10,0,3.0,174.0,1.4,15.0,176.0,133.87,104.37
2016,4,11,10,15,5.5,195.5,1.4,15.0,200.0,151.84,118.66
2016,4,11,10,30,8.0,217.0,1.4,15.0,224.0,170.39,133.31
2016,4,11,10,45,15.5,266.0,1.4,15.5,279.5,213.29,166.81
2016,4,11,11,0,23.0,315.0,1.4,16.0,335.0,257.93,201.07
2016,4,11,11,15,42.5,356.5,1.4,16.0,393.5,314.36,244.43
2016,4,11,11,30,62.0,398.0,1.4,16.0,452.0,368.95,285.74
2016,4,11,11,45,64.0,399.5,1.4,16.0,456.0,379.54,293.49
2016,4,11,12,0,66.0,401.0,1.4,16.0,460.0,390.01,301.43
2016,4,11,12,15,55.0,387.5,1.4,16.0,436.5,376.08,290.83
2016,4,11,12,30,44.0,374.0,1.4,16.0,413.0,360.53,279.1
2016,4,11,12,45,42.0,370.0,1.45,16.0,407.0,360.46,279.37
2016,4,11,13,0,40.0,366.0,1.5,16.0,401.0,359.92,279.24
2016,4,11,13,15,33.5,345.0,1.5,16.0,374.0,338.28,262.95
2016,4,11,13,30,27.0,324.0,1.5,16.0,347.0,315.62,245.9
2016,4,11,13,45,27.0,314.5,1.55,16.0,337.0,309.81,241.99
2016,4,11,14,0,27.0,305.0,1.6,16.0,327.0,303.7,237.77
2016,4,11,14,15,26.5,293.0,1.6,16.0,313.5,294.29,230.94
2016,4,11,14,30,26.0,281.0,1.6,16.0,300.0,262.3,206.6
2016,4,11,14,45,398.0,208.5,1.65,16.0,475.5,650.85,511.95
2016,4,11,15,0,770.0,136.0,1.7,16.0,651.0,940.86,716.37
2016,4,11,15,15,752.0,132.5,1.7,15.5,608.0,920.2,701.93
2016,4,11,15,30,734.0,129.0,1.7,15.0,565.0,888.72,683.8
2016,4,11,15,45,709.5,124.5,1.7,15.0,518.0,847.2,657.32
2016,4,11,16,0,685.0,120.0,1.7,15.0,471.0,803.49,629.02
2016,4,11,16,15,653.0,114.0,1.7,15.0,421.0,749.55,592.83
2016,4,11,16,30,621.0,108.0,1.7,15.0,371.0,694.58,555.1
2016,4,11,16,45,584.5,99.0,1.7,15.0,320.5,632.01,510.58
2016,4,11,17,0,548.0,90.0,1.7,15.0,270.0,569.71,464.79
2016,4,11,17,15,487.5,80.5,1.65,14.5,219.5,489.83,403.09
2016,4,11,17,30,427.0,71.0,1.6,14.0,169.0,408.88,337.9
2016,4,11,17,45,349.0,57.5,1.55,13.5,123.5,322.87,265.6
2016,4,11,18,0,271.0,44.0,1.5,13.0,78.0,244.2,196.33
2016,4,11,18,15,154.5,27.0,1.55,12.5,44.5,145.03,96.99
2016,4,11,18,30,38.0,10.0,1.6,12.0,11.0,26.27,0.0
2016,4,11,18,45,19.0,5.0,1.7,12.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.0,12.0,2.4,10.5,15.0,9.44,0.0
2016,4,12,6,0,96.0,24.0,2.5,11.0,30.0,18.16,5.47
2016,4,12,6,15,195.0,41.5,2.55,11.0,68.5,31.08,21.29
2016,4,12,6,30,294.0,59.0,2.6,11.0,107.0,44.01,33.61
2016,4,12,6,45,147.0,48.0,2.65,11.5,72.0,36.27,27.05
2016,4,12,7,0,0.0,37.0,2.7,12.0,37.0,28.23,19.9
2016,4,12,7,15,0.0,46.0,2.7,12.0,46.0,35.16,26.18
2016,4,12,7,30,0.0,55.0,2.7,12.0,55.0,42.1,32.38
2016,4,12,7,45,0.0,80.5,2.75,12.5,80.5,61.63,49.65
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,79.86,65.49
2016,4,12,8,15,0.0,115.0,2.8,13.0,115.0,86.53,71.11
2016,4,12,8,30,0.0,124.0,2.8,13.0,124.0,93.15,76.65
2016,4,12,8,45,0.0,137.0,2.85,13.5,137.0,102.74,80.78
2016,4,12,9,0,0.0,150.0,2.9,14.0,150.0,112.61,88.53
2016,4,12,9,15,1.5,165.0,2.9,14.0,166.5,124.3,97.83
2016,4,12,9,30,3.0,180.0,2.9,14.0,183.0,136.34,107.39
2016,4,12,9,45,6.5,203.5,2.95,14.0,209.0,155.52,122.69
2016,4,12,10,0,10.0,227.0,3.0,14.0,235.0,175.46,138.56
2016,4,12,10,15,20.5,275.0,3.05,14.0,291.5,217.27,171.84
2016,4,12,10,30,31.0,323.0,3.1,14.0,348.0,262.91,207.87
2016,4,12,10,45,33.5,337.0,3.2,14.5,364.5,280.77,221.43
2016,4,12,11,0,36.0,351.0,3.3,15.0,381.0,299.23,235.45
2016,4,12,11,15,90.5,392.5,3.35,15.0,470.0,374.8,294.82
2016,4,12,11,30,145.0,434.0,3.4,15.0,559.0,466.77,365.7
2016,4,12,11,45,150.0,433.5,3.45,15.0,564.0,484.34,379.05
2016,4,12,12,0,155.0,433.0,3.5,15.0,569.0,501.59,392.46
2016,4,12,12,15,506.5,290.5,3.55,15.0,733.5,709.52,555.7
2016,4,12,12,30,858.0,148.0,3.6,15.0,898.0,904.57,700.51
2016,4,12,12,45,833.5,161.5,3.65,15.0,884.0,925.73,714.32
2016,4,12,13,0,809.0,175.0,3.7,15.0,870.0,942.13,726.3
2016,4,12,13,15,649.0,246.5,3.8,15.0,797.0,891.85,690.45
2016,4,12,13,30,489.0,318.0,3.9,15.0,724.0,817.76,635.2
2016,4,12,13,45,490.5,306.0,4.0,15.0,703.0,819.95,638.87
2016,4,12,14,0,492.0,294.0,4.1,15.0,682.0,819.23,640.02
2016,4,12,14,15,629.5,228.5,4.1,15.0,704.5,903.93,705.65
2016,4,12,14,30,767.0,163.0,4.1,15.0,727.0,977.48,759.01
2016,4,12,14,45,681.5,180.5,4.2,15.0,662.5,911.85,713.98
2016,4,12,15,0,596.0,198.0,4.3,15.0,598.0,842.26,666.14
2016,4,12,15,15,650.0,172.5,4.3,14.5,582.5,863.41,685.24
2016,4,12,15,30,704.0,147.0,4.3,14.0,567.0,878.72,699.41
2016,4,12,15,45,597.0,157.0,4.35,14.0,493.5,775.61,625.46
2016,4,12,16,0,490.0,167.0,4.4,14.0,420.0,666.27,544.09
2016,4,12,16,15,497.5,146.0,4.3,13.5,380.0,636.45,524.42
2016,4,12,16,30,505.0,125.0,4.2,13.0,340.0,603.63,501.5
2016,4,12,16,45,439.5,123.5,4.15,13.0,293.0,531.68,444.42
2016,4,12,17,0,374.0,122.0,4.1,13.0,246.0,462.73,388.45
2016,4,12,17,15,326.5,105.5,4.0,12.5,200.0,393.62,331.99
2016,4,12,17,30,279.0,89.0,3.9,12.0,154.0,312.78,264.18
2016,4,12,17,45,214.5,70.0,3.85,12.0,112.5,237.74,198.38
2016,4,12,18,0,150.0,51.0,3.8,12.0,71.0,168.44,136.08
2016,4,12,18,15,75.0,30.5,3.75,11.5,40.5,95.36,64.47
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,13.5,2.25,9.5,17.0,10.62,0.0
2016,4,13,6,0,114.0,27.0,2.3,10.0,34.0,20.33,8.24
2016,4,13,6,15,224.5,43.0,2.4,10.5,75.0,32.3,22.53
2016,4,13,6,30,335.0,59.0,2.5,11.0,116.0,44.32,33.94
2016,4,13,6,45,423.5,69.0,2.65,11.5,167.0,52.06,41.24
2016,4,13,7,0,512.0,79.0,2.8,12.0,218.0,62.38,50.6
2016,4,13,7,15,565.5,87.0,2.8,12.0,270.5,67.91,55.57
2016,4,13,7,30,619.0,95.0,2.8,12.0,323.0,73.38,60.35
2016,4,13,7,45,658.0,101.0,2.85,12.5,376.0,77.11,63.36
2016,4,13,8,0,697.0,107.0,2.9,13.0,429.0,80.78,66.27
2016,4,13,8,15,724.5,111.5,2.85,13.5,479.0,83.15,67.99
2016,4,13,8,30,752.0,116.0,2.8,14.0,529.0,85.46,69.64
2016,4,13,8,45,774.0,119.5,2.8,14.5,576.0,129.03,81.7
2016,4,13,9,0,796.0,123.0,2.8,15.0,623.0,188.69,116.29
2016,4,13,9,15,811.0,126.0,2.75,15.0,665.0,249.11,163.46
2016,4,13,9,30,826.0,129.0,2.7,15.0,707.0,310.84,216.6
2016,4,13,9,45,850.5,125.0,2.7,15.5,746.0,371.48,269.61
