Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,875.0,121.0,2.7,16.0,785.0,434.8,324.32
2016,4,13,10,15,882.5,122.5,2.7,16.0,814.0,493.87,375.44
2016,4,13,10,30,890.0,124.0,2.7,16.0,843.0,552.09,424.41
2016,4,13,10,45,894.0,126.0,2.7,16.0,864.5,607.65,469.89
2016,4,13,11,0,898.0,128.0,2.7,16.0,886.0,661.55,512.74
2016,4,13,11,15,901.0,129.0,2.7,16.0,900.5,712.11,551.95
2016,4,13,11,30,904.0,130.0,2.7,16.0,915.0,760.46,588.55
2016,4,13,11,45,901.5,132.0,2.7,16.5,920.5,803.09,619.05
2016,4,13,12,0,899.0,134.0,2.7,17.0,926.0,842.7,645.48
2016,4,13,12,15,899.0,134.0,2.7,17.0,924.0,879.52,670.65
2016,4,13,12,30,899.0,134.0,2.7,17.0,922.0,913.15,693.53
2016,4,13,12,45,893.5,135.5,2.7,17.0,912.0,939.87,711.67
2016,4,13,13,0,888.0,137.0,2.7,17.0,902.0,962.88,727.39
2016,4,13,13,15,883.5,136.0,2.75,17.0,884.5,980.72,740.17
2016,4,13,13,30,879.0,135.0,2.8,17.0,867.0,994.69,750.53
2016,4,13,13,45,866.0,137.0,2.85,17.0,840.5,1014.69,765.11
2016,4,13,14,0,853.0,139.0,2.9,17.0,814.0,1015.64,767.0
2016,4,13,14,15,844.0,137.0,2.9,16.5,782.5,1012.23,767.29
2016,4,13,14,30,835.0,135.0,2.9,16.0,751.0,1004.83,765.07
2016,4,13,14,45,787.0,140.0,2.95,16.0,697.5,962.3,737.98
2016,4,13,15,0,739.0,145.0,3.0,16.0,644.0,925.07,714.58
2016,4,13,15,15,749.0,137.0,3.0,15.5,614.5,918.98,713.73
2016,4,13,15,30,759.0,129.0,3.0,15.0,585.0,909.04,710.03
2016,4,13,15,45,733.5,125.5,3.05,15.0,536.5,867.28,682.8
2016,4,13,16,0,708.0,122.0,3.1,15.0,488.0,823.27,653.79
2016,4,13,16,15,677.0,116.0,3.1,14.5,437.5,769.64,618.02
2016,4,13,16,30,646.0,110.0,3.1,14.0,387.0,714.85,580.49
2016,4,13,16,45,600.5,103.0,3.1,13.5,334.0,646.33,531.25
2016,4,13,17,0,555.0,96.0,3.1,13.0,281.0,578.51,480.72
2016,4,13,17,15,494.0,86.5,2.95,12.5,229.5,492.45,412.38
2016,4,13,17,30,433.0,77.0,2.8,12.0,178.0,417.9,350.55
2016,4,13,17,45,336.5,64.0,2.7,11.5,130.5,320.88,267.69
2016,4,13,18,0,240.0,51.0,2.6,11.0,83.0,233.16,190.09
2016,4,13,18,15,134.0,31.5,2.55,10.5,48.0,141.78,100.93
2016,4,13,18,30,28.0,12.0,2.5,10.0,13.0,22.87,0.0
2016,4,13,18,45,14.0,6.0,2.45,10.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,68.5,14.5,2.2,9.5,19.5,11.41,0.0
2016,4,14,6,0,137.0,29.0,2.2,10.0,39.0,21.83,10.34
2016,4,14,6,15,255.0,44.5,2.25,10.0,82.0,33.54,23.78
2016,4,14,6,30,373.0,60.0,2.3,10.0,125.0,45.32,35.03
2016,4,14,6,45,449.0,70.5,2.35,10.5,175.5,56.2,45.16
2016,4,14,7,0,525.0,81.0,2.4,11.0,226.0,63.97,52.24
2016,4,14,7,15,563.0,83.5,2.5,11.0,268.0,65.16,53.32
2016,4,14,7,30,601.0,86.0,2.6,11.0,310.0,66.54,54.45
2016,4,14,7,45,677.5,81.0,2.75,11.5,369.0,63.64,51.59
2016,4,14,8,0,754.0,76.0,2.9,12.0,428.0,66.24,53.62
2016,4,14,8,15,724.5,97.0,2.95,12.5,465.0,73.72,59.93
2016,4,14,8,30,695.0,118.0,3.0,13.0,502.0,85.25,69.72
2016,4,14,8,45,556.0,181.0,3.1,13.5,505.0,146.43,102.04
2016,4,14,9,0,417.0,244.0,3.2,14.0,508.0,208.79,149.14
2016,4,14,9,15,403.5,267.0,3.25,14.0,536.5,257.93,188.53
2016,4,14,9,30,390.0,290.0,3.3,14.0,565.0,301.68,225.89
2016,4,14,9,45,622.0,213.0,3.4,14.5,676.0,356.98,265.89
2016,4,14,10,0,854.0,136.0,3.5,15.0,787.0,436.84,328.57
2016,4,14,10,15,862.0,138.0,3.55,15.0,816.0,496.77,380.71
2016,4,14,10,30,870.0,140.0,3.6,15.0,845.0,556.04,431.0
2016,4,14,10,45,546.0,279.5,3.65,15.0,726.5,535.68,418.56
2016,4,14,11,0,222.0,419.0,3.7,15.0,608.0,470.74,368.49
2016,4,14,11,15,542.0,289.5,3.8,15.0,760.0,613.08,481.37
2016,4,14,11,30,862.0,160.0,3.9,15.0,912.0,763.35,597.88
2016,4,14,11,45,847.5,170.5,4.0,15.0,914.0,804.24,628.35
2016,4,14,12,0,833.0,181.0,4.1,15.0,916.0,841.34,656.23
2016,4,14,12,15,833.0,180.5,4.2,15.0,914.5,877.17,682.91
2016,4,14,12,30,833.0,180.0,4.3,15.0,913.0,909.86,706.6
2016,4,14,12,45,857.5,162.5,4.4,15.0,910.0,945.59,732.65
2016,4,14,13,0,882.0,145.0,4.5,15.0,907.0,963.23,746.03
2016,4,14,13,15,877.5,144.0,4.55,15.0,889.5,981.04,759.36
2016,4,14,13,30,873.0,143.0,4.6,15.0,872.0,1010.52,780.98
2016,4,14,13,45,858.5,146.0,4.65,15.0,845.0,1015.11,785.27
2016,4,14,14,0,844.0,149.0,4.7,15.0,818.0,1015.5,786.97
2016,4,14,14,15,834.0,146.5,4.7,15.0,786.0,1010.58,784.69
2016,4,14,14,30,824.0,144.0,4.7,15.0,754.0,1001.66,779.8
2016,4,14,14,45,810.5,141.0,4.75,15.0,715.5,984.87,769.93
2016,4,14,15,0,797.0,138.0,4.8,15.0,677.0,964.36,757.52
2016,4,14,15,15,779.0,134.5,4.8,14.5,633.0,943.35,745.85
2016,4,14,15,30,761.0,131.0,4.8,14.0,589.0,911.43,726.2
2016,4,14,15,45,749.5,122.0,4.8,14.0,543.0,876.29,702.68
2016,4,14,16,0,738.0,113.0,4.8,14.0,497.0,838.22,676.79
2016,4,14,16,15,707.5,107.5,4.7,13.5,445.5,784.93,639.71
2016,4,14,16,30,677.0,102.0,4.6,13.0,394.0,730.41,601.0
2016,4,14,16,45,640.0,94.5,4.6,13.0,341.5,667.47,554.11
2016,4,14,17,0,603.0,87.0,4.6,13.0,289.0,604.69,505.99
2016,4,14,17,15,543.0,78.5,4.35,12.5,237.0,524.52,441.71
2016,4,14,17,30,483.0,70.0,4.1,12.0,185.0,447.43,377.1
2016,4,14,17,45,395.0,58.5,3.95,11.5,137.0,353.24,296.11
2016,4,14,18,0,307.0,47.0,3.8,11.0,89.0,265.81,218.22
2016,4,14,18,15,153.5,31.5,3.7,10.5,52.5,150.9,110.05
2016,4,14,18,30,0.0,16.0,3.6,10.0,16.0,12.59,0.0
2016,4,14,18,45,0.0,8.0,3.5,10.0,8.0,6.29,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,23.0,10.62,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,46.0,22.09,11.44
2016,4,15,6,15,357.5,39.0,2.75,8.5,91.0,31.9,22.58
2016,4,15,6,30,476.0,51.0,2.8,9.0,136.0,41.74,32.0
2016,4,15,6,45,545.5,59.5,2.9,9.5,188.0,48.4,38.32
2016,4,15,7,0,615.0,68.0,3.0,10.0,240.0,55.05,44.41
2016,4,15,7,15,663.5,74.0,3.15,10.5,294.5,59.55,48.37
2016,4,15,7,30,712.0,80.0,3.3,11.0,349.0,64.04,52.2
2016,4,15,7,45,741.5,86.5,3.45,11.5,402.0,68.48,55.9
2016,4,15,8,0,771.0,93.0,3.6,12.0,455.0,78.76,64.71
2016,4,15,8,15,796.0,97.0,3.55,12.5,506.5,81.35,66.64
2016,4,15,8,30,821.0,101.0,3.5,13.0,558.0,83.86,68.48
2016,4,15,8,45,837.5,105.0,3.45,13.5,605.5,123.57,75.55
2016,4,15,9,0,854.0,109.0,3.4,14.0,653.0,186.7,112.64
2016,4,15,9,15,868.5,111.5,3.3,14.5,695.5,250.08,162.25
2016,4,15,9,30,883.0,114.0,3.2,15.0,738.0,314.6,217.8
2016,4,15,9,45,898.5,113.5,3.1,15.5,776.0,380.77,275.83
2016,4,15,10,0,914.0,113.0,3.0,16.0,814.0,443.67,330.66
2016,4,15,10,15,921.5,114.5,2.95,16.0,843.5,504.7,383.49
2016,4,15,10,30,929.0,116.0,2.9,16.0,873.0,564.81,433.99
2016,4,15,10,45,936.0,116.0,2.9,16.5,896.0,622.32,480.19
2016,4,15,11,0,943.0,116.0,2.9,17.0,919.0,678.31,523.67
2016,4,15,11,15,946.0,116.5,2.9,17.0,933.0,730.3,563.88
2016,4,15,11,30,949.0,117.0,2.9,17.0,947.0,779.93,601.34
2016,4,15,11,45,952.0,115.5,2.95,17.0,953.5,825.3,635.05
2016,4,15,12,0,955.0,114.0,3.0,17.0,960.0,867.82,664.61
2016,4,15,12,15,954.0,114.0,3.0,17.0,957.5,905.31,690.21
2016,4,15,12,30,953.0,114.0,3.0,17.0,955.0,939.35,713.37
2016,4,15,12,45,954.0,111.5,3.05,17.5,945.5,969.24,732.68
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,995.38,749.46
2016,4,15,13,15,950.0,108.0,3.1,18.0,917.5,1013.49,761.92
2016,4,15,13,30,945.0,107.0,3.1,18.0,899.0,1027.46,771.78
2016,4,15,13,45,940.0,105.0,3.15,18.0,873.0,1036.22,778.79
2016,4,15,14,0,935.0,103.0,3.2,18.0,847.0,1040.77,783.19
2016,4,15,14,15,926.0,101.5,3.2,18.0,814.0,1037.71,782.26
2016,4,15,14,30,917.0,100.0,3.2,18.0,781.0,1030.51,778.78
2016,4,15,14,45,904.5,98.0,3.2,18.0,741.5,1015.26,770.06
2016,4,15,15,0,892.0,96.0,3.2,18.0,702.0,996.15,758.87
2016,4,15,15,15,877.0,93.5,3.15,18.0,657.5,970.36,742.81
2016,4,15,15,30,862.0,91.0,3.1,18.0,613.0,941.18,724.46
2016,4,15,15,45,841.5,88.5,3.05,18.0,564.0,914.77,708.02
2016,4,15,16,0,821.0,86.0,3.0,18.0,515.0,874.08,681.4
2016,4,15,16,15,794.5,82.0,2.9,17.5,463.0,823.86,648.63
2016,4,15,16,30,768.0,78.0,2.8,17.0,411.0,771.93,613.95
2016,4,15,16,45,733.0,73.0,2.7,16.5,357.5,710.57,571.32
2016,4,15,17,0,698.0,68.0,2.6,16.0,304.0,648.91,527.11
2016,4,15,17,15,644.5,62.0,2.55,15.0,250.5,577.69,474.81
2016,4,15,17,30,591.0,56.0,2.5,14.0,197.0,504.47,417.51
2016,4,15,17,45,510.5,47.5,2.45,13.5,147.5,414.09,341.89
2016,4,15,18,0,430.0,39.0,2.4,13.0,98.0,330.37,268.31
2016,4,15,18,15,290.5,26.5,2.45,12.5,59.0,218.85,162.36
2016,4,15,18,30,151.0,14.0,2.5,12.0,20.0,105.18,0.0
2016,4,15,18,45,75.5,7.0,2.55,12.0,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,128.5,14.0,1.4,10.5,24.5,11.02,0.0
2016,4,16,6,0,257.0,28.0,1.3,11.0,49.0,22.93,12.53
2016,4,16,6,15,366.0,39.5,1.25,11.5,93.5,32.3,22.75
2016,4,16,6,30,475.0,51.0,1.2,12.0,138.0,41.67,31.62
2016,4,16,6,45,543.5,59.5,1.2,12.5,190.0,48.33,37.84
2016,4,16,7,0,612.0,68.0,1.2,13.0,242.0,54.96,43.82
2016,4,16,7,15,658.5,74.0,1.2,13.5,296.0,59.43,47.7
2016,4,16,7,30,705.0,80.0,1.2,14.0,350.0,63.88,51.43
2016,4,16,7,45,738.0,85.0,1.3,14.5,403.0,72.9,59.1
2016,4,16,8,0,771.0,90.0,1.4,15.0,456.0,76.52,61.94
2016,4,16,8,15,795.5,94.0,1.4,15.5,507.0,79.17,63.89
2016,4,16,8,30,820.0,98.0,1.4,16.0,558.0,81.73,65.76
2016,4,16,8,45,837.5,101.5,1.45,16.5,605.0,121.36,72.59
2016,4,16,9,0,855.0,105.0,1.5,17.0,652.0,184.14,108.77
2016,4,16,9,15,868.5,107.5,1.5,17.5,694.0,247.24,157.21
2016,4,16,9,30,882.0,110.0,1.5,18.0,736.0,315.35,214.29
2016,4,16,9,45,893.5,111.5,1.55,18.5,773.0,377.62,268.05
2016,4,16,10,0,905.0,113.0,1.6,19.0,810.0,439.97,321.23
2016,4,16,10,15,912.5,114.5,1.6,19.5,839.0,500.35,371.36
2016,4,16,10,30,920.0,116.0,1.6,20.0,868.0,559.84,419.01
2016,4,16,10,45,928.5,115.0,1.6,20.5,891.0,616.8,463.08
2016,4,16,11,0,937.0,114.0,1.6,21.0,914.0,672.39,504.56
2016,4,16,11,15,940.0,114.5,1.6,21.0,928.5,723.94,542.79
2016,4,16,11,30,943.0,115.0,1.6,21.0,943.0,773.14,578.34
2016,4,16,11,45,947.5,113.0,1.65,21.0,950.0,818.8,610.94
2016,4,16,12,0,952.0,111.0,1.7,21.0,957.0,861.72,639.62
2016,4,16,12,15,951.0,111.0,1.7,21.0,955.0,898.95,663.81
2016,4,16,12,30,950.0,111.0,1.7,21.0,953.0,932.74,685.67
2016,4,16,12,45,948.5,110.0,1.7,21.5,943.0,961.56,702.91
2016,4,16,13,0,947.0,109.0,1.7,22.0,933.0,986.59,717.7
2016,4,16,13,15,943.0,108.5,1.7,22.0,915.0,1005.89,730.24
2016,4,16,13,30,939.0,108.0,1.7,22.0,897.0,1021.13,740.37
2016,4,16,13,45,933.0,106.5,1.7,22.0,871.5,1029.31,746.18
2016,4,16,14,0,927.0,105.0,1.7,22.0,846.0,1033.31,749.58
2016,4,16,14,15,919.0,103.0,1.7,22.0,813.5,1030.65,748.95
2016,4,16,14,30,911.0,101.0,1.7,22.0,781.0,1023.86,745.93
2016,4,16,14,45,901.0,98.5,1.75,22.0,742.5,1010.52,739.62
2016,4,16,15,0,891.0,96.0,1.8,22.0,704.0,993.29,730.93
2016,4,16,15,15,876.5,93.5,1.8,21.5,659.5,967.98,717.76
2016,4,16,15,30,862.0,91.0,1.8,21.0,615.0,939.26,702.34
2016,4,16,15,45,841.5,88.5,1.8,21.0,566.0,912.81,687.0
2016,4,16,16,0,821.0,86.0,1.8,21.0,517.0,872.13,661.86
2016,4,16,16,15,795.0,82.5,1.75,20.5,465.5,823.0,631.31
2016,4,16,16,30,769.0,79.0,1.7,20.0,414.0,772.11,598.87
2016,4,16,16,45,721.5,76.5,1.65,19.5,359.0,703.52,552.75
2016,4,16,17,0,674.0,74.0,1.6,19.0,304.0,640.79,509.41
2016,4,16,17,15,620.5,67.5,1.5,18.0,251.0,565.42,455.2
2016,4,16,17,30,567.0,61.0,1.4,17.0,198.0,492.54,399.17
2016,4,16,17,45,463.0,53.5,1.35,16.5,147.5,389.4,315.57
2016,4,16,18,0,359.0,46.0,1.3,16.0,97.0,294.59,235.38
2016,4,16,18,15,235.5,31.0,1.3,15.5,58.5,191.01,140.93
2016,4,16,18,30,112.0,16.0,1.3,15.0,20.0,86.67,0.0
2016,4,16,18,45,56.0,8.0,1.3,15.0,10.0,29.81,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,15.0,0.7,12.5,24.5,11.45,0.0
2016,4,17,6,0,214.0,30.0,0.7,13.0,49.0,22.88,12.83
2016,4,17,6,15,316.0,44.0,0.75,13.5,92.5,33.6,23.78
2016,4,17,6,30,418.0,58.0,0.8,14.0,136.0,46.77,35.91
2016,4,17,6,45,485.5,68.0,0.85,14.5,186.5,54.28,42.82
2016,4,17,7,0,553.0,78.0,0.9,15.0,237.0,61.7,49.43
2016,4,17,7,15,601.0,85.0,0.95,15.0,290.0,66.54,53.67
2016,4,17,7,30,649.0,92.0,1.0,15.0,343.0,71.33,57.76
2016,4,17,7,45,684.0,97.5,1.05,15.5,395.0,74.78,60.48
2016,4,17,8,0,719.0,103.0,1.1,16.0,447.0,78.16,63.08
2016,4,17,8,15,744.5,108.0,1.15,16.5,497.5,80.93,65.13
2016,4,17,8,30,770.0,113.0,1.2,17.0,548.0,90.64,73.11
2016,4,17,8,45,791.0,116.0,1.25,17.5,594.5,128.21,78.95
2016,4,17,9,0,812.0,119.0,1.3,18.0,641.0,188.19,113.23
2016,4,17,9,15,826.5,121.5,1.35,18.5,682.5,248.83,159.4
2016,4,17,9,30,841.0,124.0,1.4,19.0,724.0,310.64,211.07
2016,4,17,9,45,857.5,123.5,1.45,20.0,761.5,371.81,262.81
2016,4,17,10,0,874.0,123.0,1.5,21.0,799.0,434.81,315.14
2016,4,17,10,15,882.0,124.5,1.55,21.0,828.0,493.65,364.38
2016,4,17,10,30,890.0,126.0,1.6,21.0,857.0,551.7,411.6
2016,4,17,10,45,897.5,126.0,1.65,21.5,879.5,607.32,454.78
2016,4,17,11,0,905.0,126.0,1.7,22.0,902.0,661.57,495.51
2016,4,17,11,15,908.5,126.5,1.7,22.0,916.5,711.96,532.93
2016,4,17,11,30,912.0,127.0,1.7,22.0,931.0,760.16,567.81
2016,4,17,11,45,915.0,126.5,1.7,22.5,937.5,804.75,598.27
2016,4,17,12,0,918.0,126.0,1.7,23.0,944.0,846.67,624.81
2016,4,17,12,15,918.0,125.5,1.65,23.0,942.5,883.24,647.94
2016,4,17,12,30,918.0,125.0,1.6,23.0,941.0,916.54,668.77
2016,4,17,12,45,918.0,123.0,1.6,23.5,931.5,945.06,685.72
2016,4,17,13,0,918.0,121.0,1.6,24.0,922.0,969.96,700.32
2016,4,17,13,15,914.0,120.0,1.5,24.0,904.5,988.31,710.73
2016,4,17,13,30,910.0,119.0,1.4,24.0,887.0,1002.71,718.66
2016,4,17,13,45,906.5,116.0,1.3,24.5,862.0,1011.6,721.76
2016,4,17,14,0,903.0,113.0,1.2,25.0,837.0,1016.39,722.4
2016,4,17,14,15,894.5,111.5,1.05,25.0,805.0,1013.76,718.99
2016,4,17,14,30,886.0,110.0,0.9,25.0,773.0,1007.12,713.19
2016,4,17,14,45,878.0,106.0,0.8,25.0,735.5,994.33,704.72
2016,4,17,15,0,870.0,102.0,0.7,25.0,698.0,977.66,694.03
2016,4,17,15,15,855.0,99.5,0.6,25.0,654.0,964.41,685.6
2016,4,17,15,30,840.0,97.0,0.5,25.0,610.0,935.17,667.28
2016,4,17,15,45,823.0,92.5,0.4,25.0,562.0,898.52,644.57
2016,4,17,16,0,806.0,88.0,0.3,25.0,514.0,859.04,620.1
2016,4,17,16,15,780.0,84.5,0.35,24.5,463.0,810.34,593.36
2016,4,17,16,30,754.0,81.0,0.4,24.0,412.0,759.94,564.67
2016,4,17,16,45,719.0,75.5,0.45,23.5,359.0,698.58,527.36
2016,4,17,17,0,684.0,70.0,0.5,23.0,306.0,641.6,491.46
2016,4,17,17,15,633.0,64.0,0.65,22.0,253.0,568.45,443.83
2016,4,17,17,30,582.0,58.0,0.8,21.0,200.0,497.62,393.51
2016,4,17,17,45,502.0,49.0,0.95,20.0,150.5,407.68,324.27
2016,4,17,18,0,422.0,40.0,1.1,19.0,101.0,324.39,255.88
2016,4,17,18,15,295.0,27.5,1.15,18.5,61.5,220.27,162.5
2016,4,17,18,30,168.0,15.0,1.2,18.0,22.0,115.05,0.0
2016,4,17,18,45,84.0,7.5,1.25,17.5,11.0,40.98,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,15.0,0.55,13.5,27.5,12.13,0.0
2016,4,18,6,0,276.0,30.0,0.5,14.0,55.0,24.56,14.49
2016,4,18,6,15,380.5,41.5,0.5,14.5,101.0,33.9,24.02
2016,4,18,6,30,485.0,53.0,0.5,15.0,147.0,43.23,32.71
2016,4,18,6,45,553.5,61.0,0.5,15.5,199.0,49.48,38.46
2016,4,18,7,0,622.0,69.0,0.5,16.0,251.0,55.74,43.99
2016,4,18,7,15,667.5,75.5,0.45,16.5,305.5,60.55,48.1
2016,4,18,7,30,713.0,82.0,0.4,17.0,360.0,65.31,52.03
2016,4,18,7,45,745.0,87.0,0.4,17.5,413.0,74.4,59.63
2016,4,18,8,0,777.0,92.0,0.4,18.0,466.0,77.96,62.34
2016,4,18,8,15,800.5,95.5,0.45,18.5,517.0,80.2,63.9
2016,4,18,8,30,824.0,99.0,0.5,19.0,568.0,82.36,65.4
2016,4,18,8,45,842.5,102.0,0.6,20.0,615.5,122.29,71.82
2016,4,18,9,0,861.0,105.0,0.7,21.0,663.0,185.03,107.03
2016,4,18,9,15,874.5,107.5,0.8,21.5,704.5,253.55,158.57
2016,4,18,9,30,888.0,110.0,0.9,22.0,746.0,316.73,210.62
2016,4,18,9,45,902.0,109.5,1.0,22.5,783.0,378.59,262.87
2016,4,18,10,0,916.0,109.0,1.1,23.0,820.0,440.73,314.79
2016,4,18,10,15,923.0,110.5,1.15,23.0,849.0,501.26,364.74
2016,4,18,10,30,930.0,112.0,1.2,23.0,878.0,560.81,412.43
2016,4,18,10,45,935.0,112.5,1.25,23.5,900.0,617.24,455.54
2016,4,18,11,0,940.0,113.0,1.3,24.0,922.0,671.96,495.94
2016,4,18,11,15,943.0,113.5,1.3,24.0,936.0,723.43,533.36
2016,4,18,11,30,946.0,114.0,1.3,24.0,950.0,772.55,568.12
2016,4,18,11,45,946.0,114.5,1.3,24.5,955.5,816.87,597.53
2016,4,18,12,0,946.0,115.0,1.3,25.0,961.0,858.2,622.71
2016,4,18,12,15,945.0,115.0,1.3,25.0,959.0,895.1,646.01
2016,4,18,12,30,944.0,115.0,1.3,25.0,957.0,928.59,667.04
2016,4,18,12,45,937.5,117.0,1.3,25.0,945.0,955.49,683.87
2016,4,18,13,0,931.0,119.0,1.3,25.0,933.0,978.5,698.34
2016,4,18,13,15,926.5,118.0,1.3,25.0,915.0,996.56,709.81
2016,4,18,13,30,922.0,117.0,1.3,25.0,897.0,1010.6,718.94
2016,4,18,13,45,910.5,118.5,1.3,25.0,870.0,1016.3,723.08
2016,4,18,14,0,899.0,120.0,1.3,25.0,843.0,1017.9,724.92
2016,4,18,14,15,890.0,118.5,1.3,24.5,810.5,1014.85,725.48
2016,4,18,14,30,881.0,117.0,1.3,24.0,778.0,1007.79,723.75
2016,4,18,14,45,860.0,118.5,1.35,24.0,737.0,1002.02,722.44
2016,4,18,15,0,839.0,120.0,1.4,24.0,696.0,978.73,710.1
2016,4,18,15,15,823.0,117.0,1.4,23.5,652.0,951.79,696.16
2016,4,18,15,30,807.0,114.0,1.4,23.0,608.0,921.53,679.99
2016,4,18,15,45,777.5,113.0,1.45,23.0,558.5,877.85,654.14
2016,4,18,16,0,748.0,112.0,1.5,23.0,509.0,838.53,630.86
2016,4,18,16,15,719.0,107.0,1.5,22.5,457.5,787.06,599.31
2016,4,18,16,30,690.0,102.0,1.5,22.0,406.0,734.26,566.06
2016,4,18,16,45,645.0,96.5,1.55,21.5,352.5,667.03,521.75
2016,4,18,17,0,600.0,91.0,1.6,21.0,299.0,600.44,476.14
2016,4,18,17,15,544.5,82.0,1.6,20.0,247.0,523.6,420.29
2016,4,18,17,30,489.0,73.0,1.6,19.0,195.0,449.5,363.52
2016,4,18,17,45,405.5,61.5,1.6,18.0,146.0,354.74,287.46
2016,4,18,18,0,322.0,50.0,1.6,17.0,97.0,273.48,218.85
2016,4,18,18,15,161.0,36.0,1.65,16.5,59.5,156.95,117.08
2016,4,18,18,30,0.0,22.0,1.7,16.0,22.0,21.01,0.0
2016,4,18,18,45,0.0,11.0,1.75,15.5,11.0,8.65,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,12.98,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,25.88,15.91
2016,4,19,6,15,339.0,46.5,1.05,13.5,101.0,37.67,27.45
2016,4,19,6,30,440.0,59.0,1.0,14.0,146.0,47.58,36.7
2016,4,19,6,45,518.0,66.5,1.0,14.5,198.5,53.29,41.98
2016,4,19,7,0,596.0,74.0,1.0,15.0,251.0,59.08,47.12
2016,4,19,7,15,642.0,80.5,0.95,15.5,304.5,63.73,51.07
2016,4,19,7,30,688.0,87.0,0.9,16.0,358.0,68.32,54.87
2016,4,19,7,45,726.5,90.0,0.9,16.5,411.5,70.35,56.34
2016,4,19,8,0,765.0,93.0,0.9,17.0,465.0,78.37,62.97
2016,4,19,8,15,789.0,97.0,0.9,17.5,515.5,80.91,64.79
2016,4,19,8,30,813.0,101.0,0.9,18.0,566.0,83.36,66.54
2016,4,19,8,45,831.0,104.0,0.9,18.5,613.0,122.95,73.07
2016,4,19,9,0,849.0,107.0,0.9,19.0,660.0,184.82,108.3
2016,4,19,9,15,862.5,109.5,0.85,19.5,701.5,247.3,155.5
2016,4,19,9,30,876.0,112.0,0.8,20.0,743.0,314.81,210.96
2016,4,19,9,45,880.0,117.5,0.8,21.0,777.5,376.75,262.84
2016,4,19,10,0,884.0,123.0,0.8,22.0,812.0,437.96,313.07
2016,4,19,10,15,793.5,174.5,0.8,22.0,809.5,491.36,357.9
2016,4,19,10,30,703.0,226.0,0.8,22.0,807.0,534.62,392.83
2016,4,19,10,45,653.5,261.0,0.8,22.5,812.5,578.57,425.38
2016,4,19,11,0,604.0,296.0,0.8,23.0,818.0,616.67,452.23
2016,4,19,11,15,753.5,217.0,0.85,23.0,878.5,691.91,507.17
2016,4,19,11,30,903.0,138.0,0.9,23.0,939.0,760.57,557.2
2016,4,19,11,45,740.5,233.5,0.95,23.5,893.5,777.97,565.69
2016,4,19,12,0,578.0,329.0,1.0,24.0,848.0,765.34,554.45
2016,4,19,12,15,529.0,345.0,1.05,24.0,819.0,768.18,556.96
2016,4,19,12,30,480.0,361.0,1.1,24.0,790.0,765.72,555.57
2016,4,19,12,45,417.5,383.5,1.15,24.0,753.5,751.84,546.18
2016,4,19,13,0,355.0,406.0,1.2,24.0,717.0,719.54,524.67
2016,4,19,13,15,449.0,360.0,1.25,23.5,745.5,795.32,579.76
2016,4,19,13,30,543.0,314.0,1.3,23.0,774.0,856.64,624.09
2016,4,19,13,45,439.5,340.0,1.4,23.0,706.0,793.63,581.58
2016,4,19,14,0,336.0,366.0,1.5,23.0,638.0,708.46,524.51
2016,4,19,14,15,343.5,348.0,1.55,22.5,616.5,704.04,525.06
2016,4,19,14,30,351.0,330.0,1.6,22.0,595.0,697.43,523.4
2016,4,19,14,45,239.0,326.5,1.7,22.0,503.0,587.1,445.16
2016,4,19,15,0,127.0,323.0,1.8,22.0,411.0,453.81,348.01
2016,4,19,15,15,121.0,301.0,1.85,21.5,380.5,426.81,330.5
2016,4,19,15,30,115.0,279.0,1.9,21.0,350.0,399.07,311.47
2016,4,19,15,45,96.0,253.0,2.0,20.5,309.5,332.97,262.61
2016,4,19,16,0,77.0,227.0,2.1,20.0,269.0,288.89,229.55
2016,4,19,16,15,73.5,204.5,2.15,19.0,241.0,262.86,210.78
2016,4,19,16,30,70.0,182.0,2.2,18.0,213.0,236.6,191.3
2016,4,19,16,45,61.5,160.5,2.25,17.5,185.5,207.36,168.37
2016,4,19,17,0,53.0,139.0,2.3,17.0,158.0,178.41,145.17
2016,4,19,17,15,44.5,116.5,2.25,16.5,130.5,148.49,120.58
2016,4,19,17,30,36.0,94.0,2.2,16.0,103.0,118.82,95.63
2016,4,19,17,45,25.5,72.5,2.2,15.5,78.0,89.42,70.34
2016,4,19,18,0,15.0,51.0,2.2,15.0,53.0,60.16,44.84
2016,4,19,18,15,7.5,31.5,2.15,14.5,32.5,30.78,18.98
2016,4,19,18,30,0.0,12.0,2.1,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,2.05,14.0,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.5,1.15,11.5,31.0,13.32,0.0
2016,4,20,6,0,294.0,33.0,1.2,12.0,62.0,27.03,17.18
2016,4,20,6,15,395.5,44.0,1.2,12.5,108.5,35.91,26.08
2016,4,20,6,30,497.0,55.0,1.2,13.0,155.0,44.81,34.42
2016,4,20,6,45,563.0,63.0,1.3,14.0,207.5,51.02,40.06
2016,4,20,7,0,629.0,71.0,1.4,15.0,260.0,57.22,45.46
2016,4,20,7,15,673.0,76.5,1.35,15.5,313.5,61.26,48.89
2016,4,20,7,30,717.0,82.0,1.3,16.0,367.0,65.29,52.2
2016,4,20,7,45,749.0,86.5,1.3,16.5,420.5,74.0,59.51
2016,4,20,8,0,781.0,91.0,1.3,17.0,474.0,77.21,61.96
2016,4,20,8,15,803.5,94.5,1.3,17.0,524.0,79.45,63.67
2016,4,20,8,30,826.0,98.0,1.3,17.0,574.0,81.61,65.31
2016,4,20,8,45,847.0,99.5,1.35,17.5,621.5,121.1,71.42
2016,4,20,9,0,868.0,101.0,1.4,18.0,669.0,189.73,112.07
2016,4,20,9,15,880.5,103.0,1.4,18.5,710.0,251.71,159.33
2016,4,20,9,30,893.0,105.0,1.4,19.0,751.0,314.38,211.94
2016,4,20,9,45,909.0,103.0,1.45,19.5,788.0,375.82,264.76
2016,4,20,10,0,925.0,101.0,1.5,20.0,825.0,437.7,317.35
2016,4,20,10,15,931.5,102.5,1.55,20.0,854.0,498.18,368.33
2016,4,20,10,30,938.0,104.0,1.6,20.0,883.0,557.6,416.97
2016,4,20,10,45,936.0,108.5,1.65,20.0,902.5,613.35,461.4
2016,4,20,11,0,934.0,113.0,1.7,20.0,922.0,666.74,502.75
2016,4,20,11,15,936.5,114.0,1.7,20.0,936.0,717.77,540.92
2016,4,20,11,30,939.0,115.0,1.7,20.0,950.0,766.43,576.4
2016,4,20,11,45,927.0,124.0,1.75,20.5,952.5,808.38,605.47
2016,4,20,12,0,915.0,133.0,1.8,21.0,955.0,846.59,630.29
2016,4,20,12,15,914.0,132.5,1.8,21.0,952.5,882.1,653.59
2016,4,20,12,30,913.0,132.0,1.8,21.0,950.0,914.32,674.61
2016,4,20,12,45,910.0,131.5,1.85,21.0,939.5,941.31,692.77
2016,4,20,13,0,907.0,131.0,1.9,21.0,929.0,964.62,708.64
2016,4,20,13,15,902.5,130.0,1.9,20.5,911.0,982.28,721.74
2016,4,20,13,30,898.0,129.0,1.9,20.0,893.0,996.02,732.49
2016,4,20,13,45,889.0,128.5,1.95,20.0,866.5,1001.95,737.6
2016,4,20,14,0,880.0,128.0,2.0,20.0,840.0,1003.84,740.33
2016,4,20,14,15,871.0,126.0,2.0,20.0,807.5,1000.25,739.05
2016,4,20,14,30,862.0,124.0,2.0,20.0,775.0,1006.93,744.71
2016,4,20,14,45,848.5,122.0,2.0,20.0,736.0,990.86,735.53
2016,4,20,15,0,835.0,120.0,2.0,20.0,697.0,971.03,724.22
2016,4,20,15,15,729.0,142.5,1.95,19.5,623.5,893.25,674.82
2016,4,20,15,30,623.0,165.0,1.9,19.0,550.0,807.41,619.15
2016,4,20,15,45,659.5,138.0,1.9,18.5,517.0,800.24,617.95
2016,4,20,16,0,696.0,111.0,1.9,18.0,484.0,786.82,611.61
2016,4,20,16,15,653.0,108.5,1.85,17.5,431.0,727.7,572.12
2016,4,20,16,30,610.0,106.0,1.8,17.0,378.0,668.26,531.8
2016,4,20,16,45,625.0,93.5,1.8,17.0,342.0,644.12,516.05
2016,4,20,17,0,640.0,81.0,1.8,17.0,306.0,616.35,496.69
2016,4,20,17,15,587.0,73.5,1.7,16.0,254.0,541.9,441.6
2016,4,20,17,30,534.0,66.0,1.6,15.0,202.0,469.99,385.45
2016,4,20,17,45,458.0,56.0,1.55,14.5,153.5,384.01,314.83
2016,4,20,18,0,382.0,46.0,1.5,14.0,105.0,304.23,246.36
2016,4,20,18,15,191.0,36.0,1.5,13.5,65.5,170.32,130.57
2016,4,20,18,30,0.0,26.0,1.5,13.0,26.0,26.54,0.33
2016,4,20,18,45,0.0,13.0,1.5,13.0,13.0,10.23,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.9,13.5,7.5,5.68,0.0
2016,4,21,6,0,0.0,15.0,0.9,14.0,15.0,11.4,4.01
2016,4,21,6,15,0.0,26.5,1.0,14.0,26.5,20.2,12.17
2016,4,21,6,30,0.0,38.0,1.1,14.0,38.0,29.02,20.3
2016,4,21,6,45,0.0,51.0,1.2,14.5,51.0,39.03,29.34
2016,4,21,7,0,0.0,64.0,1.3,15.0,64.0,48.98,38.17
2016,4,21,7,15,0.0,77.0,1.35,15.0,77.0,58.61,46.65
2016,4,21,7,30,0.0,90.0,1.4,15.0,90.0,68.18,54.95
2016,4,21,7,45,0.0,99.5,1.5,15.5,99.5,75.26,60.85
2016,4,21,8,0,0.0,109.0,1.6,16.0,109.0,82.3,66.62
2016,4,21,8,15,63.0,184.5,1.65,16.0,221.0,128.19,105.86
2016,4,21,8,30,126.0,260.0,1.7,16.0,333.0,163.93,135.73
2016,4,21,8,45,187.0,278.5,1.8,16.0,396.5,188.12,143.66
2016,4,21,9,0,248.0,297.0,1.9,16.0,460.0,220.02,163.17
2016,4,21,9,15,388.0,272.0,1.95,16.0,545.5,256.89,185.84
2016,4,21,9,30,528.0,247.0,2.0,16.0,631.0,306.21,221.44
2016,4,21,9,45,518.5,266.0,2.05,16.5,658.0,355.6,263.39
2016,4,21,10,0,509.0,285.0,2.1,17.0,685.0,403.78,303.7
2016,4,21,10,15,401.5,339.5,2.1,17.0,662.0,430.98,328.51
2016,4,21,10,30,294.0,394.0,2.1,17.0,639.0,446.76,342.65
2016,4,21,10,45,233.0,415.0,2.1,17.5,612.5,450.59,345.92
2016,4,21,11,0,172.0,436.0,2.1,18.0,586.0,449.4,344.6
2016,4,21,11,15,280.0,415.0,2.15,18.0,663.0,526.74,403.53
2016,4,21,11,30,388.0,394.0,2.2,18.0,740.0,607.85,464.3
2016,4,21,11,45,405.0,382.5,2.25,18.0,746.0,644.81,491.5
2016,4,21,12,0,422.0,371.0,2.3,18.0,752.0,674.88,514.0
2016,4,21,12,15,254.5,404.0,2.35,18.0,633.5,578.41,442.3
2016,4,21,12,30,87.0,437.0,2.4,18.0,515.0,450.02,345.3
2016,4,21,12,45,52.0,366.5,2.5,18.5,413.0,361.9,279.3
2016,4,21,13,0,17.0,296.0,2.6,19.0,311.0,254.52,196.61
2016,4,21,13,15,17.0,290.0,2.65,18.5,305.0,250.94,194.74
2016,4,21,13,30,17.0,284.0,2.7,18.0,299.0,247.22,192.47
2016,4,21,13,45,16.5,277.0,2.8,18.0,291.5,242.02,188.7
2016,4,21,14,0,16.0,270.0,2.9,18.0,284.0,236.7,184.86
2016,4,21,14,15,60.5,313.0,2.9,18.0,360.0,343.39,269.6
2016,4,21,14,30,105.0,356.0,2.9,18.0,436.0,435.21,340.95
2016,4,21,14,45,105.0,339.0,2.95,18.0,415.5,421.35,330.91
2016,4,21,15,0,105.0,322.0,3.0,18.0,395.0,406.87,320.87
2016,4,21,15,15,89.0,296.5,2.95,17.5,356.0,367.09,291.22
2016,4,21,15,30,73.0,271.0,2.9,17.0,317.0,327.05,261.0
2016,4,21,15,45,71.5,250.0,2.9,17.0,292.0,305.44,244.93
2016,4,21,16,0,70.0,229.0,2.9,17.0,267.0,283.47,228.35
2016,4,21,16,15,402.0,156.0,2.85,16.5,340.0,551.5,448.69
2016,4,21,16,30,734.0,83.0,2.8,16.0,413.0,738.22,592.98
2016,4,21,16,45,698.5,78.5,2.8,16.0,361.0,682.92,551.97
2016,4,21,17,0,663.0,74.0,2.8,16.0,309.0,623.59,508.63
2016,4,21,17,15,612.0,67.5,2.65,15.5,257.0,551.08,453.78
2016,4,21,17,30,561.0,61.0,2.5,15.0,205.0,480.95,397.39
2016,4,21,17,45,486.0,52.5,2.4,14.5,156.5,396.37,326.99
2016,4,21,18,0,411.0,44.0,2.3,14.0,108.0,317.84,258.79
2016,4,21,18,15,287.0,32.0,2.25,13.5,68.5,217.16,168.75
2016,4,21,18,30,163.0,20.0,2.2,13.0,29.0,117.23,33.71
2016,4,21,18,45,81.5,10.0,2.15,13.0,14.5,41.2,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,79.5,19.5,3.75,13.0,28.0,14.91,1.37
2016,4,22,6,0,159.0,39.0,3.8,13.0,56.0,29.12,19.17
2016,4,22,6,15,227.0,55.5,3.85,13.0,95.0,41.11,30.65
2016,4,22,6,30,295.0,72.0,3.9,13.0,134.0,52.9,41.63
2016,4,22,6,45,341.0,87.5,4.0,13.5,178.0,63.59,51.33
2016,4,22,7,0,387.0,103.0,4.1,14.0,222.0,73.99,60.55
2016,4,22,7,15,429.0,113.0,4.2,14.0,268.0,80.55,66.27
2016,4,22,7,30,471.0,123.0,4.3,14.0,314.0,86.96,71.75
2016,4,22,7,45,235.5,101.5,4.45,14.0,197.0,68.46,55.21
2016,4,22,8,0,0.0,80.0,4.6,14.0,80.0,61.49,48.88
2016,4,22,8,15,16.0,154.0,4.7,14.0,163.5,113.5,94.19
2016,4,22,8,30,32.0,228.0,4.8,14.0,247.0,152.36,127.42
2016,4,22,8,45,30.0,241.0,4.9,14.5,260.0,164.42,130.2
2016,4,22,9,0,28.0,254.0,5.0,15.0,273.0,178.43,140.62
2016,4,22,9,15,15.5,214.5,5.1,15.0,225.0,161.57,127.15
2016,4,22,9,30,3.0,175.0,5.2,15.0,177.0,132.86,104.09
2016,4,22,9,45,1.5,156.5,5.35,15.0,157.5,119.75,93.28
2016,4,22,10,0,0.0,138.0,5.5,15.0,138.0,105.9,81.85
2016,4,22,10,15,1.0,147.5,5.55,15.0,148.5,113.77,88.16
2016,4,22,10,30,2.0,157.0,5.6,15.0,159.0,121.85,94.63
2016,4,22,10,45,8.0,213.5,5.65,15.0,221.0,168.73,132.55
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,216.93,171.19
2016,4,22,11,15,7.0,191.5,5.7,14.5,198.0,153.24,120.08
2016,4,22,11,30,0.0,113.0,5.7,14.0,113.0,87.8,66.84
2016,4,22,11,45,115.0,283.0,5.7,14.0,387.5,326.67,261.96
2016,4,22,12,0,230.0,453.0,5.7,14.0,662.0,570.77,452.49
2016,4,22,12,15,120.0,341.5,5.6,14.0,451.0,398.96,317.94
2016,4,22,12,30,10.0,230.0,5.5,14.0,240.0,190.76,150.46
2016,4,22,12,45,10.0,226.5,5.4,14.0,236.0,188.81,149.19
2016,4,22,13,0,10.0,223.0,5.3,14.0,232.0,186.74,147.61
2016,4,22,13,15,15.5,267.5,5.2,13.5,281.0,230.16,183.11
2016,4,22,13,30,21.0,312.0,5.1,13.0,330.0,275.28,219.78
2016,4,22,13,45,239.0,315.5,5.05,13.0,510.5,552.41,444.39
2016,4,22,14,0,457.0,319.0,5.0,13.0,691.0,795.72,631.93
2016,4,22,14,15,644.5,228.0,5.0,13.0,730.0,902.85,715.63
2016,4,22,14,30,832.0,137.0,5.0,13.0,769.0,987.79,778.26
2016,4,22,14,45,422.0,182.5,5.0,13.5,503.0,632.49,511.87
2016,4,22,15,0,12.0,228.0,5.0,14.0,237.0,199.92,159.49
2016,4,22,15,15,8.0,205.0,5.0,13.5,211.0,176.28,141.32
2016,4,22,15,30,4.0,182.0,5.0,13.0,185.0,152.65,122.34
2016,4,22,15,45,83.0,210.0,5.0,13.0,255.5,271.18,223.44
2016,4,22,16,0,162.0,238.0,5.0,13.0,326.0,395.54,326.91
2016,4,22,16,15,91.0,201.0,4.9,13.0,250.0,271.81,224.94
2016,4,22,16,30,20.0,164.0,4.8,13.0,174.0,156.88,127.98
2016,4,22,16,45,15.5,145.0,4.7,13.0,152.0,136.61,111.28
2016,4,22,17,0,11.0,126.0,4.6,13.0,130.0,116.58,94.46
2016,4,22,17,15,281.0,97.0,4.35,12.5,170.5,320.85,273.06
2016,4,22,17,30,551.0,68.0,4.1,12.0,211.0,480.85,405.86
2016,4,22,17,45,461.0,60.0,3.9,11.5,160.5,387.69,325.52
2016,4,22,18,0,371.0,52.0,3.7,11.0,110.0,301.45,249.56
2016,4,22,18,15,245.0,38.0,3.5,10.5,70.5,199.02,157.32
2016,4,22,18,30,119.0,24.0,3.3,10.0,31.0,103.14,38.81
2016,4,22,18,45,59.5,12.0,3.15,10.0,15.5,33.66,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,148.5,18.5,2.35,10.5,35.0,14.21,2.49
2016,4,23,6,0,297.0,37.0,2.4,11.0,70.0,30.19,20.43
2016,4,23,6,15,393.5,47.5,2.4,11.0,116.5,38.56,28.72
2016,4,23,6,30,490.0,58.0,2.4,11.0,163.0,46.94,36.68
2016,4,23,6,45,550.0,66.0,2.45,11.5,214.0,53.0,42.27
2016,4,23,7,0,610.0,74.0,2.5,12.0,265.0,59.03,47.63
2016,4,23,7,15,653.0,80.0,2.5,12.5,318.0,63.31,51.28
2016,4,23,7,30,696.0,86.0,2.5,13.0,371.0,67.54,54.79
2016,4,23,7,45,724.5,91.5,2.5,13.5,422.5,71.09,57.63
2016,4,23,8,0,753.0,97.0,2.5,14.0,474.0,80.7,65.74
2016,4,23,8,15,775.5,100.5,2.5,14.0,523.5,82.73,67.27
2016,4,23,8,30,798.0,104.0,2.5,14.0,573.0,84.69,68.76
2016,4,23,8,45,812.5,108.5,2.5,14.5,617.5,124.79,76.16
