Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,0,827.0,113.0,2.5,15.0,662.0,185.72,112.07
2016,4,23,9,15,840.0,115.5,2.5,15.0,702.5,246.41,159.55
2016,4,23,9,30,853.0,118.0,2.5,15.0,743.0,308.03,212.7
2016,4,23,9,45,870.5,115.5,2.5,15.5,779.5,371.07,267.73
2016,4,23,10,0,888.0,113.0,2.5,16.0,816.0,430.84,319.76
2016,4,23,10,15,895.0,114.5,2.5,16.0,844.0,489.25,370.3
2016,4,23,10,30,902.0,116.0,2.5,16.0,872.0,546.71,418.64
2016,4,23,10,45,905.5,117.5,2.55,16.5,893.0,601.07,462.5
2016,4,23,11,0,909.0,119.0,2.6,17.0,914.0,653.66,503.59
2016,4,23,11,15,912.0,119.5,2.6,17.0,927.0,703.17,541.95
2016,4,23,11,30,915.0,120.0,2.6,17.0,940.0,750.43,577.71
2016,4,23,11,45,914.0,121.0,2.6,17.0,945.5,792.69,609.08
2016,4,23,12,0,913.0,122.0,2.6,17.0,951.0,832.01,636.54
2016,4,23,12,15,912.5,122.0,2.65,17.0,948.5,867.81,661.38
2016,4,23,12,30,912.0,122.0,2.7,17.0,946.0,900.38,683.97
2016,4,23,12,45,906.5,123.0,2.8,17.0,935.0,926.06,702.27
2016,4,23,13,0,901.0,124.0,2.9,17.0,924.0,948.0,718.16
2016,4,23,13,15,896.5,123.5,3.05,17.0,906.0,965.67,731.69
2016,4,23,13,30,892.0,123.0,3.2,17.0,888.0,979.48,742.75
2016,4,23,13,45,880.5,124.5,3.35,17.0,861.0,984.63,748.07
2016,4,23,14,0,869.0,126.0,3.5,17.0,834.0,985.8,750.88
2016,4,23,14,15,859.5,124.0,3.55,17.0,802.0,981.52,749.39
2016,4,23,14,30,850.0,122.0,3.6,17.0,770.0,987.34,755.03
2016,4,23,14,45,728.5,163.5,3.7,17.0,699.5,920.92,710.93
2016,4,23,15,0,607.0,205.0,3.8,17.0,629.0,842.67,657.47
2016,4,23,15,15,694.5,161.0,3.8,16.5,617.5,875.28,684.78
2016,4,23,15,30,782.0,117.0,3.8,16.0,606.0,891.86,699.49
2016,4,23,15,45,756.0,115.0,3.85,16.0,557.5,850.99,672.17
2016,4,23,16,0,730.0,113.0,3.9,16.0,509.0,814.13,647.87
2016,4,23,16,15,701.5,108.5,3.85,15.5,459.0,764.45,614.39
2016,4,23,16,30,673.0,104.0,3.8,15.0,409.0,713.49,579.3
2016,4,23,16,45,626.0,100.0,3.8,14.5,356.5,647.45,531.84
2016,4,23,17,0,579.0,96.0,3.8,14.0,304.0,582.15,483.06
2016,4,23,17,15,525.0,87.5,3.65,13.5,253.0,508.37,424.71
2016,4,23,17,30,471.0,79.0,3.5,13.0,202.0,437.16,366.33
2016,4,23,17,45,388.0,68.0,3.4,13.0,154.0,345.59,288.5
2016,4,23,18,0,305.0,57.0,3.3,13.0,106.0,266.88,219.16
2016,4,23,18,15,199.5,40.5,3.2,12.5,68.0,177.89,139.66
2016,4,23,18,30,94.0,24.0,3.1,12.0,30.0,82.27,35.49
2016,4,23,18,45,47.0,12.0,3.05,12.0,15.0,28.48,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,22.5,3.35,10.5,28.0,17.22,5.42
2016,4,24,6,0,99.0,45.0,3.5,11.0,56.0,33.01,22.98
2016,4,24,6,15,153.0,65.5,3.5,11.0,93.5,47.41,36.61
2016,4,24,6,30,207.0,86.0,3.5,11.0,131.0,61.58,49.8
2016,4,24,6,45,252.5,104.0,3.55,11.5,174.0,73.89,60.99
2016,4,24,7,0,298.0,122.0,3.6,12.0,217.0,85.97,71.69
2016,4,24,7,15,349.5,130.5,3.6,12.0,260.5,90.32,75.44
2016,4,24,7,30,401.0,139.0,3.6,12.0,304.0,95.55,79.87
2016,4,24,7,45,556.0,128.0,3.6,12.5,389.5,92.54,76.8
2016,4,24,8,0,711.0,117.0,3.6,13.0,475.0,86.56,71.13
2016,4,24,8,15,736.5,121.5,3.55,13.5,525.0,88.65,72.58
2016,4,24,8,30,762.0,126.0,3.5,14.0,575.0,90.66,73.95
2016,4,24,8,45,792.5,124.5,3.5,14.5,623.5,134.05,84.36
2016,4,24,9,0,823.0,123.0,3.5,15.0,672.0,191.83,117.33
2016,4,24,9,15,837.0,125.5,3.4,15.5,713.5,252.5,164.52
2016,4,24,9,30,851.0,128.0,3.3,16.0,755.0,314.24,217.3
2016,4,24,9,45,866.5,127.5,3.25,16.5,791.5,375.11,270.63
2016,4,24,10,0,882.0,127.0,3.2,17.0,828.0,437.68,324.76
2016,4,24,10,15,889.0,129.0,3.25,17.0,856.5,496.21,375.52
2016,4,24,10,30,896.0,131.0,3.3,17.0,885.0,553.82,424.19
2016,4,24,10,45,900.5,132.5,3.4,17.5,906.0,608.54,468.59
2016,4,24,11,0,905.0,134.0,3.5,18.0,927.0,661.61,510.37
2016,4,24,11,15,907.5,134.5,3.7,18.0,940.5,710.76,549.49
2016,4,24,11,30,910.0,135.0,3.9,18.0,954.0,757.64,586.17
2016,4,24,11,45,906.0,139.0,4.1,18.0,958.5,800.0,618.86
2016,4,24,12,0,902.0,143.0,4.3,18.0,963.0,839.3,648.24
2016,4,24,12,15,901.0,143.0,4.5,17.5,960.5,874.63,675.71
2016,4,24,12,30,900.0,143.0,4.7,17.0,958.0,906.74,701.08
2016,4,24,12,45,728.0,238.0,4.95,17.0,893.0,894.68,692.96
2016,4,24,13,0,556.0,333.0,5.2,17.0,828.0,845.45,655.51
2016,4,24,13,15,476.0,352.0,5.35,17.0,770.0,806.79,627.57
2016,4,24,13,30,396.0,371.0,5.5,17.0,712.0,745.67,582.92
2016,4,24,13,45,463.5,334.0,5.65,17.0,721.5,804.43,629.43
2016,4,24,14,0,531.0,297.0,5.8,17.0,731.0,843.49,661.39
2016,4,24,14,15,647.0,240.5,5.85,16.5,749.0,913.71,718.15
2016,4,24,14,30,763.0,184.0,5.9,16.0,767.0,974.62,765.88
2016,4,24,14,45,715.0,183.5,5.95,16.0,709.0,927.27,732.92
2016,4,24,15,0,667.0,183.0,6.0,16.0,651.0,876.91,697.99
2016,4,24,15,15,670.0,180.5,6.0,15.5,625.5,870.57,696.52
2016,4,24,15,30,673.0,178.0,6.0,15.0,600.0,860.74,692.36
2016,4,24,15,45,658.0,167.5,6.05,14.5,554.0,823.02,667.47
2016,4,24,16,0,643.0,157.0,6.1,14.0,508.0,782.82,640.41
2016,4,24,16,15,611.0,150.0,6.05,13.5,457.5,729.16,602.06
2016,4,24,16,30,579.0,143.0,6.0,13.0,407.0,667.94,556.59
2016,4,24,16,45,553.5,129.5,6.0,13.0,357.0,612.54,513.82
2016,4,24,17,0,528.0,116.0,6.0,13.0,307.0,556.91,469.72
2016,4,24,17,15,472.5,105.0,5.95,12.5,255.5,483.02,409.61
2016,4,24,17,30,417.0,94.0,5.9,12.0,204.0,412.51,350.35
2016,4,24,17,45,347.0,78.5,5.85,12.0,156.5,331.82,280.03
2016,4,24,18,0,277.0,63.0,5.8,12.0,109.0,257.33,213.34
2016,4,24,18,15,179.5,44.0,5.7,11.5,70.0,171.32,135.78
2016,4,24,18,30,82.0,25.0,5.6,11.0,31.0,78.24,38.23
2016,4,24,18,45,41.0,12.5,5.6,11.0,15.5,26.36,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,46.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,92.0,10.0,3.2,8.0,12.0,7.87,0.0
2016,4,25,5,45,251.0,22.0,3.3,8.5,48.0,18.02,6.97
2016,4,25,6,0,410.0,34.0,3.4,9.0,84.0,28.18,19.07
2016,4,25,6,15,501.0,42.5,3.5,9.0,133.0,35.24,26.07
2016,4,25,6,30,592.0,51.0,3.6,9.0,182.0,42.38,32.89
2016,4,25,6,45,649.0,57.0,3.75,9.5,235.5,51.25,41.03
2016,4,25,7,0,706.0,63.0,3.9,10.0,289.0,56.54,45.76
2016,4,25,7,15,745.0,67.5,3.9,10.5,344.0,60.39,49.05
2016,4,25,7,30,784.0,72.0,3.9,11.0,399.0,64.22,52.23
2016,4,25,7,45,811.5,76.0,3.95,11.5,452.5,67.42,54.8
2016,4,25,8,0,839.0,80.0,4.0,12.0,506.0,70.54,57.26
2016,4,25,8,15,859.5,83.0,4.0,12.0,557.0,80.46,65.81
2016,4,25,8,30,880.0,86.0,4.0,12.0,608.0,83.21,68.0
2016,4,25,8,45,896.0,88.0,4.0,12.5,655.0,124.99,74.67
2016,4,25,9,0,912.0,90.0,4.0,13.0,702.0,188.37,111.67
2016,4,25,9,15,923.5,92.0,3.95,13.5,743.5,252.21,161.99
2016,4,25,9,30,935.0,94.0,3.9,14.0,785.0,316.57,218.08
2016,4,25,9,45,943.0,96.0,3.9,14.5,820.5,380.09,275.03
2016,4,25,10,0,951.0,98.0,3.9,15.0,856.0,443.19,331.07
2016,4,25,10,15,956.5,99.0,3.9,15.0,884.5,503.78,384.5
2016,4,25,10,30,962.0,100.0,3.9,15.0,913.0,563.12,435.43
2016,4,25,10,45,966.0,101.0,3.9,15.0,934.5,620.15,483.07
2016,4,25,11,0,970.0,102.0,3.9,15.0,956.0,675.31,527.87
2016,4,25,11,15,972.0,102.5,3.9,15.0,969.0,726.65,568.62
2016,4,25,11,30,974.0,103.0,3.9,15.0,982.0,775.48,606.49
2016,4,25,11,45,972.5,104.5,3.9,15.5,987.0,819.86,638.91
2016,4,25,12,0,971.0,106.0,3.9,16.0,992.0,861.08,666.68
2016,4,25,12,15,970.0,106.0,3.85,16.0,989.0,898.1,692.24
2016,4,25,12,30,969.0,106.0,3.8,16.0,986.0,931.65,715.27
2016,4,25,12,45,959.5,110.0,3.8,16.0,973.5,957.8,733.41
2016,4,25,13,0,950.0,114.0,3.8,16.0,961.0,979.91,748.85
2016,4,25,13,15,946.0,113.0,3.75,16.0,942.5,998.29,761.49
2016,4,25,13,30,942.0,112.0,3.7,16.0,924.0,1012.62,771.47
2016,4,25,13,45,935.0,111.0,3.7,16.5,897.5,1019.99,775.73
2016,4,25,14,0,928.0,110.0,3.7,17.0,871.0,1023.2,777.36
2016,4,25,14,15,919.5,108.5,3.75,17.0,838.5,1020.31,776.86
2016,4,25,14,30,911.0,107.0,3.8,17.0,806.0,1013.35,773.77
2016,4,25,14,45,899.5,105.0,3.85,17.0,767.0,998.98,765.74
2016,4,25,15,0,888.0,103.0,3.9,17.0,728.0,980.79,755.21
2016,4,25,15,15,873.5,100.5,3.95,16.5,683.5,955.56,741.22
2016,4,25,15,30,859.0,98.0,4.0,16.0,639.0,938.4,732.91
2016,4,25,15,45,839.5,95.0,4.05,16.0,590.0,900.99,708.67
2016,4,25,16,0,820.0,92.0,4.1,16.0,541.0,860.84,682.32
2016,4,25,16,15,794.5,88.0,4.1,15.5,489.0,811.93,650.14
2016,4,25,16,30,769.0,84.0,4.1,15.0,437.0,761.29,615.97
2016,4,25,16,45,731.5,80.0,4.1,15.0,383.0,699.74,571.49
2016,4,25,17,0,694.0,76.0,4.1,15.0,329.0,642.67,529.32
2016,4,25,17,15,644.5,70.0,4.0,14.0,276.0,570.97,475.46
2016,4,25,17,30,595.0,64.0,3.9,13.0,223.0,501.37,419.76
2016,4,25,17,45,514.5,56.0,3.85,12.5,172.0,412.93,345.36
2016,4,25,18,0,434.0,48.0,3.8,12.0,121.0,330.83,273.5
2016,4,25,18,15,314.5,36.0,3.7,11.5,79.0,231.97,185.09
2016,4,25,18,30,195.0,24.0,3.6,11.0,37.0,140.39,79.11
2016,4,25,18,45,97.5,12.0,3.5,10.5,18.5,48.55,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.8,8.0,12.0,9.44,0.0
2016,4,26,5,45,149.0,26.5,1.8,9.0,45.0,20.06,9.19
2016,4,26,6,0,298.0,41.0,1.8,10.0,78.0,31.3,21.83
2016,4,26,6,15,383.5,52.5,1.85,10.5,124.0,42.33,32.29
2016,4,26,6,30,469.0,64.0,1.9,11.0,170.0,51.27,40.64
2016,4,26,6,45,518.5,74.5,2.0,11.5,219.5,58.93,47.62
2016,4,26,7,0,568.0,85.0,2.1,12.0,269.0,66.39,54.22
2016,4,26,7,15,641.5,78.5,2.1,12.0,320.5,61.92,50.11
2016,4,26,7,30,715.0,72.0,2.1,12.0,372.0,62.96,50.89
2016,4,26,7,45,557.0,128.5,2.15,12.5,380.5,92.6,76.81
2016,4,26,8,0,399.0,185.0,2.2,13.0,389.0,120.35,100.56
2016,4,26,8,15,545.5,158.0,2.1,13.5,466.5,106.58,88.05
2016,4,26,8,30,692.0,131.0,2.0,14.0,544.0,91.71,74.75
2016,4,26,8,45,558.0,196.5,1.9,14.5,546.0,155.0,107.63
2016,4,26,9,0,424.0,262.0,1.8,15.0,548.0,217.79,154.45
2016,4,26,9,15,516.0,243.5,1.8,15.0,612.0,259.42,182.8
2016,4,26,9,30,608.0,225.0,1.8,15.0,676.0,311.28,222.84
2016,4,26,9,45,624.0,233.0,1.8,15.0,714.5,365.55,268.92
2016,4,26,10,0,640.0,241.0,1.8,15.0,753.0,421.22,315.81
2016,4,26,10,15,562.0,284.0,1.9,15.0,745.0,461.16,351.21
2016,4,26,10,30,484.0,327.0,2.0,15.0,737.0,492.19,378.04
2016,4,26,10,45,504.0,333.0,2.15,15.5,769.5,542.57,417.35
2016,4,26,11,0,524.0,339.0,2.3,16.0,802.0,594.08,456.58
2016,4,26,11,15,434.0,381.5,2.4,16.0,769.0,601.83,462.81
2016,4,26,11,30,344.0,424.0,2.5,16.0,736.0,596.51,458.94
2016,4,26,11,45,282.0,441.5,2.7,16.0,698.5,588.86,453.73
2016,4,26,12,0,220.0,459.0,2.9,16.0,661.0,564.81,436.11
2016,4,26,12,15,287.0,440.5,3.0,16.0,702.5,632.0,487.51
2016,4,26,12,30,354.0,422.0,3.1,16.0,744.0,690.67,531.97
2016,4,26,12,45,588.5,298.5,3.25,16.0,827.0,820.49,631.48
2016,4,26,13,0,823.0,175.0,3.4,16.0,910.0,934.09,715.63
2016,4,26,13,15,818.0,173.5,3.45,16.0,892.5,949.9,726.44
2016,4,26,13,30,813.0,172.0,3.5,16.0,875.0,961.91,735.57
2016,4,26,13,45,818.0,163.0,3.6,16.0,853.0,972.45,744.21
2016,4,26,14,0,823.0,154.0,3.7,16.0,831.0,979.06,750.29
2016,4,26,14,15,813.5,151.5,3.75,16.0,799.5,974.2,748.3
2016,4,26,14,30,804.0,149.0,3.8,16.0,768.0,965.49,743.85
2016,4,26,14,45,793.0,145.5,3.85,16.0,731.0,950.55,735.2
2016,4,26,15,0,782.0,142.0,3.9,16.0,694.0,932.01,724.14
2016,4,26,15,15,765.0,138.5,3.95,15.5,651.0,911.75,713.24
2016,4,26,15,30,748.0,135.0,4.0,15.0,608.0,881.1,694.85
2016,4,26,15,45,731.0,128.5,4.05,15.0,561.5,844.25,670.52
2016,4,26,16,0,714.0,122.0,4.1,15.0,515.0,804.9,644.1
2016,4,26,16,15,685.0,117.0,4.1,14.5,465.0,754.75,610.16
2016,4,26,16,30,656.0,112.0,4.1,14.0,415.0,703.38,574.59
2016,4,26,16,45,623.0,104.0,4.2,14.0,364.0,644.71,531.77
2016,4,26,17,0,590.0,96.0,4.3,14.0,313.0,586.0,487.29
2016,4,26,17,15,538.0,87.5,4.2,13.5,261.5,513.64,429.96
2016,4,26,17,30,486.0,79.0,4.1,13.0,210.0,443.71,372.59
2016,4,26,17,45,408.0,68.5,4.05,12.5,162.0,354.83,297.53
2016,4,26,18,0,330.0,58.0,4.0,12.0,114.0,278.9,230.82
2016,4,26,18,15,227.0,42.5,3.95,11.5,74.5,191.58,152.82
2016,4,26,18,30,124.0,27.0,3.9,11.0,35.0,110.58,65.53
2016,4,26,18,45,62.0,13.5,3.85,11.0,17.5,35.37,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,4,27,5,45,176.0,27.0,2.7,10.5,46.5,20.53,10.05
2016,4,27,6,0,303.0,42.0,2.9,11.0,80.0,32.06,22.45
2016,4,27,6,15,392.0,52.5,2.95,11.0,126.5,42.32,32.23
2016,4,27,6,30,481.0,63.0,3.0,11.0,173.0,50.53,39.98
2016,4,27,6,45,240.5,68.5,3.15,11.5,123.5,49.6,39.23
2016,4,27,7,0,0.0,74.0,3.3,12.0,74.0,56.22,45.1
2016,4,27,7,15,0.0,88.0,3.45,12.0,88.0,66.48,54.19
2016,4,27,7,30,0.0,102.0,3.6,12.0,102.0,76.68,63.09
2016,4,27,7,45,0.0,69.5,3.8,12.5,69.5,53.34,42.05
2016,4,27,8,0,0.0,37.0,4.0,13.0,37.0,28.31,19.6
2016,4,27,8,15,0.0,66.5,4.15,13.0,66.5,51.08,39.68
2016,4,27,8,30,0.0,96.0,4.3,13.0,96.0,73.79,59.48
2016,4,27,8,45,93.5,205.0,4.45,13.5,268.5,142.48,110.81
2016,4,27,9,0,187.0,314.0,4.6,14.0,441.0,226.55,173.13
2016,4,27,9,15,98.5,271.0,4.7,14.0,338.5,204.05,158.24
2016,4,27,9,30,10.0,228.0,4.8,14.0,236.0,172.06,135.98
2016,4,27,9,45,23.5,280.0,4.9,14.0,299.0,214.89,170.08
2016,4,27,10,0,37.0,332.0,5.0,14.0,362.0,256.43,202.95
2016,4,27,10,15,262.5,330.0,5.05,14.0,552.5,359.95,282.84
2016,4,27,10,30,488.0,328.0,5.1,14.0,743.0,494.06,387.75
2016,4,27,10,45,423.5,366.0,5.15,14.0,732.5,520.6,410.01
2016,4,27,11,0,359.0,404.0,5.2,14.0,722.0,538.25,424.62
2016,4,27,11,15,618.5,280.0,5.2,14.0,837.0,643.64,509.46
2016,4,27,11,30,878.0,156.0,5.2,14.0,952.0,756.98,599.77
2016,4,27,11,45,586.5,300.5,5.2,14.0,833.5,706.76,558.26
2016,4,27,12,0,295.0,445.0,5.2,14.0,715.0,621.52,489.15
2016,4,27,12,15,587.5,301.5,5.15,14.0,838.0,769.27,607.08
2016,4,27,12,30,880.0,158.0,5.1,14.0,961.0,911.79,716.0
2016,4,27,12,45,872.0,161.0,5.1,14.0,949.5,937.48,733.85
2016,4,27,13,0,864.0,164.0,5.1,14.0,938.0,959.33,749.7
2016,4,27,13,15,859.0,163.0,5.1,14.0,920.0,976.27,762.15
2016,4,27,13,30,854.0,162.0,5.1,14.0,902.0,989.28,771.95
2016,4,27,13,45,539.5,282.0,5.1,14.0,744.5,823.34,649.03
2016,4,27,14,0,225.0,402.0,5.1,14.0,587.0,606.05,480.23
2016,4,27,14,15,268.5,376.0,5.05,14.0,589.0,649.83,516.06
2016,4,27,14,30,312.0,350.0,5.0,14.0,591.0,670.08,533.41
2016,4,27,14,45,556.5,246.0,4.95,14.0,650.0,823.65,655.65
2016,4,27,15,0,801.0,142.0,4.9,14.0,709.0,948.35,749.29
2016,4,27,15,15,450.5,214.0,4.8,14.0,529.0,683.32,550.18
2016,4,27,15,30,100.0,286.0,4.7,14.0,349.0,364.6,295.18
2016,4,27,15,45,120.5,265.0,4.65,14.0,336.0,383.37,312.45
2016,4,27,16,0,141.0,244.0,4.6,14.0,323.0,379.1,310.64
2016,4,27,16,15,275.0,202.0,4.55,14.0,336.5,465.54,384.44
2016,4,27,16,30,409.0,160.0,4.5,14.0,350.0,541.89,448.65
2016,4,27,16,45,371.5,150.0,4.45,14.0,307.0,487.22,405.17
2016,4,27,17,0,334.0,140.0,4.4,14.0,264.0,416.88,348.99
2016,4,27,17,15,409.0,111.0,4.3,13.5,239.0,440.85,370.28
2016,4,27,17,30,484.0,82.0,4.2,13.0,214.0,444.12,373.31
2016,4,27,17,45,418.5,69.5,4.15,12.5,166.0,361.3,303.08
2016,4,27,18,0,353.0,57.0,4.1,12.0,118.0,289.44,239.85
2016,4,27,18,15,246.5,42.0,4.05,11.5,77.5,199.78,159.93
2016,4,27,18,30,140.0,27.0,4.0,11.0,37.0,118.01,73.93
2016,4,27,18,45,70.0,13.5,3.95,11.0,18.5,38.44,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,8.5,8.0,5.11,0.0
2016,4,28,5,30,78.0,13.0,2.9,9.0,16.0,10.23,0.0
2016,4,28,5,45,211.0,27.0,3.0,9.5,51.0,20.68,10.69
2016,4,28,6,0,344.0,41.0,3.1,10.0,86.0,33.43,23.82
2016,4,28,6,15,431.5,50.5,3.1,10.5,133.0,40.96,31.12
2016,4,28,6,30,519.0,60.0,3.1,11.0,180.0,48.51,38.19
2016,4,28,6,45,579.5,66.5,3.1,11.5,232.0,53.48,42.73
2016,4,28,7,0,640.0,73.0,3.1,12.0,284.0,58.49,47.13
2016,4,28,7,15,680.0,78.0,3.05,12.5,337.0,62.11,50.17
2016,4,28,7,30,720.0,83.0,3.0,13.0,390.0,65.71,53.11
2016,4,28,7,45,751.5,86.5,2.95,13.5,442.5,73.65,59.82
2016,4,28,8,0,783.0,90.0,2.9,14.0,495.0,76.14,61.67
2016,4,28,8,15,804.5,93.5,2.8,14.5,544.5,78.35,63.26
2016,4,28,8,30,826.0,97.0,2.7,15.0,594.0,80.48,64.77
2016,4,28,8,45,843.5,99.0,2.65,15.5,640.0,120.21,71.2
2016,4,28,9,0,861.0,101.0,2.6,16.0,686.0,188.15,112.11
2016,4,28,9,15,873.5,103.0,2.55,16.5,727.0,248.85,158.96
2016,4,28,9,30,886.0,105.0,2.5,17.0,768.0,310.23,211.26
2016,4,28,9,45,904.0,102.5,2.45,17.5,805.0,370.7,263.99
2016,4,28,10,0,922.0,100.0,2.4,18.0,842.0,431.83,316.74
2016,4,28,10,15,928.5,101.0,2.35,18.0,870.5,490.87,367.4
2016,4,28,10,30,935.0,102.0,2.3,18.0,899.0,548.83,415.66
2016,4,28,10,45,937.5,104.5,2.3,18.5,920.0,604.44,459.89
2016,4,28,11,0,940.0,107.0,2.3,19.0,941.0,658.12,501.12
2016,4,28,11,15,943.0,107.5,2.35,19.0,954.5,708.43,539.89
2016,4,28,11,30,946.0,108.0,2.4,19.0,968.0,756.41,576.05
2016,4,28,11,45,945.0,109.5,2.5,19.5,973.0,799.74,607.34
2016,4,28,12,0,944.0,111.0,2.6,20.0,978.0,840.08,634.47
2016,4,28,12,15,943.5,111.0,2.65,20.0,976.0,876.38,659.3
2016,4,28,12,30,943.0,111.0,2.7,20.0,974.0,909.36,681.85
2016,4,28,12,45,942.5,110.0,2.8,20.0,964.5,937.95,701.87
2016,4,28,13,0,942.0,109.0,2.9,20.0,955.0,962.9,719.52
2016,4,28,13,15,938.5,108.0,2.95,20.0,937.0,981.29,732.51
2016,4,28,13,30,935.0,107.0,3.0,20.0,919.0,995.7,743.02
2016,4,28,13,45,927.5,107.0,3.1,20.0,893.5,1003.28,749.56
2016,4,28,14,0,920.0,107.0,3.2,20.0,868.0,1006.77,753.58
2016,4,28,14,15,912.5,105.5,3.3,19.5,836.0,1004.67,755.47
2016,4,28,14,30,905.0,104.0,3.4,19.0,804.0,998.55,754.81
2016,4,28,14,45,889.5,104.5,3.5,19.0,764.5,982.95,746.4
2016,4,28,15,0,874.0,105.0,3.6,19.0,725.0,963.71,735.6
2016,4,28,15,15,860.0,102.5,3.65,18.5,681.5,939.17,722.19
2016,4,28,15,30,846.0,100.0,3.7,18.0,638.0,922.73,714.41
2016,4,28,15,45,820.5,99.5,3.8,17.5,589.0,883.14,690.38
2016,4,28,16,0,795.0,99.0,3.9,17.0,540.0,841.1,664.28
2016,4,28,16,15,769.5,95.0,3.9,16.5,489.0,793.01,632.72
2016,4,28,16,30,744.0,91.0,3.9,16.0,438.0,743.25,599.21
2016,4,28,16,45,702.0,87.5,3.95,15.5,384.0,684.6,558.24
2016,4,28,17,0,660.0,84.0,4.0,15.0,330.0,621.85,512.77
2016,4,28,17,15,610.5,77.5,3.95,14.5,277.5,551.16,458.16
2016,4,28,17,30,561.0,71.0,3.9,14.0,225.0,482.58,402.74
2016,4,28,17,45,479.5,63.0,3.85,13.5,174.5,395.36,329.7
2016,4,28,18,0,398.0,55.0,3.8,13.0,124.0,314.33,259.32
2016,4,28,18,15,287.0,41.5,3.6,12.5,82.5,218.61,174.83
2016,4,28,18,30,176.0,28.0,3.4,12.0,41.0,135.99,88.9
2016,4,28,18,45,88.0,14.0,3.2,11.5,20.5,45.83,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,1.7,9.0,13.0,9.91,0.0
2016,4,29,5,45,96.0,34.0,1.75,9.5,47.0,25.23,14.76
2016,4,29,6,0,192.0,55.0,1.8,10.0,81.0,40.36,30.01
2016,4,29,6,15,276.0,70.5,1.85,10.0,126.0,51.78,40.92
2016,4,29,6,30,360.0,86.0,1.9,10.0,171.0,62.9,51.33
2016,4,29,6,45,431.0,96.0,1.95,10.5,222.0,70.14,57.9
2016,4,29,7,0,502.0,106.0,2.0,11.0,273.0,77.35,64.22
2016,4,29,7,15,467.0,123.0,2.05,11.0,299.0,87.2,72.86
2016,4,29,7,30,432.0,140.0,2.1,11.0,325.0,96.39,80.78
2016,4,29,7,45,547.5,137.0,2.2,11.5,401.5,95.94,79.94
2016,4,29,8,0,663.0,134.0,2.3,12.0,478.0,96.14,79.7
2016,4,29,8,15,687.5,139.0,2.35,12.0,526.5,98.02,81.08
2016,4,29,8,30,712.0,144.0,2.4,12.0,575.0,99.82,82.38
2016,4,29,8,45,732.0,147.5,2.45,12.5,620.0,136.27,88.35
2016,4,29,9,0,752.0,151.0,2.5,13.0,665.0,193.0,121.9
2016,4,29,9,15,767.0,154.5,2.5,13.0,704.5,250.92,167.15
2016,4,29,9,30,782.0,158.0,2.5,13.0,744.0,314.97,221.77
2016,4,29,9,45,811.0,150.5,2.5,13.0,782.5,370.94,271.0
2016,4,29,10,0,840.0,143.0,2.5,13.0,821.0,429.05,321.99
2016,4,29,10,15,848.0,144.5,2.6,13.5,849.0,486.37,371.35
2016,4,29,10,30,856.0,146.0,2.7,14.0,877.0,543.01,418.72
2016,4,29,10,45,861.5,147.0,2.8,14.5,898.0,596.98,462.65
2016,4,29,11,0,867.0,148.0,2.9,15.0,919.0,643.67,500.01
2016,4,29,11,15,870.5,149.0,3.0,15.0,932.5,691.71,538.2
2016,4,29,11,30,874.0,150.0,3.1,15.0,946.0,737.72,574.04
2016,4,29,11,45,875.0,150.5,3.25,15.5,952.0,779.29,605.13
2016,4,29,12,0,876.0,151.0,3.4,16.0,958.0,818.25,633.75
2016,4,29,12,15,876.0,151.0,3.5,16.0,956.0,853.22,658.77
2016,4,29,12,30,876.0,151.0,3.6,16.0,954.0,885.17,681.67
2016,4,29,12,45,873.5,151.0,3.7,16.0,944.0,911.76,700.85
2016,4,29,13,0,871.0,151.0,3.8,16.0,934.0,934.88,717.72
2016,4,29,13,15,867.0,149.5,3.9,16.0,916.5,951.75,730.36
2016,4,29,13,30,863.0,148.0,4.0,16.0,899.0,980.46,751.39
2016,4,29,13,45,854.5,147.5,4.1,16.5,873.5,986.55,755.36
2016,4,29,14,0,846.0,147.0,4.2,17.0,848.0,988.64,756.87
2016,4,29,14,15,836.5,145.0,4.25,17.0,816.5,984.28,755.22
2016,4,29,14,30,827.0,143.0,4.3,17.0,785.0,976.01,751.03
2016,4,29,14,45,814.5,140.5,4.35,17.0,747.0,960.54,742.02
2016,4,29,15,0,802.0,138.0,4.4,17.0,709.0,941.44,730.69
2016,4,29,15,15,786.5,134.5,4.4,16.5,666.0,915.01,715.17
2016,4,29,15,30,771.0,131.0,4.4,16.0,623.0,892.2,702.21
2016,4,29,15,45,750.0,127.0,4.45,16.0,575.5,854.22,677.17
2016,4,29,16,0,729.0,123.0,4.5,16.0,528.0,813.87,650.16
2016,4,29,16,15,701.5,118.0,4.5,15.5,478.0,764.77,617.09
2016,4,29,16,30,674.0,113.0,4.5,15.0,428.0,714.32,582.31
2016,4,29,16,45,642.0,105.5,4.5,15.0,377.0,656.61,539.97
2016,4,29,17,0,610.0,98.0,4.5,15.0,326.0,598.71,495.85
2016,4,29,17,15,558.5,90.0,4.45,14.5,274.0,526.74,439.3
2016,4,29,17,30,507.0,82.0,4.4,14.0,222.0,457.05,382.57
2016,4,29,17,45,436.0,71.0,4.4,13.5,173.5,371.41,310.69
2016,4,29,18,0,365.0,60.0,4.4,13.0,125.0,297.7,246.22
2016,4,29,18,15,257.0,45.5,4.35,12.5,83.5,207.77,166.55
2016,4,29,18,30,149.0,31.0,4.3,12.0,42.0,128.4,86.44
2016,4,29,18,45,74.5,15.5,4.3,11.5,21.0,41.54,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,58.5,7.5,3.35,10.5,10.0,5.9,0.0
2016,4,30,5,30,117.0,15.0,3.4,11.0,20.0,11.48,0.0
2016,4,30,5,45,251.0,28.5,3.5,11.5,57.5,23.24,13.31
2016,4,30,6,0,385.0,42.0,3.6,12.0,95.0,34.39,24.57
2016,4,30,6,15,469.5,51.0,3.65,12.5,143.5,41.57,31.46
2016,4,30,6,30,554.0,60.0,3.7,13.0,192.0,48.78,38.14
2016,4,30,6,45,611.5,66.5,3.8,13.5,245.0,53.8,42.67
2016,4,30,7,0,669.0,73.0,3.9,14.0,298.0,58.83,47.04
2016,4,30,7,15,707.5,78.0,3.9,14.5,351.5,62.49,50.09
2016,4,30,7,30,746.0,83.0,3.9,15.0,405.0,71.52,57.78
2016,4,30,7,45,774.5,86.5,3.95,15.5,457.5,74.03,59.66
2016,4,30,8,0,803.0,90.0,4.0,16.0,510.0,76.5,61.47
2016,4,30,8,15,823.5,93.5,3.95,16.0,560.0,78.72,63.19
2016,4,30,8,30,844.0,97.0,3.9,16.0,610.0,80.84,64.81
2016,4,30,8,45,860.0,99.0,3.85,16.5,655.5,128.88,77.72
2016,4,30,9,0,876.0,101.0,3.8,17.0,701.0,189.68,112.45
2016,4,30,9,15,887.5,103.0,3.75,17.0,741.5,250.93,160.05
2016,4,30,9,30,899.0,105.0,3.7,17.0,782.0,312.71,213.34
2016,4,30,9,45,913.5,103.5,3.65,17.5,818.0,373.33,266.76
2016,4,30,10,0,928.0,102.0,3.6,18.0,854.0,434.22,319.98
2016,4,30,10,15,934.0,103.0,3.55,18.0,882.0,493.21,371.27
2016,4,30,10,30,940.0,104.0,3.5,18.0,910.0,551.05,420.19
2016,4,30,10,45,944.0,105.0,3.5,18.5,930.5,606.42,465.0
2016,4,30,11,0,948.0,106.0,3.5,19.0,951.0,659.97,506.93
2016,4,30,11,15,950.0,106.5,3.45,19.0,963.5,709.8,545.67
2016,4,30,11,30,952.0,107.0,3.4,19.0,976.0,757.19,581.61
2016,4,30,11,45,952.5,107.0,3.4,19.5,981.0,800.44,612.81
2016,4,30,12,0,953.0,107.0,3.4,20.0,986.0,840.75,639.72
2016,4,30,12,15,952.0,107.0,3.35,20.0,983.5,876.73,664.07
2016,4,30,12,30,951.0,107.0,3.3,20.0,981.0,909.34,685.98
2016,4,30,12,45,946.0,108.0,3.25,20.5,969.5,935.85,702.32
2016,4,30,13,0,941.0,109.0,3.2,21.0,958.0,958.54,716.05
2016,4,30,13,15,937.0,108.0,3.15,21.0,939.5,976.36,727.91
2016,4,30,13,30,933.0,107.0,3.1,21.0,921.0,990.19,737.22
2016,4,30,13,45,928.0,105.5,3.1,21.0,896.0,998.54,743.43
2016,4,30,14,0,923.0,104.0,3.1,21.0,871.0,1002.81,747.12
2016,4,30,14,15,915.0,102.5,3.05,21.0,838.5,1000.14,745.95
2016,4,30,14,30,907.0,101.0,3.0,21.0,806.0,993.44,742.31
2016,4,30,14,45,897.5,98.5,3.0,21.0,768.0,980.3,734.95
2016,4,30,15,0,888.0,96.0,3.0,21.0,730.0,963.35,725.18
2016,4,30,15,15,874.0,94.0,2.9,21.0,686.5,939.06,709.74
2016,4,30,15,30,860.0,92.0,2.8,21.0,643.0,911.45,692.13
2016,4,30,15,45,842.5,89.0,2.75,21.0,595.5,886.85,676.99
2016,4,30,16,0,825.0,86.0,2.7,21.0,548.0,848.59,652.27
2016,4,30,16,15,801.5,82.5,2.6,20.5,497.0,802.15,622.46
2016,4,30,16,30,778.0,79.0,2.5,20.0,446.0,753.89,590.84
2016,4,30,16,45,746.0,75.0,2.45,20.0,393.0,696.91,551.35
2016,4,30,17,0,714.0,71.0,2.4,20.0,340.0,639.46,510.54
2016,4,30,17,15,668.5,65.5,2.3,19.0,287.0,574.36,463.94
2016,4,30,17,30,623.0,60.0,2.2,18.0,234.0,507.69,412.82
2016,4,30,17,45,554.5,53.0,2.15,17.5,184.0,427.45,347.94
2016,4,30,18,0,486.0,46.0,2.1,17.0,134.0,352.39,284.51
2016,4,30,18,15,376.0,36.0,2.1,16.5,90.5,258.89,203.97
2016,4,30,18,30,266.0,26.0,2.1,16.0,47.0,176.9,121.17
2016,4,30,18,45,133.0,13.0,2.1,15.5,23.5,62.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.3,11.5,11.0,6.29,0.0
2016,5,1,5,30,131.0,16.0,1.2,12.0,22.0,12.26,0.0
2016,5,1,5,45,261.5,28.5,1.2,12.5,59.5,23.23,13.53
2016,5,1,6,0,392.0,41.0,1.2,13.0,97.0,33.56,23.84
2016,5,1,6,15,475.0,50.0,1.15,13.5,145.5,40.78,30.7
2016,5,1,6,30,558.0,59.0,1.1,14.0,194.0,48.01,37.36
2016,5,1,6,45,610.5,65.5,1.1,14.5,245.5,53.02,41.83
2016,5,1,7,0,663.0,72.0,1.1,15.0,297.0,58.0,46.13
2016,5,1,7,15,701.0,77.0,1.15,15.5,350.0,61.66,49.15
2016,5,1,7,30,739.0,82.0,1.2,16.0,403.0,70.62,56.73
2016,5,1,7,45,765.5,86.0,1.25,17.0,455.0,73.45,58.75
2016,5,1,8,0,792.0,90.0,1.3,18.0,507.0,76.21,60.68
2016,5,1,8,15,812.0,93.5,1.3,18.5,556.0,78.39,62.21
2016,5,1,8,30,832.0,97.0,1.3,19.0,605.0,80.48,63.65
2016,5,1,8,45,847.0,100.0,1.3,19.5,650.0,120.5,70.21
2016,5,1,9,0,862.0,103.0,1.3,20.0,695.0,188.78,110.44
2016,5,1,9,15,873.5,105.0,1.25,20.5,735.0,249.08,155.7
2016,5,1,9,30,885.0,107.0,1.2,21.0,775.0,309.92,206.05
2016,5,1,9,45,893.5,109.0,1.2,21.5,809.5,370.1,257.17
2016,5,1,10,0,902.0,111.0,1.2,22.0,844.0,429.97,307.38
2016,5,1,10,15,908.5,112.0,1.1,22.0,872.0,487.72,354.82
2016,5,1,10,30,915.0,113.0,1.0,22.0,900.0,544.42,399.7
2016,5,1,10,45,919.0,114.5,0.95,22.5,920.5,598.86,440.69
2016,5,1,11,0,923.0,116.0,0.9,23.0,941.0,651.55,478.75
2016,5,1,11,15,925.5,116.5,0.85,23.0,954.0,700.57,513.77
2016,5,1,11,30,928.0,117.0,0.8,23.0,967.0,747.27,546.07
2016,5,1,11,45,928.5,117.5,0.75,23.5,972.0,790.0,573.64
2016,5,1,12,0,929.0,118.0,0.7,24.0,977.0,829.91,597.51
2016,5,1,12,15,928.0,118.0,0.65,24.0,974.5,865.18,618.57
2016,5,1,12,30,927.0,118.0,0.6,24.0,972.0,897.18,637.36
2016,5,1,12,45,925.0,117.5,0.6,24.0,961.5,924.43,654.08
2016,5,1,13,0,923.0,117.0,0.6,24.0,951.0,948.05,668.6
2016,5,1,13,15,919.0,116.0,0.65,24.0,933.0,965.62,680.55
2016,5,1,13,30,915.0,115.0,0.7,24.0,915.0,979.28,690.31
2016,5,1,13,45,907.5,114.5,0.8,24.0,889.5,986.16,697.15
2016,5,1,14,0,900.0,114.0,0.9,24.0,864.0,989.03,701.7
2016,5,1,14,15,892.0,112.5,1.0,23.5,832.0,986.44,704.35
2016,5,1,14,30,884.0,111.0,1.1,23.0,800.0,979.91,704.66
2016,5,1,14,45,871.0,109.5,1.25,23.0,761.5,964.77,699.04
2016,5,1,15,0,858.0,108.0,1.4,23.0,723.0,945.98,690.97
2016,5,1,15,15,844.0,105.5,1.45,22.5,679.5,933.63,686.85
2016,5,1,15,30,830.0,103.0,1.5,22.0,636.0,905.65,672.37
2016,5,1,15,45,809.0,100.5,1.55,22.0,588.0,868.26,650.29
2016,5,1,16,0,788.0,98.0,1.6,22.0,540.0,828.33,626.22
2016,5,1,16,15,763.0,94.0,1.6,21.5,489.5,781.07,597.27
2016,5,1,16,30,738.0,90.0,1.6,21.0,439.0,732.16,566.49
2016,5,1,16,45,701.5,86.0,1.65,20.5,386.5,677.34,530.97
2016,5,1,17,0,665.0,82.0,1.7,20.0,334.0,618.46,491.17
2016,5,1,17,15,617.5,75.5,1.6,19.0,282.0,549.38,441.08
2016,5,1,17,30,570.0,69.0,1.5,18.0,230.0,482.3,390.05
2016,5,1,17,45,497.5,61.0,1.45,17.5,180.0,400.84,324.82
2016,5,1,18,0,425.0,53.0,1.4,17.0,130.0,324.9,261.4
2016,5,1,18,15,319.5,40.5,1.35,16.0,88.0,234.23,184.43
2016,5,1,18,30,214.0,28.0,1.3,15.0,46.0,152.41,106.25
2016,5,1,18,45,107.0,14.0,1.3,14.5,23.0,52.81,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,9.0,1.0,10.5,11.0,7.08,0.0
2016,5,2,5,30,84.0,18.0,1.0,11.0,22.0,13.63,0.0
2016,5,2,5,45,194.0,34.0,1.05,11.5,58.0,25.69,15.87
2016,5,2,6,0,304.0,50.0,1.1,12.0,94.0,37.77,27.7
2016,5,2,6,15,385.5,61.0,1.1,12.5,140.5,46.18,35.66
2016,5,2,6,30,467.0,72.0,1.1,13.0,187.0,57.08,45.61
2016,5,2,6,45,241.0,97.0,1.15,13.5,157.0,69.75,56.88
2016,5,2,7,0,15.0,122.0,1.2,14.0,127.0,88.27,73.06
2016,5,2,7,15,91.0,152.0,1.2,14.0,191.5,106.06,88.44
2016,5,2,7,30,167.0,182.0,1.2,14.0,256.0,122.3,102.23
2016,5,2,7,45,205.0,202.5,1.2,14.5,304.0,135.0,112.57
2016,5,2,8,0,243.0,223.0,1.2,15.0,352.0,141.85,117.78
2016,5,2,8,15,233.0,248.0,1.15,15.5,381.0,160.62,133.0
2016,5,2,8,30,223.0,273.0,1.1,16.0,410.0,173.21,142.79
2016,5,2,8,45,308.5,275.5,1.1,16.5,480.5,186.68,138.29
2016,5,2,9,0,394.0,278.0,1.1,17.0,551.0,226.63,160.74
2016,5,2,9,15,463.5,268.5,1.1,17.0,607.0,261.61,184.25
2016,5,2,9,30,533.0,259.0,1.1,17.0,663.0,310.05,221.29
2016,5,2,9,45,698.0,193.5,1.1,17.5,747.0,358.6,257.17
2016,5,2,10,0,863.0,128.0,1.1,18.0,831.0,425.98,309.39
2016,5,2,10,15,870.0,130.0,1.1,18.5,858.5,482.55,356.07
2016,5,2,10,30,877.0,132.0,1.1,19.0,886.0,538.24,400.5
2016,5,2,10,45,880.0,134.0,1.15,19.5,906.0,590.63,441.33
2016,5,2,11,0,883.0,136.0,1.2,20.0,926.0,641.29,479.53
2016,5,2,11,15,885.5,136.5,1.2,20.0,939.0,688.61,514.74
2016,5,2,11,30,888.0,137.0,1.2,20.0,952.0,733.74,547.48
2016,5,2,11,45,886.0,139.5,1.25,20.5,956.5,774.76,576.03
2016,5,2,12,0,884.0,142.0,1.3,21.0,961.0,812.97,601.93
2016,5,2,12,15,883.0,142.0,1.35,21.0,958.5,847.04,624.71
2016,5,2,12,30,882.0,142.0,1.4,21.0,956.0,878.0,645.44
2016,5,2,12,45,875.0,144.0,1.45,21.0,944.0,902.19,661.77
2016,5,2,13,0,868.0,146.0,1.5,21.0,932.0,922.76,675.88
2016,5,2,13,15,863.0,145.0,1.55,21.0,914.0,938.86,687.23
2016,5,2,13,30,858.0,144.0,1.6,21.0,896.0,951.22,696.31
2016,5,2,13,45,739.0,206.0,1.65,21.0,840.5,938.37,689.2
2016,5,2,14,0,620.0,268.0,1.7,21.0,785.0,892.91,658.72
2016,5,2,14,15,610.0,258.0,1.75,20.5,751.0,880.67,654.04
2016,5,2,14,30,600.0,248.0,1.8,20.0,717.0,865.01,646.67
2016,5,2,14,45,576.0,240.0,1.85,20.0,672.5,828.28,623.69
2016,5,2,15,0,552.0,232.0,1.9,20.0,628.0,795.03,602.82
2016,5,2,15,15,585.5,203.5,1.9,19.5,601.0,800.23,610.24
2016,5,2,15,30,619.0,175.0,1.9,19.0,574.0,794.26,609.78
2016,5,2,15,45,523.5,189.0,1.9,19.0,509.0,701.99,544.72
2016,5,2,16,0,428.0,203.0,1.9,19.0,444.0,621.57,486.84
2016,5,2,16,15,382.0,191.5,1.9,18.5,391.5,538.85,428.3
2016,5,2,16,30,336.0,180.0,1.9,18.0,339.0,478.67,384.5
2016,5,2,16,45,416.0,143.5,1.95,17.5,318.0,508.97,411.46
2016,5,2,17,0,496.0,107.0,2.0,17.0,297.0,511.16,416.3
2016,5,2,17,15,419.5,106.0,1.95,16.0,250.0,436.49,358.35
2016,5,2,17,30,343.0,105.0,1.9,15.0,203.0,366.84,302.75
2016,5,2,17,45,283.0,89.0,1.9,14.5,158.5,283.17,234.01
2016,5,2,18,0,223.0,73.0,1.9,14.0,114.0,219.73,179.61
2016,5,2,18,15,152.5,53.0,1.85,13.5,77.0,151.13,119.77
2016,5,2,18,30,82.0,33.0,1.8,13.0,40.0,89.0,61.97
2016,5,2,18,45,41.0,16.5,1.8,13.0,20.0,39.95,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,1.3,11.0,9.5,7.47,0.0
2016,5,3,5,30,0.0,19.0,1.3,11.0,19.0,14.32,0.0
2016,5,3,5,45,77.0,38.5,1.3,11.5,50.0,28.49,18.4
2016,5,3,6,0,154.0,58.0,1.3,12.0,81.0,42.32,31.74
2016,5,3,6,15,207.5,77.0,1.25,12.0,120.5,55.66,44.19
2016,5,3,6,30,261.0,96.0,1.2,12.0,160.0,68.81,56.26
2016,5,3,6,45,327.5,103.5,1.2,12.5,203.5,73.66,60.57
2016,5,3,7,0,394.0,111.0,1.2,13.0,247.0,78.87,65.02
2016,5,3,7,15,261.5,148.0,1.25,13.0,244.5,101.29,84.61
2016,5,3,7,30,129.0,185.0,1.3,13.0,242.0,123.23,103.45
2016,5,3,7,45,248.0,193.5,1.4,13.5,319.5,126.51,105.7
