Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,367.0,202.0,1.5,14.0,397.0,133.38,111.06
2016,5,3,8,15,293.5,238.5,1.6,14.0,403.5,150.44,125.29
2016,5,3,8,30,220.0,275.0,1.7,14.0,410.0,174.12,144.96
2016,5,3,8,45,348.0,261.5,1.8,14.5,493.5,181.85,134.81
2016,5,3,9,0,476.0,248.0,1.9,15.0,577.0,214.18,149.22
2016,5,3,9,15,381.5,298.0,1.85,15.0,571.5,267.44,194.5
2016,5,3,9,30,287.0,348.0,1.8,15.0,566.0,304.02,228.04
2016,5,3,9,45,274.5,368.0,1.8,15.5,584.5,338.27,256.18
2016,5,3,10,0,262.0,388.0,1.8,16.0,603.0,371.31,282.92
2016,5,3,10,15,226.5,408.0,1.7,16.5,598.5,395.0,301.91
2016,5,3,10,30,191.0,428.0,1.6,17.0,594.0,411.74,314.77
2016,5,3,10,45,267.0,423.5,1.55,17.5,660.5,469.48,357.56
2016,5,3,11,0,343.0,419.0,1.5,18.0,727.0,534.55,404.98
2016,5,3,11,15,394.5,400.5,1.4,18.0,759.5,579.44,437.79
2016,5,3,11,30,446.0,382.0,1.3,18.0,792.0,632.81,476.09
2016,5,3,11,45,264.0,415.5,1.2,18.0,659.0,547.89,413.24
2016,5,3,12,0,82.0,449.0,1.1,18.0,526.0,433.39,327.86
2016,5,3,12,15,160.5,455.5,1.05,18.0,604.5,523.5,395.23
2016,5,3,12,30,239.0,462.0,1.0,18.0,683.0,607.52,455.18
2016,5,3,12,45,354.5,415.5,1.0,18.0,739.5,695.28,518.06
2016,5,3,13,0,470.0,369.0,1.0,18.0,796.0,787.14,582.19
2016,5,3,13,15,493.5,353.5,1.05,18.0,794.0,811.69,599.4
2016,5,3,13,30,517.0,338.0,1.1,18.0,792.0,834.01,616.0
2016,5,3,13,45,527.0,321.0,1.15,18.0,772.5,839.68,621.5
2016,5,3,14,0,537.0,304.0,1.2,18.0,753.0,842.32,625.28
2016,5,3,14,15,470.0,315.0,1.3,18.0,697.0,795.04,594.36
2016,5,3,14,30,403.0,326.0,1.4,18.0,641.0,725.29,548.17
2016,5,3,14,45,395.0,312.5,1.5,18.0,609.5,705.89,537.42
2016,5,3,15,0,387.0,299.0,1.6,18.0,578.0,684.45,524.53
2016,5,3,15,15,398.5,275.0,1.65,17.5,547.0,668.15,516.39
2016,5,3,15,30,410.0,251.0,1.7,17.0,516.0,670.21,520.82
2016,5,3,15,45,314.0,248.5,1.8,17.0,443.0,554.82,436.98
2016,5,3,16,0,218.0,246.0,1.9,17.0,370.0,443.43,353.6
2016,5,3,16,15,248.5,218.0,1.95,16.5,347.0,454.75,365.57
2016,5,3,16,30,279.0,190.0,2.0,16.0,324.0,442.65,359.03
2016,5,3,16,45,194.5,173.0,2.05,16.0,261.0,333.01,272.44
2016,5,3,17,0,110.0,156.0,2.1,16.0,198.0,247.37,202.61
2016,5,3,17,15,91.0,135.5,2.05,15.5,167.0,209.62,172.17
2016,5,3,17,30,72.0,115.0,2.0,15.0,136.0,160.37,131.34
2016,5,3,17,45,56.5,92.5,1.95,14.5,106.5,126.03,102.15
2016,5,3,18,0,41.0,70.0,1.9,14.0,77.0,92.52,73.1
2016,5,3,18,15,20.5,49.0,1.8,13.5,52.5,59.24,43.96
2016,5,3,18,30,0.0,28.0,1.7,13.0,28.0,23.21,12.36
2016,5,3,18,45,0.0,14.0,1.6,13.0,14.0,10.68,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,9.89,0.0
2016,5,4,5,45,15.5,34.0,2.15,12.0,36.5,25.51,15.99
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,40.22,29.92
2016,5,4,6,15,52.5,78.0,2.2,12.0,90.0,55.94,44.45
2016,5,4,6,30,74.0,101.0,2.2,12.0,120.0,71.44,58.62
2016,5,4,6,45,104.0,120.0,2.2,12.5,153.0,83.39,69.25
2016,5,4,7,0,134.0,139.0,2.2,13.0,186.0,95.93,80.12
2016,5,4,7,15,161.5,161.5,2.1,13.0,227.0,110.09,92.36
2016,5,4,7,30,189.0,184.0,2.0,13.0,268.0,123.93,104.13
2016,5,4,7,45,226.0,203.5,1.95,13.0,316.0,136.1,114.3
2016,5,4,8,0,263.0,223.0,1.9,13.0,364.0,142.23,119.16
2016,5,4,8,15,276.5,244.0,1.85,13.0,404.0,152.81,127.82
2016,5,4,8,30,290.0,265.0,1.8,13.0,444.0,162.89,135.98
2016,5,4,8,45,309.0,282.0,1.75,13.5,486.0,189.66,142.68
2016,5,4,9,0,328.0,299.0,1.7,14.0,528.0,228.83,167.55
2016,5,4,9,15,349.0,312.5,1.6,14.0,568.5,269.04,197.52
2016,5,4,9,30,370.0,326.0,1.5,14.0,609.0,311.86,231.52
2016,5,4,9,45,330.5,354.5,1.45,14.5,615.5,347.26,261.76
2016,5,4,10,0,291.0,383.0,1.4,15.0,622.0,378.49,287.85
2016,5,4,10,15,356.5,371.0,1.35,15.0,673.0,424.57,323.44
2016,5,4,10,30,422.0,359.0,1.3,15.0,724.0,476.55,363.4
2016,5,4,10,45,404.0,377.0,1.3,15.5,733.5,511.08,389.6
2016,5,4,11,0,386.0,395.0,1.3,16.0,743.0,541.55,412.08
2016,5,4,11,15,359.0,414.5,1.35,16.0,742.0,566.29,430.76
2016,5,4,11,30,332.0,434.0,1.4,16.0,741.0,588.24,446.98
2016,5,4,11,45,304.5,445.5,1.5,16.0,728.0,600.74,456.53
2016,5,4,12,0,277.0,457.0,1.6,16.0,715.0,610.33,463.83
2016,5,4,12,15,286.0,453.0,1.7,16.0,719.0,633.45,481.48
2016,5,4,12,30,295.0,449.0,1.8,16.0,723.0,655.62,498.32
2016,5,4,12,45,270.0,450.0,1.9,16.5,698.5,651.65,494.93
2016,5,4,13,0,245.0,451.0,2.0,17.0,674.0,644.91,489.72
2016,5,4,13,15,289.0,429.5,2.05,17.0,688.0,677.72,515.13
2016,5,4,13,30,333.0,408.0,2.1,17.0,702.0,709.77,539.68
2016,5,4,13,45,413.0,363.0,2.15,17.0,717.0,769.14,584.16
2016,5,4,14,0,493.0,318.0,2.2,17.0,732.0,812.2,617.13
2016,5,4,14,15,516.0,295.5,2.25,17.0,714.0,818.92,623.63
2016,5,4,14,30,539.0,273.0,2.3,17.0,696.0,822.42,628.36
2016,5,4,14,45,480.5,279.5,2.4,17.0,643.0,773.88,595.03
2016,5,4,15,0,422.0,286.0,2.5,17.0,590.0,723.41,560.12
2016,5,4,15,15,408.5,271.0,2.5,16.5,551.5,692.74,540.72
2016,5,4,15,30,395.0,256.0,2.5,16.0,513.0,639.62,504.87
2016,5,4,15,45,392.5,235.5,2.55,16.0,474.5,609.73,484.92
2016,5,4,16,0,390.0,215.0,2.6,16.0,436.0,577.98,463.1
2016,5,4,16,15,390.0,193.0,2.55,15.5,397.0,564.97,455.29
2016,5,4,16,30,390.0,171.0,2.5,15.0,358.0,529.65,430.55
2016,5,4,16,45,394.0,149.0,2.5,15.0,319.5,495.54,405.72
2016,5,4,17,0,398.0,127.0,2.5,15.0,281.0,459.28,378.51
2016,5,4,17,15,343.5,118.5,2.4,14.5,237.5,395.48,327.75
2016,5,4,17,30,289.0,110.0,2.3,14.0,194.0,320.93,267.15
2016,5,4,17,45,243.5,91.5,2.2,14.0,152.5,260.54,216.05
2016,5,4,18,0,198.0,73.0,2.1,14.0,111.0,203.91,166.81
2016,5,4,18,15,137.5,53.5,2.0,13.5,76.0,142.43,113.01
2016,5,4,18,30,77.0,34.0,1.9,13.0,41.0,86.45,61.66
2016,5,4,18,45,38.5,17.0,1.8,12.5,20.5,34.59,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.0,1.75,12.0,11.0,7.87,0.0
2016,5,5,5,30,24.0,20.0,1.8,12.0,22.0,15.29,0.96
2016,5,5,5,45,88.5,40.0,1.9,12.5,53.0,29.5,19.47
2016,5,5,6,0,153.0,60.0,2.0,13.0,84.0,43.7,32.9
2016,5,5,6,15,203.0,79.0,2.05,13.0,123.0,56.98,45.23
2016,5,5,6,30,253.0,98.0,2.1,13.0,162.0,70.04,57.16
2016,5,5,6,45,312.0,107.0,2.2,13.0,204.5,76.93,63.38
2016,5,5,7,0,371.0,116.0,2.3,13.0,247.0,81.65,67.49
2016,5,5,7,15,317.0,146.5,2.3,13.0,271.0,101.38,84.73
2016,5,5,7,30,263.0,177.0,2.3,13.0,295.0,117.86,98.87
2016,5,5,7,45,187.0,205.5,2.3,13.5,294.0,136.38,114.37
2016,5,5,8,0,111.0,234.0,2.3,14.0,293.0,150.08,125.51
2016,5,5,8,15,218.5,246.0,2.25,14.0,377.0,159.44,133.05
2016,5,5,8,30,326.0,258.0,2.2,14.0,461.0,160.26,133.31
2016,5,5,8,45,237.0,292.0,2.2,14.5,445.5,198.01,150.97
2016,5,5,9,0,148.0,326.0,2.2,15.0,430.0,226.63,172.97
2016,5,5,9,15,121.0,341.5,2.15,15.0,429.5,247.19,189.74
2016,5,5,9,30,94.0,357.0,2.1,15.0,429.0,270.04,208.9
2016,5,5,9,45,94.5,374.0,2.1,15.5,449.5,292.73,226.47
2016,5,5,10,0,95.0,391.0,2.1,16.0,470.0,315.69,244.11
2016,5,5,10,15,119.0,411.0,2.1,16.0,512.5,349.29,269.92
2016,5,5,10,30,143.0,431.0,2.1,16.0,555.0,389.19,300.46
2016,5,5,10,45,136.5,441.0,2.1,16.5,562.0,408.54,314.79
2016,5,5,11,0,130.0,451.0,2.1,17.0,569.0,427.14,328.35
2016,5,5,11,15,81.0,413.5,2.15,17.0,487.5,376.42,290.35
2016,5,5,11,30,32.0,376.0,2.2,17.0,406.0,321.77,248.7
2016,5,5,11,45,147.5,418.5,2.25,17.0,556.5,455.57,351.92
2016,5,5,12,0,263.0,461.0,2.3,17.0,707.0,601.81,460.24
2016,5,5,12,15,156.5,439.0,2.3,17.0,585.5,504.75,387.35
2016,5,5,12,30,50.0,417.0,2.3,17.0,464.0,393.75,303.29
2016,5,5,12,45,37.0,380.0,2.3,17.5,414.5,355.36,274.32
2016,5,5,13,0,24.0,343.0,2.3,18.0,365.0,298.46,230.69
2016,5,5,13,15,37.0,367.0,2.25,18.0,400.5,352.31,272.33
2016,5,5,13,30,50.0,391.0,2.2,18.0,436.0,390.98,301.73
2016,5,5,13,45,25.0,266.5,2.2,18.0,289.5,254.48,197.59
2016,5,5,14,0,0.0,142.0,2.2,18.0,143.0,111.64,84.88
2016,5,5,14,15,0.0,133.5,2.2,17.5,134.0,104.74,79.85
2016,5,5,14,30,0.0,125.0,2.2,17.0,125.0,97.83,74.55
2016,5,5,14,45,0.0,118.0,2.2,17.0,118.0,92.11,70.07
2016,5,5,15,0,0.0,111.0,2.2,17.0,111.0,86.4,65.57
2016,5,5,15,15,88.5,205.0,2.15,16.5,262.5,283.06,227.15
2016,5,5,15,30,177.0,299.0,2.1,16.0,414.0,464.27,369.23
2016,5,5,15,45,123.5,270.5,2.05,16.0,348.5,385.64,307.47
2016,5,5,16,0,70.0,242.0,2.0,16.0,283.0,289.0,231.71
2016,5,5,16,15,65.0,221.5,1.95,16.0,256.5,264.55,213.23
2016,5,5,16,30,60.0,201.0,1.9,16.0,230.0,240.06,194.2
2016,5,5,16,45,316.0,153.5,1.85,16.0,279.5,420.08,344.36
2016,5,5,17,0,572.0,106.0,1.8,16.0,329.0,570.76,463.63
2016,5,5,17,15,523.5,97.5,1.7,15.5,278.5,502.56,410.07
2016,5,5,17,30,475.0,89.0,1.6,15.0,228.0,431.18,354.04
2016,5,5,17,45,407.0,78.0,1.55,14.5,180.0,355.51,292.38
2016,5,5,18,0,339.0,67.0,1.5,14.0,132.0,285.6,233.2
2016,5,5,18,15,247.5,51.5,1.35,13.5,91.5,205.06,163.67
2016,5,5,18,30,156.0,36.0,1.2,13.0,51.0,134.36,98.93
2016,5,5,18,45,78.0,18.0,1.1,12.5,25.5,56.24,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,1.5,10.0,1.5,10.0,10.5,7.87,0.0
2016,5,6,5,30,3.0,20.0,1.5,10.0,21.0,15.17,2.27
2016,5,6,5,45,48.0,41.0,1.55,10.5,49.0,30.2,20.39
2016,5,6,6,0,93.0,62.0,1.6,11.0,77.0,44.87,34.27
2016,5,6,6,15,130.0,83.5,1.55,11.0,112.5,59.62,47.99
2016,5,6,6,30,167.0,105.0,1.5,11.0,148.0,74.17,61.31
2016,5,6,6,45,211.5,119.0,1.45,11.5,186.0,82.9,69.05
2016,5,6,7,0,256.0,133.0,1.4,12.0,224.0,92.24,77.11
2016,5,6,7,15,128.0,115.0,1.3,12.0,160.5,82.9,68.63
2016,5,6,7,30,0.0,97.0,1.2,12.0,97.0,73.54,60.14
2016,5,6,7,45,15.5,152.0,1.2,12.0,160.5,111.25,93.04
2016,5,6,8,0,31.0,207.0,1.2,12.0,224.0,139.91,117.44
2016,5,6,8,15,15.5,174.5,1.15,12.0,183.0,127.5,106.29
2016,5,6,8,30,0.0,142.0,1.1,12.0,142.0,106.2,87.62
2016,5,6,8,45,6.5,187.0,1.1,12.5,192.0,137.67,109.0
2016,5,6,9,0,13.0,232.0,1.1,13.0,242.0,170.23,134.38
2016,5,6,9,15,8.5,205.0,1.1,13.0,212.0,153.84,120.96
2016,5,6,9,30,4.0,178.0,1.1,13.0,182.0,135.28,105.99
2016,5,6,9,45,2.0,140.0,1.15,13.5,142.0,107.72,83.4
2016,5,6,10,0,0.0,102.0,1.2,14.0,102.0,78.77,59.61
2016,5,6,10,15,7.5,192.0,1.2,14.0,199.0,149.75,117.01
2016,5,6,10,30,15.0,282.0,1.2,14.0,296.0,221.31,173.37
2016,5,6,10,45,12.5,255.0,1.25,14.5,266.5,202.01,157.61
2016,5,6,11,0,10.0,228.0,1.3,15.0,237.0,181.69,141.38
2016,5,6,11,15,15.5,281.5,1.3,15.0,296.0,227.72,177.55
2016,5,6,11,30,21.0,335.0,1.3,15.0,355.0,275.17,214.08
2016,5,6,11,45,18.5,319.0,1.35,15.0,337.0,263.31,204.79
2016,5,6,12,0,16.0,303.0,1.4,15.0,319.0,250.79,195.23
2016,5,6,12,15,18.5,318.5,1.4,15.0,336.5,267.2,208.05
2016,5,6,12,30,21.0,334.0,1.4,15.0,354.0,283.99,221.03
2016,5,6,12,45,16.5,292.5,1.4,15.0,308.0,247.71,193.02
2016,5,6,13,0,12.0,251.0,1.4,15.0,262.0,210.69,164.34
2016,5,6,13,15,7.0,202.0,1.4,15.0,208.5,166.56,129.66
2016,5,6,13,30,2.0,153.0,1.4,15.0,155.0,122.29,94.34
2016,5,6,13,45,3.5,165.5,1.4,15.0,168.5,134.03,104.05
2016,5,6,14,0,5.0,178.0,1.4,15.0,182.0,145.96,113.8
2016,5,6,14,15,2.5,160.0,1.3,15.0,162.0,128.88,100.07
2016,5,6,14,30,0.0,142.0,1.2,15.0,142.0,111.75,86.3
2016,5,6,14,45,0.0,113.0,1.2,15.0,113.0,88.04,67.2
2016,5,6,15,0,0.0,84.0,1.2,15.0,84.0,64.84,48.32
2016,5,6,15,15,0.0,117.5,1.1,15.0,117.5,91.75,70.64
2016,5,6,15,30,0.0,151.0,1.0,15.0,151.0,120.23,94.08
2016,5,6,15,45,0.0,100.5,0.95,15.0,100.5,77.85,59.45
2016,5,6,16,0,0.0,50.0,0.9,15.0,50.0,38.35,26.74
2016,5,6,16,15,0.0,34.0,0.85,14.5,34.0,26.01,16.49
2016,5,6,16,30,0.0,18.0,0.8,14.0,18.0,13.73,6.12
2016,5,6,16,45,0.0,23.0,0.8,14.0,23.0,17.54,9.43
2016,5,6,17,0,0.0,28.0,0.8,14.0,28.0,21.35,12.76
2016,5,6,17,15,0.0,23.5,0.75,14.0,23.5,17.9,9.81
2016,5,6,17,30,0.0,19.0,0.7,14.0,19.0,14.45,6.85
2016,5,6,17,45,0.0,15.0,0.7,14.0,15.0,11.39,4.18
2016,5,6,18,0,0.0,11.0,0.7,14.0,11.0,8.34,1.5
2016,5,6,18,15,0.0,7.5,0.7,13.5,7.5,5.68,0.0
2016,5,6,18,30,0.0,4.0,0.7,13.0,4.0,3.02,0.0
2016,5,6,18,45,0.0,2.0,0.75,12.5,2.0,1.51,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,11.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.5,11.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,12.0,1.6,11.5,12.0,9.1,2.21
2016,5,7,6,0,0.0,19.0,1.7,12.0,19.0,14.44,7.21
2016,5,7,6,15,0.0,28.0,1.75,12.0,28.0,21.33,13.58
2016,5,7,6,30,0.0,37.0,1.8,12.0,37.0,28.23,19.92
2016,5,7,6,45,0.0,46.5,1.85,12.5,46.5,35.54,26.49
2016,5,7,7,0,0.0,56.0,1.9,13.0,56.0,42.87,32.96
2016,5,7,7,15,0.0,77.0,1.95,13.0,77.0,59.08,47.31
2016,5,7,7,30,0.0,98.0,2.0,13.0,98.0,74.26,60.57
2016,5,7,7,45,123.5,163.5,2.05,13.5,230.5,112.42,93.6
2016,5,7,8,0,247.0,229.0,2.1,14.0,363.0,144.92,121.04
2016,5,7,8,15,127.5,212.5,2.1,14.0,282.0,140.12,116.48
2016,5,7,8,30,8.0,196.0,2.1,14.0,201.0,141.86,117.62
2016,5,7,8,45,4.0,163.5,2.15,14.5,166.0,121.83,95.44
2016,5,7,9,0,0.0,131.0,2.2,15.0,131.0,99.54,76.95
2016,5,7,9,15,0.0,120.0,2.15,15.0,120.0,91.86,70.5
2016,5,7,9,30,0.0,109.0,2.1,15.0,109.0,83.88,63.83
2016,5,7,9,45,0.0,113.0,2.1,15.0,113.0,86.98,66.25
2016,5,7,10,0,0.0,117.0,2.1,15.0,117.0,90.11,68.69
2016,5,7,10,15,0.0,94.0,2.05,15.0,94.0,72.74,54.41
2016,5,7,10,30,0.0,71.0,2.0,15.0,71.0,55.02,39.83
2016,5,7,10,45,0.0,93.0,2.0,15.5,93.0,72.07,53.66
2016,5,7,11,0,0.0,115.0,2.0,16.0,115.0,89.11,67.31
2016,5,7,11,15,1.0,132.0,1.95,16.0,133.5,103.04,78.5
2016,5,7,11,30,2.0,149.0,1.9,16.0,152.0,117.19,89.84
2016,5,7,11,45,1.0,103.0,1.9,16.5,104.5,80.86,60.38
2016,5,7,12,0,0.0,57.0,1.9,17.0,57.0,44.28,30.61
2016,5,7,12,15,4.0,127.0,1.85,17.0,131.5,102.36,77.77
2016,5,7,12,30,8.0,197.0,1.8,17.0,206.0,161.7,125.06
2016,5,7,12,45,7.0,187.0,1.75,17.0,194.5,153.38,118.35
2016,5,7,13,0,6.0,177.0,1.7,17.0,183.0,144.86,111.65
2016,5,7,13,15,3.0,145.5,1.65,17.0,148.5,117.0,89.44
2016,5,7,13,30,0.0,114.0,1.6,17.0,114.0,89.05,66.99
2016,5,7,13,45,0.0,113.0,1.6,17.0,113.0,88.22,66.43
2016,5,7,14,0,0.0,112.0,1.6,17.0,112.0,87.37,65.84
2016,5,7,14,15,1.5,138.0,1.55,17.0,139.0,109.83,84.13
2016,5,7,14,30,3.0,164.0,1.5,17.0,166.0,132.82,102.77
2016,5,7,14,45,13.0,217.0,1.5,17.0,226.5,187.92,147.22
2016,5,7,15,0,23.0,270.0,1.5,17.0,287.0,245.86,193.25
2016,5,7,15,15,28.0,263.5,1.45,16.5,283.0,265.71,209.48
2016,5,7,15,30,33.0,257.0,1.4,16.0,279.0,266.03,210.71
2016,5,7,15,45,16.5,202.5,1.4,16.0,213.5,181.78,143.99
2016,5,7,16,0,0.0,148.0,1.4,16.0,148.0,118.86,93.03
2016,5,7,16,15,0.0,93.5,1.35,15.5,93.5,72.29,55.13
2016,5,7,16,30,0.0,39.0,1.3,15.0,39.0,29.83,19.73
2016,5,7,16,45,0.0,39.0,1.3,15.0,39.0,29.81,19.81
2016,5,7,17,0,0.0,39.0,1.3,15.0,39.0,29.79,19.87
2016,5,7,17,15,0.0,33.0,1.2,14.5,33.0,25.17,16.02
2016,5,7,17,30,0.0,27.0,1.1,14.0,27.0,20.56,12.11
2016,5,7,17,45,0.0,21.5,1.05,14.0,21.5,16.35,8.45
2016,5,7,18,0,0.0,16.0,1.0,14.0,16.0,12.15,4.76
2016,5,7,18,15,0.0,11.0,0.95,13.5,11.0,8.34,1.39
2016,5,7,18,30,0.0,6.0,0.9,13.0,6.0,4.54,0.0
2016,5,7,18,45,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,11.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.0,12.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.05,12.5,23.0,17.53,9.5
2016,5,8,6,0,0.0,36.0,1.1,13.0,36.0,27.51,18.78
2016,5,8,6,15,0.0,51.5,1.15,13.0,51.5,39.16,29.48
2016,5,8,6,30,0.0,67.0,1.2,13.0,67.0,50.53,39.83
2016,5,8,6,45,0.0,84.0,1.25,13.5,84.0,62.82,50.74
2016,5,8,7,0,0.0,101.0,1.3,14.0,101.0,75.01,61.34
2016,5,8,7,15,0.0,107.5,1.25,14.0,107.5,80.17,65.69
2016,5,8,7,30,0.0,114.0,1.2,14.0,114.0,85.24,69.91
2016,5,8,7,45,29.5,169.5,1.2,14.5,186.0,118.04,97.95
2016,5,8,8,0,59.0,225.0,1.2,15.0,258.0,150.2,124.81
2016,5,8,8,15,38.5,224.0,1.15,15.0,246.0,150.48,124.52
2016,5,8,8,30,18.0,223.0,1.1,15.0,234.0,158.88,131.2
2016,5,8,8,45,19.0,238.5,1.1,15.5,251.0,171.42,134.34
2016,5,8,9,0,20.0,254.0,1.1,16.0,268.0,185.3,144.38
2016,5,8,9,15,27.0,282.5,1.1,16.0,302.5,200.99,156.02
2016,5,8,9,30,34.0,311.0,1.1,16.0,337.0,226.49,175.5
2016,5,8,9,45,20.0,248.0,1.15,16.0,263.5,191.17,148.24
2016,5,8,10,0,6.0,185.0,1.2,16.0,190.0,142.91,110.44
2016,5,8,10,15,8.0,209.0,1.2,16.0,216.5,162.49,126.01
2016,5,8,10,30,10.0,233.0,1.2,16.0,243.0,182.55,141.68
2016,5,8,10,45,22.5,305.0,1.3,16.5,326.5,245.4,190.27
2016,5,8,11,0,35.0,377.0,1.4,17.0,410.0,311.5,240.23
2016,5,8,11,15,64.5,416.0,1.45,17.0,476.0,366.63,281.81
2016,5,8,11,30,94.0,455.0,1.5,17.0,542.0,425.82,326.0
2016,5,8,11,45,99.0,453.0,1.6,17.5,545.5,437.71,334.39
2016,5,8,12,0,104.0,451.0,1.7,18.0,549.0,449.41,342.92
2016,5,8,12,15,476.5,303.0,1.75,18.0,748.5,666.62,508.1
2016,5,8,12,30,849.0,155.0,1.8,18.0,948.0,851.01,640.97
2016,5,8,12,45,857.5,147.5,1.9,18.0,940.5,879.83,659.69
2016,5,8,13,0,866.0,140.0,2.0,18.0,933.0,905.48,677.99
2016,5,8,13,15,862.0,139.0,2.05,18.0,916.0,922.15,689.87
2016,5,8,13,30,858.0,138.0,2.1,18.0,899.0,935.16,699.49
2016,5,8,13,45,852.0,136.5,2.15,18.0,874.5,942.11,705.25
2016,5,8,14,0,846.0,135.0,2.2,18.0,850.0,945.29,708.68
2016,5,8,14,15,837.5,133.0,2.25,17.5,819.0,956.13,718.77
2016,5,8,14,30,829.0,131.0,2.3,17.0,788.0,948.72,716.69
2016,5,8,14,45,823.5,125.5,2.35,17.0,752.5,936.69,710.42
2016,5,8,15,0,818.0,120.0,2.4,17.0,717.0,920.94,701.73
2016,5,8,15,15,804.0,117.0,2.4,17.0,675.0,896.47,686.66
2016,5,8,15,30,790.0,114.0,2.4,17.0,633.0,868.83,669.44
2016,5,8,15,45,773.0,110.0,2.45,17.0,587.0,834.48,647.83
2016,5,8,16,0,756.0,106.0,2.5,17.0,541.0,797.56,624.16
2016,5,8,16,15,731.5,102.0,2.5,16.5,492.0,756.44,597.91
2016,5,8,16,30,707.0,98.0,2.5,16.0,443.0,709.5,566.85
2016,5,8,16,45,678.5,91.5,2.5,16.0,393.0,655.39,528.66
2016,5,8,17,0,650.0,85.0,2.5,16.0,343.0,600.85,488.91
2016,5,8,17,15,606.0,79.0,2.5,15.5,292.0,536.18,439.93
2016,5,8,17,30,562.0,73.0,2.5,15.0,241.0,473.19,390.38
2016,5,8,17,45,505.0,64.0,2.5,14.5,193.0,401.29,331.59
2016,5,8,18,0,448.0,55.0,2.5,14.0,145.0,333.47,273.79
2016,5,8,18,15,353.0,44.5,2.35,13.5,102.5,250.03,201.22
2016,5,8,18,30,258.0,34.0,2.2,13.0,60.0,173.85,131.82
2016,5,8,18,45,129.0,17.0,2.1,13.0,30.0,81.42,18.71
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,11.02,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,20.97,8.63
2016,5,9,5,45,208.5,43.5,2.05,10.5,73.5,32.57,22.7
2016,5,9,6,0,312.0,59.0,2.1,11.0,112.0,44.15,33.74
2016,5,9,6,15,387.5,70.5,2.05,11.0,159.0,52.73,41.89
2016,5,9,6,30,463.0,82.0,2.0,11.0,206.0,61.29,49.81
2016,5,9,6,45,231.5,82.5,2.0,11.5,144.5,60.54,49.08
2016,5,9,7,0,0.0,83.0,2.0,12.0,83.0,62.88,51.0
2016,5,9,7,15,0.0,103.5,1.95,12.0,103.5,77.52,63.88
2016,5,9,7,30,0.0,124.0,1.9,12.0,124.0,91.96,76.41
2016,5,9,7,45,0.0,130.0,1.9,12.5,130.0,96.66,80.1
2016,5,9,8,0,0.0,136.0,1.9,13.0,136.0,101.29,83.69
2016,5,9,8,15,4.0,166.5,1.85,13.0,169.5,122.17,101.48
2016,5,9,8,30,8.0,197.0,1.8,13.0,203.0,142.58,118.63
2016,5,9,8,45,12.0,219.5,1.75,13.5,228.5,159.09,125.9
2016,5,9,9,0,16.0,242.0,1.7,14.0,254.0,177.12,139.44
2016,5,9,9,15,31.5,285.5,1.7,14.0,309.5,203.57,159.5
2016,5,9,9,30,47.0,329.0,1.7,14.0,365.0,240.67,188.04
2016,5,9,9,45,38.0,328.0,1.7,14.5,358.5,245.21,191.44
2016,5,9,10,0,29.0,327.0,1.7,15.0,352.0,248.07,193.53
2016,5,9,10,15,66.0,376.5,1.65,15.0,434.0,303.81,236.17
2016,5,9,10,30,103.0,426.0,1.6,15.0,516.0,365.17,282.59
2016,5,9,10,45,106.0,433.0,1.6,15.5,527.5,383.46,295.88
2016,5,9,11,0,109.0,440.0,1.6,16.0,539.0,401.84,309.31
2016,5,9,11,15,109.0,446.0,1.6,16.0,546.5,417.65,321.25
2016,5,9,11,30,109.0,452.0,1.6,16.0,554.0,433.21,332.92
2016,5,9,11,45,509.0,290.0,1.65,16.5,767.5,627.6,481.53
2016,5,9,12,0,909.0,128.0,1.7,17.0,981.0,810.26,614.82
2016,5,9,12,15,908.5,128.0,1.75,17.0,979.0,844.92,637.03
2016,5,9,12,30,908.0,128.0,1.8,17.0,977.0,876.47,658.64
2016,5,9,12,45,904.5,128.0,1.85,17.5,966.5,902.17,675.08
2016,5,9,13,0,901.0,128.0,1.9,18.0,956.0,924.3,689.18
2016,5,9,13,15,897.5,127.0,1.9,18.0,938.5,941.86,701.05
2016,5,9,13,30,894.0,126.0,1.9,18.0,921.0,955.64,710.56
2016,5,9,13,45,888.0,125.0,1.95,18.0,896.0,963.26,716.76
2016,5,9,14,0,882.0,124.0,2.0,18.0,871.0,966.99,720.6
2016,5,9,14,15,874.0,122.5,2.0,17.5,840.0,964.47,721.25
2016,5,9,14,30,866.0,121.0,2.0,17.0,809.0,958.11,719.55
2016,5,9,14,45,856.5,118.5,2.05,17.0,772.0,945.59,713.11
2016,5,9,15,0,847.0,116.0,2.1,17.0,735.0,941.93,712.78
2016,5,9,15,15,833.0,113.0,2.1,17.0,692.5,917.12,697.59
2016,5,9,15,30,819.0,110.0,2.1,17.0,650.0,889.04,680.36
2016,5,9,15,45,801.5,106.5,2.1,17.0,603.5,854.26,658.42
2016,5,9,16,0,784.0,103.0,2.1,17.0,557.0,816.84,634.45
2016,5,9,16,15,760.5,99.5,2.1,16.5,507.0,772.03,606.05
2016,5,9,16,30,737.0,96.0,2.1,16.0,457.0,729.72,578.9
2016,5,9,16,45,702.5,91.5,2.15,16.0,405.0,672.42,539.22
2016,5,9,17,0,668.0,87.0,2.2,16.0,353.0,615.01,498.09
2016,5,9,17,15,623.5,81.0,2.2,15.5,301.5,549.31,448.83
2016,5,9,17,30,579.0,75.0,2.2,15.0,250.0,485.26,398.89
2016,5,9,17,45,508.5,67.5,2.25,14.5,200.0,406.19,334.84
2016,5,9,18,0,438.0,60.0,2.3,14.0,150.0,332.23,272.45
2016,5,9,18,15,340.5,48.5,2.25,13.5,106.5,243.81,196.28
2016,5,9,18,30,243.0,37.0,2.2,13.0,63.0,170.56,129.93
2016,5,9,18,45,121.5,18.5,2.2,12.5,31.5,80.92,25.7
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.0,13.5,1.65,10.5,18.5,10.62,0.0
2016,5,10,5,30,138.0,27.0,1.7,11.0,37.0,20.38,8.84
2016,5,10,5,45,250.0,40.5,1.75,11.5,76.5,30.67,21.04
2016,5,10,6,0,362.0,54.0,1.8,12.0,116.0,41.05,30.9
2016,5,10,6,15,435.5,64.0,1.7,12.0,163.5,51.07,40.26
2016,5,10,6,30,509.0,74.0,1.6,12.0,211.0,58.57,47.19
2016,5,10,6,45,254.5,82.5,1.55,12.5,151.0,58.72,47.26
2016,5,10,7,0,0.0,91.0,1.5,13.0,91.0,68.39,55.7
2016,5,10,7,15,3.5,122.0,1.35,13.5,124.0,89.88,74.37
2016,5,10,7,30,7.0,153.0,1.2,14.0,157.0,110.83,92.18
2016,5,10,7,45,20.0,182.5,1.05,14.5,193.5,130.62,108.64
2016,5,10,8,0,33.0,212.0,0.9,15.0,230.0,142.9,118.39
2016,5,10,8,15,70.5,248.0,0.8,15.5,291.5,163.9,135.35
2016,5,10,8,30,108.0,284.0,0.7,16.0,353.0,184.15,151.34
2016,5,10,8,45,261.5,282.0,0.65,16.5,463.5,184.9,137.81
2016,5,10,9,0,415.0,280.0,0.6,17.0,574.0,221.17,154.92
2016,5,10,9,15,627.0,204.5,0.6,17.5,676.0,249.44,166.58
2016,5,10,9,30,839.0,129.0,0.6,18.0,778.0,302.45,202.18
2016,5,10,9,45,837.0,137.5,0.6,18.5,809.0,361.76,252.36
2016,5,10,10,0,835.0,146.0,0.6,19.0,840.0,419.87,300.79
2016,5,10,10,15,842.5,147.5,0.65,19.5,867.5,475.64,346.26
2016,5,10,10,30,850.0,149.0,0.7,20.0,895.0,530.7,389.77
2016,5,10,10,45,858.5,148.5,0.8,20.5,916.0,579.79,428.16
2016,5,10,11,0,867.0,148.0,0.9,21.0,937.0,630.34,466.4
2016,5,10,11,15,870.0,149.0,0.95,21.0,950.0,677.06,501.32
2016,5,10,11,30,873.0,150.0,1.0,21.0,963.0,721.74,534.01
2016,5,10,11,45,878.0,148.0,1.1,21.5,969.5,763.46,563.6
2016,5,10,12,0,883.0,146.0,1.2,22.0,976.0,802.85,591.05
2016,5,10,12,15,882.5,146.0,1.3,22.0,974.0,836.9,614.74
2016,5,10,12,30,882.0,146.0,1.4,22.0,972.0,867.95,636.09
2016,5,10,12,45,887.0,141.0,1.5,22.0,964.0,896.4,655.8
2016,5,10,13,0,892.0,136.0,1.6,22.0,956.0,921.56,673.43
2016,5,10,13,15,888.5,135.0,1.7,22.0,938.5,939.1,686.23
2016,5,10,13,30,885.0,134.0,1.8,22.0,921.0,952.89,696.79
2016,5,10,13,45,881.5,131.0,1.9,22.0,897.0,961.03,703.84
2016,5,10,14,0,878.0,128.0,2.0,22.0,873.0,965.26,708.53
2016,5,10,14,15,870.0,126.5,2.05,22.0,842.0,962.8,708.43
2016,5,10,14,30,862.0,125.0,2.1,22.0,811.0,956.53,706.03
2016,5,10,14,45,854.0,121.5,2.2,22.0,774.5,957.58,709.14
2016,5,10,15,0,846.0,118.0,2.3,22.0,738.0,941.41,700.87
2016,5,10,15,15,832.5,115.0,2.35,21.5,695.5,917.12,688.15
2016,5,10,15,30,819.0,112.0,2.4,21.0,653.0,889.55,673.16
2016,5,10,15,45,804.0,107.5,2.45,21.0,607.0,855.94,652.57
2016,5,10,16,0,789.0,103.0,2.5,21.0,561.0,819.56,629.84
2016,5,10,16,15,765.5,99.0,2.55,20.5,511.0,774.13,601.52
2016,5,10,16,30,742.0,95.0,2.6,20.0,461.0,726.97,571.31
2016,5,10,16,45,713.5,89.5,2.65,19.5,409.5,677.05,538.22
2016,5,10,17,0,685.0,84.0,2.7,19.0,358.0,622.54,500.49
2016,5,10,17,15,641.5,78.0,2.65,18.0,306.0,556.99,452.26
2016,5,10,17,30,598.0,72.0,2.6,17.0,254.0,493.0,403.23
2016,5,10,17,45,537.5,64.0,2.6,16.5,204.5,418.7,343.16
2016,5,10,18,0,477.0,56.0,2.6,16.0,155.0,348.68,284.16
2016,5,10,18,15,382.0,45.5,2.5,15.5,110.5,264.01,211.29
2016,5,10,18,30,287.0,35.0,2.4,15.0,66.0,188.86,143.65
2016,5,10,18,45,143.5,17.5,2.3,14.5,33.0,91.71,35.91
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.5,13.0,1.9,10.5,21.0,10.23,0.0
2016,5,11,5,30,213.0,26.0,2.0,11.0,42.0,21.21,9.98
2016,5,11,5,45,321.5,37.5,2.1,11.5,82.5,30.55,20.99
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,39.89,29.89
2016,5,11,6,15,501.5,57.0,2.1,12.5,172.0,46.14,35.8
2016,5,11,6,30,573.0,65.0,2.0,13.0,221.0,52.41,41.51
2016,5,11,6,45,288.0,94.0,1.95,13.5,172.5,66.68,54.16
2016,5,11,7,0,3.0,123.0,1.9,14.0,124.0,89.43,74.04
2016,5,11,7,15,6.5,140.0,1.85,14.0,143.0,101.47,84.36
2016,5,11,7,30,10.0,157.0,1.8,14.0,162.0,113.45,94.49
2016,5,11,7,45,16.5,180.0,1.75,14.5,189.0,129.09,107.46
2016,5,11,8,0,23.0,203.0,1.7,15.0,216.0,144.58,120.08
2016,5,11,8,15,75.5,245.5,1.65,15.5,292.5,162.82,134.86
2016,5,11,8,30,128.0,288.0,1.6,16.0,369.0,178.0,146.85
2016,5,11,8,45,159.0,309.5,1.55,16.5,418.0,200.45,153.46
2016,5,11,9,0,190.0,331.0,1.5,17.0,467.0,233.54,174.78
2016,5,11,9,15,306.5,320.5,1.45,17.0,552.5,262.39,191.48
2016,5,11,9,30,423.0,310.0,1.4,17.0,638.0,307.27,222.95
2016,5,11,9,45,457.0,311.5,1.4,17.5,680.0,352.51,258.78
2016,5,11,10,0,491.0,313.0,1.4,18.0,722.0,401.15,297.32
2016,5,11,10,15,526.5,315.5,1.4,18.0,766.5,454.25,339.34
2016,5,11,10,30,562.0,318.0,1.4,18.0,811.0,510.4,382.94
2016,5,11,10,45,526.0,342.5,1.45,18.5,812.0,546.2,410.55
2016,5,11,11,0,490.0,367.0,1.5,19.0,813.0,577.84,434.18
2016,5,11,11,15,695.0,252.0,1.55,19.0,895.5,654.23,492.39
2016,5,11,11,30,900.0,137.0,1.6,19.0,978.0,729.19,549.5
2016,5,11,11,45,903.5,136.0,1.65,19.5,983.5,771.37,579.15
2016,5,11,12,0,907.0,135.0,1.7,20.0,989.0,811.06,606.73
2016,5,11,12,15,906.5,134.5,1.75,20.0,986.5,845.29,629.99
2016,5,11,12,30,906.0,134.0,1.8,20.0,984.0,876.41,651.08
2016,5,11,12,45,910.0,129.5,1.9,20.0,975.0,904.73,670.86
2016,5,11,13,0,914.0,125.0,2.0,20.0,966.0,929.63,688.46
2016,5,11,13,15,910.0,124.0,2.05,20.0,948.5,946.91,700.6
2016,5,11,13,30,906.0,123.0,2.1,20.0,931.0,960.34,710.4
2016,5,11,13,45,901.5,121.0,2.15,20.0,906.0,968.49,716.89
2016,5,11,14,0,897.0,119.0,2.2,20.0,881.0,972.68,720.97
2016,5,11,14,15,889.0,117.0,2.2,20.0,849.5,969.65,719.92
2016,5,11,14,30,881.0,115.0,2.2,20.0,818.0,962.71,716.51
2016,5,11,14,45,870.0,113.5,2.2,20.0,780.5,949.68,709.2
2016,5,11,15,0,859.0,112.0,2.2,20.0,743.0,933.02,699.63
2016,5,11,15,15,845.5,109.0,2.15,19.5,700.0,920.7,693.9
2016,5,11,15,30,832.0,106.0,2.1,19.0,657.0,892.95,677.71
2016,5,11,15,45,814.0,103.0,2.1,19.0,610.0,858.13,655.93
2016,5,11,16,0,796.0,100.0,2.1,19.0,563.0,820.66,632.15
2016,5,11,16,15,773.0,96.0,2.05,18.5,513.0,775.55,603.41
2016,5,11,16,30,750.0,92.0,2.0,18.0,463.0,728.67,572.9
2016,5,11,16,45,720.0,87.0,1.95,18.0,411.5,677.61,537.6
2016,5,11,17,0,690.0,82.0,1.9,18.0,360.0,622.47,498.39
2016,5,11,17,15,647.0,76.5,1.8,17.5,308.0,557.79,450.19
2016,5,11,17,30,604.0,71.0,1.7,17.0,256.0,494.61,401.39
2016,5,11,17,45,544.5,63.0,1.65,16.5,206.5,420.78,342.43
2016,5,11,18,0,485.0,55.0,1.6,16.0,157.0,351.15,284.44
2016,5,11,18,15,392.0,45.0,1.55,15.0,112.5,267.77,213.84
2016,5,11,18,30,299.0,35.0,1.5,14.0,68.0,193.63,147.94
2016,5,11,18,45,149.5,17.5,1.45,13.5,34.0,94.27,42.56
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.0,2.25,10.0,20.0,11.02,0.0
2016,5,12,5,30,142.0,28.0,2.4,10.0,40.0,21.13,10.42
2016,5,12,5,45,238.0,43.5,2.55,10.5,78.5,32.74,23.05
2016,5,12,6,0,334.0,59.0,2.7,11.0,117.0,44.33,33.98
2016,5,12,6,15,167.0,74.0,2.7,11.5,103.0,53.73,42.75
2016,5,12,6,30,0.0,89.0,2.7,12.0,89.0,65.26,53.18
2016,5,12,6,45,4.5,108.0,2.75,12.5,110.0,78.71,65.09
2016,5,12,7,0,9.0,127.0,2.8,13.0,131.0,92.09,76.69
2016,5,12,7,15,81.0,161.0,2.75,13.0,198.5,111.83,93.83
2016,5,12,7,30,153.0,195.0,2.7,13.0,266.0,129.5,108.92
2016,5,12,7,45,157.5,219.0,2.65,13.5,299.0,143.0,119.99
2016,5,12,8,0,162.0,243.0,2.6,14.0,332.0,156.03,130.5
2016,5,12,8,15,249.0,253.0,2.55,14.5,404.5,156.35,130.08
2016,5,12,8,30,336.0,263.0,2.5,15.0,477.0,162.67,134.78
2016,5,12,8,45,403.0,260.0,2.5,15.5,534.0,174.66,127.74
2016,5,12,9,0,470.0,257.0,2.5,16.0,591.0,214.29,149.29
2016,5,12,9,15,642.0,199.0,2.4,16.0,682.5,247.43,167.05
2016,5,12,9,30,814.0,141.0,2.3,16.0,774.0,302.66,207.18
2016,5,12,9,45,829.5,139.5,2.25,16.5,808.5,359.01,255.97
2016,5,12,10,0,845.0,138.0,2.2,17.0,843.0,415.97,304.96
2016,5,12,10,15,852.0,139.5,2.15,17.0,870.0,471.4,352.45
2016,5,12,10,30,859.0,141.0,2.1,17.0,897.0,524.91,397.14
2016,5,12,10,45,863.5,142.5,2.1,17.5,917.0,576.0,438.04
2016,5,12,11,0,868.0,144.0,2.1,18.0,937.0,625.56,476.42
2016,5,12,11,15,700.0,256.0,2.1,18.0,901.5,659.0,500.43
2016,5,12,11,30,532.0,368.0,2.1,18.0,866.0,670.25,507.13
2016,5,12,11,45,552.0,351.0,2.1,18.5,870.0,703.24,530.92
2016,5,12,12,0,572.0,334.0,2.1,19.0,874.0,735.03,553.32
2016,5,12,12,15,722.0,240.5,2.1,19.0,920.0,805.79,606.18
2016,5,12,12,30,872.0,147.0,2.1,19.0,966.0,857.12,643.86
2016,5,12,12,45,849.5,159.5,2.15,19.0,950.0,890.93,666.86
2016,5,12,13,0,827.0,172.0,2.2,19.0,934.0,907.51,678.47
2016,5,12,13,15,822.5,170.5,2.25,19.0,917.0,923.37,689.86
2016,5,12,13,30,818.0,169.0,2.3,19.0,900.0,935.51,698.89
2016,5,12,13,45,812.5,166.5,2.35,19.0,876.0,942.03,704.31
2016,5,12,14,0,807.0,164.0,2.4,19.0,852.0,944.75,707.39
2016,5,12,14,15,798.0,161.5,2.4,19.0,821.0,940.39,705.42
2016,5,12,14,30,789.0,159.0,2.4,19.0,790.0,932.31,701.14
2016,5,12,14,45,781.5,154.0,2.45,19.0,754.5,919.55,694.31
2016,5,12,15,0,774.0,149.0,2.5,19.0,719.0,903.24,685.16
2016,5,12,15,15,758.5,145.0,2.55,18.5,677.0,884.21,675.48
2016,5,12,15,30,743.0,141.0,2.6,18.0,635.0,855.06,658.72
2016,5,12,15,45,730.0,134.0,2.65,18.0,590.5,822.04,637.87
2016,5,12,16,0,717.0,127.0,2.7,18.0,546.0,786.4,614.93
2016,5,12,16,15,563.0,150.5,2.75,17.5,461.5,663.58,527.65
2016,5,12,16,30,409.0,174.0,2.8,17.0,377.0,539.39,434.6
2016,5,12,16,45,509.5,138.0,2.9,16.5,362.5,563.32,457.91
2016,5,12,17,0,610.0,102.0,3.0,16.0,348.0,585.89,478.56
2016,5,12,17,15,564.5,94.0,3.0,15.5,297.5,519.72,427.55
2016,5,12,17,30,519.0,86.0,3.0,15.0,247.0,455.39,376.68
2016,5,12,17,45,459.5,76.0,3.05,14.5,199.0,383.13,317.46
2016,5,12,18,0,400.0,66.0,3.1,14.0,151.0,311.42,256.62
2016,5,12,18,15,310.5,53.0,3.05,13.5,108.0,232.33,187.89
2016,5,12,18,30,221.0,40.0,3.0,13.0,65.0,162.58,125.33
2016,5,12,18,45,110.5,20.0,2.95,12.5,32.5,79.24,39.03
2016,5,12,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,10.0,8.5,6.69,0.0
2016,5,13,5,30,0.0,17.0,2.8,10.0,17.0,12.95,4.42
2016,5,13,5,45,0.0,33.0,2.95,10.5,33.0,25.15,16.45
2016,5,13,6,0,0.0,49.0,3.1,11.0,49.0,36.88,27.38
2016,5,13,6,15,0.0,68.5,3.1,11.0,68.5,50.85,40.26
2016,5,13,6,30,0.0,88.0,3.1,11.0,88.0,64.68,52.87
2016,5,13,6,45,3.0,107.0,3.15,11.5,108.5,78.12,64.82
2016,5,13,7,0,6.0,126.0,3.2,12.0,129.0,91.48,76.45
2016,5,13,7,15,8.5,143.0,3.15,12.0,147.5,103.5,86.85
2016,5,13,7,30,11.0,160.0,3.1,12.0,166.0,115.45,97.05
2016,5,13,7,45,23.0,188.0,3.1,12.5,201.0,134.22,112.88
2016,5,13,8,0,35.0,216.0,3.1,13.0,236.0,145.25,121.79
2016,5,13,8,15,25.5,219.0,3.1,13.5,234.0,155.74,130.15
2016,5,13,8,30,16.0,222.0,3.1,14.0,232.0,158.49,131.84
2016,5,13,8,45,21.5,247.5,3.1,14.5,262.5,177.21,140.08
2016,5,13,9,0,27.0,273.0,3.1,15.0,293.0,188.74,148.07
2016,5,13,9,15,152.5,316.5,3.15,15.0,435.0,237.66,181.28
2016,5,13,9,30,278.0,360.0,3.2,15.0,577.0,303.81,229.03
