Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,288.0,374.5,3.25,15.5,607.5,340.86,258.85
2016,5,13,10,0,298.0,389.0,3.3,16.0,638.0,379.12,289.64
2016,5,13,10,15,302.5,398.0,3.35,16.0,658.0,412.6,317.15
2016,5,13,10,30,307.0,407.0,3.4,16.0,678.0,446.26,344.44
2016,5,13,10,45,420.5,380.5,3.5,16.5,760.0,513.44,396.05
2016,5,13,11,0,534.0,354.0,3.6,17.0,842.0,592.18,455.98
2016,5,13,11,15,723.5,240.5,3.7,17.0,912.0,660.9,510.64
2016,5,13,11,30,913.0,127.0,3.8,17.0,982.0,727.61,564.44
2016,5,13,11,45,917.0,125.0,3.9,17.0,987.5,769.59,596.88
2016,5,13,12,0,921.0,123.0,4.0,17.0,993.0,809.04,626.96
2016,5,13,12,15,920.5,123.0,4.05,17.0,990.5,843.83,651.7
2016,5,13,12,30,920.0,123.0,4.1,17.0,988.0,875.49,674.2
2016,5,13,12,45,917.0,123.0,4.15,17.0,977.5,901.72,692.9
2016,5,13,13,0,914.0,123.0,4.2,17.0,967.0,924.39,709.18
2016,5,13,13,15,910.5,122.0,4.2,16.5,950.0,942.04,723.15
2016,5,13,13,30,907.0,121.0,4.2,16.0,933.0,955.87,734.65
2016,5,13,13,45,905.0,118.0,4.25,16.0,909.0,965.35,742.17
2016,5,13,14,0,903.0,115.0,4.3,16.0,885.0,970.88,747.07
2016,5,13,14,15,896.0,113.5,4.25,16.0,854.0,969.25,746.68
2016,5,13,14,30,889.0,112.0,4.2,16.0,823.0,963.72,743.72
2016,5,13,14,45,883.0,108.0,4.2,16.0,787.0,952.75,737.39
2016,5,13,15,0,877.0,104.0,4.2,16.0,751.0,937.96,728.53
2016,5,13,15,15,864.5,102.0,4.15,15.5,709.0,915.67,715.53
2016,5,13,15,30,852.0,100.0,4.1,15.0,667.0,890.09,700.2
2016,5,13,15,45,841.0,95.0,4.05,15.0,621.5,869.58,687.2
2016,5,13,16,0,830.0,90.0,4.0,15.0,576.0,835.27,664.12
2016,5,13,16,15,809.0,87.0,3.9,14.5,526.5,792.2,635.43
2016,5,13,16,30,788.0,84.0,3.8,14.0,477.0,747.17,604.84
2016,5,13,16,45,766.0,78.5,3.75,14.0,426.0,696.85,568.75
2016,5,13,17,0,744.0,73.0,3.7,14.0,375.0,645.32,530.99
2016,5,13,17,15,705.0,68.0,3.6,13.5,323.0,581.89,482.7
2016,5,13,17,30,666.0,63.0,3.5,13.0,271.0,522.48,435.22
2016,5,13,17,45,613.0,56.5,3.45,12.5,220.5,451.73,376.76
2016,5,13,18,0,560.0,50.0,3.4,12.0,170.0,384.43,318.75
2016,5,13,18,15,470.5,42.0,3.2,11.5,124.0,301.55,245.79
2016,5,13,18,30,381.0,34.0,3.0,11.0,78.0,227.27,177.59
2016,5,13,18,45,234.0,22.0,2.85,11.0,45.0,132.22,73.53
2016,5,13,19,0,87.0,10.0,2.7,11.0,12.0,35.73,0.0
2016,5,13,19,15,43.5,5.0,2.7,10.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.1,11.5,7.0,5.51,0.0
2016,5,14,5,30,0.0,14.0,2.2,12.0,14.0,10.64,2.72
2016,5,14,5,45,0.0,26.0,2.35,12.5,26.0,19.83,11.69
2016,5,14,6,0,0.0,38.0,2.5,13.0,38.0,29.04,20.22
2016,5,14,6,15,0.0,52.5,2.5,13.0,52.5,40.05,30.32
2016,5,14,6,30,0.0,67.0,2.5,13.0,67.0,50.74,40.02
2016,5,14,6,45,0.0,82.0,2.55,13.5,82.0,61.7,49.72
2016,5,14,7,0,0.0,97.0,2.6,14.0,97.0,72.58,59.16
2016,5,14,7,15,0.5,122.0,2.5,14.0,122.5,90.0,74.32
2016,5,14,7,30,1.0,147.0,2.4,14.0,148.0,107.13,89.02
2016,5,14,7,45,0.5,136.5,2.3,14.5,137.0,101.15,83.32
2016,5,14,8,0,0.0,126.0,2.2,15.0,126.0,94.62,77.23
2016,5,14,8,15,1.5,152.5,2.1,15.5,154.0,113.04,92.66
2016,5,14,8,30,3.0,179.0,2.0,16.0,182.0,131.09,107.52
2016,5,14,8,45,13.5,223.0,1.95,16.5,233.5,161.48,126.37
2016,5,14,9,0,24.0,267.0,1.9,17.0,285.0,194.02,150.93
2016,5,14,9,15,89.0,321.0,1.9,17.0,390.5,234.78,179.69
2016,5,14,9,30,154.0,375.0,1.9,17.0,496.0,287.33,218.01
2016,5,14,9,45,156.5,392.5,1.9,17.5,520.0,315.7,239.93
2016,5,14,10,0,159.0,410.0,1.9,18.0,544.0,344.6,262.21
2016,5,14,10,15,265.5,400.0,1.95,18.0,631.5,397.41,301.63
2016,5,14,10,30,372.0,390.0,2.0,18.0,719.0,465.25,352.89
2016,5,14,10,45,194.5,348.5,2.05,18.5,521.0,369.23,282.83
2016,5,14,11,0,17.0,307.0,2.1,19.0,323.0,245.21,188.19
2016,5,14,11,15,172.5,375.0,2.15,19.0,536.5,406.17,312.32
2016,5,14,11,30,328.0,443.0,2.2,19.0,750.0,582.33,442.14
2016,5,14,11,45,403.5,419.0,2.25,19.0,799.0,640.65,484.73
2016,5,14,12,0,479.0,395.0,2.3,19.0,848.0,709.83,535.26
2016,5,14,12,15,467.0,394.5,2.35,19.0,835.5,726.26,547.1
2016,5,14,12,30,455.0,394.0,2.4,19.0,823.0,739.82,557.22
2016,5,14,12,45,470.5,372.5,2.45,19.0,812.0,756.48,570.26
2016,5,14,13,0,486.0,351.0,2.5,19.0,801.0,770.64,581.58
2016,5,14,13,15,683.5,242.0,2.55,19.0,861.5,870.23,656.17
2016,5,14,13,30,881.0,133.0,2.6,19.0,922.0,941.33,705.97
2016,5,14,13,45,874.5,132.0,2.65,19.0,897.5,948.45,711.22
2016,5,14,14,0,868.0,131.0,2.7,19.0,873.0,951.74,714.64
2016,5,14,14,15,859.5,129.5,2.75,19.0,841.5,948.87,714.09
2016,5,14,14,30,851.0,128.0,2.8,19.0,810.0,942.23,711.17
2016,5,14,14,45,837.5,127.0,2.85,19.0,772.5,941.05,712.1
2016,5,14,15,0,824.0,126.0,2.9,19.0,735.0,922.76,701.44
2016,5,14,15,15,809.5,123.0,2.9,18.5,693.0,898.04,687.43
2016,5,14,15,30,795.0,120.0,2.9,18.0,651.0,870.14,671.18
2016,5,14,15,45,773.5,118.0,2.95,18.0,604.5,834.21,648.2
2016,5,14,16,0,752.0,116.0,3.0,18.0,558.0,800.91,626.9
2016,5,14,16,15,727.5,111.5,2.95,17.5,509.0,755.39,597.0
2016,5,14,16,30,703.0,107.0,2.9,17.0,460.0,708.36,565.5
2016,5,14,16,45,603.5,111.0,2.9,16.5,390.5,612.49,495.74
2016,5,14,17,0,504.0,115.0,2.9,16.0,321.0,512.43,419.74
2016,5,14,17,15,454.0,109.0,2.85,15.5,275.5,451.16,372.25
2016,5,14,17,30,404.0,103.0,2.8,15.0,230.0,392.7,325.27
2016,5,14,17,45,363.5,88.0,2.75,15.0,186.5,333.13,275.59
2016,5,14,18,0,323.0,73.0,2.7,15.0,143.0,276.51,226.84
2016,5,14,18,15,255.0,57.5,2.55,14.5,103.5,209.32,168.49
2016,5,14,18,30,187.0,42.0,2.4,14.0,64.0,149.02,114.74
2016,5,14,18,45,93.5,26.0,2.25,13.5,37.0,73.34,40.79
2016,5,14,19,0,0.0,10.0,2.1,13.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.1,13.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,23.0,11.78,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,46.0,23.41,13.03
2016,5,15,5,45,275.5,43.5,2.25,12.5,86.0,32.98,23.21
2016,5,15,6,0,382.0,56.0,2.3,13.0,126.0,45.0,34.39
2016,5,15,6,15,452.5,65.5,2.15,13.5,174.0,52.16,41.05
2016,5,15,6,30,523.0,75.0,2.0,14.0,222.0,59.25,47.44
2016,5,15,6,45,426.5,103.5,1.85,14.5,239.5,74.7,61.02
2016,5,15,7,0,330.0,132.0,1.7,15.0,257.0,92.94,76.78
2016,5,15,7,15,283.0,161.5,1.65,15.5,280.0,109.49,90.77
2016,5,15,7,30,236.0,191.0,1.6,16.0,303.0,125.01,103.61
2016,5,15,7,45,217.0,217.0,1.55,16.5,328.5,143.45,118.73
2016,5,15,8,0,198.0,243.0,1.5,17.0,354.0,157.01,129.49
2016,5,15,8,15,500.0,176.5,1.5,17.0,489.0,114.54,93.18
2016,5,15,8,30,802.0,110.0,1.5,17.0,624.0,87.29,69.8
2016,5,15,8,45,819.5,111.5,1.5,17.5,668.5,119.96,73.03
2016,5,15,9,0,837.0,113.0,1.5,18.0,713.0,177.68,103.97
2016,5,15,9,15,849.0,115.0,1.55,18.5,752.0,242.41,152.31
2016,5,15,9,30,861.0,117.0,1.6,19.0,791.0,300.62,200.56
2016,5,15,9,45,882.5,111.5,1.65,19.5,828.0,357.29,249.0
2016,5,15,10,0,904.0,106.0,1.7,20.0,865.0,414.87,298.09
2016,5,15,10,15,910.5,107.5,1.85,20.0,892.5,471.64,346.76
2016,5,15,10,30,917.0,109.0,2.0,20.0,920.0,527.39,393.49
2016,5,15,10,45,921.0,110.0,2.15,20.0,940.0,580.2,436.87
2016,5,15,11,0,925.0,111.0,2.3,20.0,960.0,631.28,477.86
2016,5,15,11,15,927.5,112.0,2.4,20.0,973.0,679.5,515.55
2016,5,15,11,30,930.0,113.0,2.5,20.0,986.0,725.48,550.79
2016,5,15,11,45,930.0,114.0,2.7,20.5,991.0,767.25,581.82
2016,5,15,12,0,930.0,115.0,2.9,21.0,996.0,806.25,610.08
2016,5,15,12,15,930.0,114.5,2.95,21.0,993.5,841.09,634.13
2016,5,15,12,30,930.0,114.0,3.0,21.0,991.0,872.79,655.99
2016,5,15,12,45,932.0,111.0,3.15,21.0,982.5,900.69,675.94
2016,5,15,13,0,934.0,108.0,3.3,21.0,974.0,925.1,693.62
2016,5,15,13,15,931.0,107.5,3.35,20.5,956.5,943.7,708.16
2016,5,15,13,30,928.0,107.0,3.4,20.0,939.0,958.46,720.3
2016,5,15,13,45,921.5,106.5,3.5,20.0,914.5,966.11,726.77
2016,5,15,14,0,915.0,106.0,3.6,20.0,890.0,969.79,730.74
2016,5,15,14,15,908.0,104.5,3.65,20.0,858.5,968.05,730.85
2016,5,15,14,30,901.0,103.0,3.7,20.0,827.0,962.39,728.48
2016,5,15,14,45,891.5,101.0,3.75,20.0,790.0,950.05,721.67
2016,5,15,15,0,882.0,99.0,3.8,20.0,753.0,933.99,712.43
2016,5,15,15,15,869.5,97.0,3.85,19.5,711.0,911.64,700.22
2016,5,15,15,30,857.0,95.0,3.9,19.0,669.0,885.99,685.66
2016,5,15,15,45,839.0,93.0,4.0,19.0,622.0,852.43,664.31
2016,5,15,16,0,821.0,91.0,4.1,19.0,575.0,825.75,647.73
2016,5,15,16,15,799.5,87.5,4.1,18.5,525.5,782.08,619.29
2016,5,15,16,30,778.0,84.0,4.1,18.0,476.0,736.51,588.99
2016,5,15,16,45,745.5,81.0,4.1,17.5,423.5,681.59,550.93
2016,5,15,17,0,713.0,78.0,4.1,17.0,371.0,626.21,511.53
2016,5,15,17,15,673.0,73.0,4.0,16.5,319.5,566.76,466.01
2016,5,15,17,30,633.0,68.0,3.9,16.0,268.0,505.44,417.39
2016,5,15,17,45,569.5,62.0,3.85,15.5,217.5,430.77,356.19
2016,5,15,18,0,506.0,56.0,3.8,15.0,167.0,360.49,296.37
2016,5,15,18,15,417.0,46.5,3.7,14.5,122.0,279.05,225.63
2016,5,15,18,30,328.0,37.0,3.6,14.0,77.0,206.23,160.25
2016,5,15,18,45,192.5,24.0,3.5,13.5,44.5,116.51,70.45
2016,5,15,19,0,57.0,11.0,3.4,13.0,12.0,26.8,0.0
2016,5,15,19,15,28.5,5.5,3.4,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.0,15.5,2.0,11.5,23.5,11.8,0.0
2016,5,16,5,30,180.0,31.0,2.0,12.0,47.0,23.46,13.3
2016,5,16,5,45,276.5,44.0,2.05,12.5,86.5,33.35,23.57
2016,5,16,6,0,373.0,57.0,2.1,13.0,126.0,43.28,32.88
2016,5,16,6,15,442.0,66.5,2.05,13.5,173.0,52.79,41.62
2016,5,16,6,30,511.0,76.0,2.0,14.0,220.0,59.83,47.95
2016,5,16,6,45,561.5,82.5,2.0,14.5,270.5,64.31,51.82
2016,5,16,7,0,612.0,89.0,2.0,15.0,321.0,68.78,55.55
2016,5,16,7,15,647.5,94.5,2.0,15.5,372.0,72.24,58.3
2016,5,16,7,30,683.0,100.0,2.0,16.0,423.0,75.63,60.94
2016,5,16,7,45,714.0,103.0,2.05,16.5,473.5,77.23,61.99
2016,5,16,8,0,745.0,106.0,2.1,17.0,524.0,85.42,68.71
2016,5,16,8,15,765.5,109.5,2.1,17.5,571.0,87.11,69.79
2016,5,16,8,30,786.0,113.0,2.1,18.0,618.0,88.71,70.8
2016,5,16,8,45,804.5,114.5,2.1,18.5,662.5,120.28,73.65
2016,5,16,9,0,823.0,116.0,2.1,19.0,707.0,177.14,103.93
2016,5,16,9,15,835.0,118.0,2.1,19.5,745.5,234.87,146.72
2016,5,16,9,30,847.0,120.0,2.1,20.0,784.0,298.15,198.85
2016,5,16,9,45,866.0,116.0,2.1,20.5,820.0,354.18,246.74
2016,5,16,10,0,885.0,112.0,2.1,21.0,856.0,410.92,295.12
2016,5,16,10,15,891.5,113.5,2.1,21.0,883.0,466.61,342.54
2016,5,16,10,30,898.0,115.0,2.1,21.0,910.0,521.32,387.92
2016,5,16,10,45,903.0,115.5,2.15,21.5,930.5,573.32,429.35
2016,5,16,11,0,908.0,116.0,2.2,22.0,951.0,623.73,468.27
2016,5,16,11,15,911.0,117.0,2.25,22.0,964.0,671.46,505.04
2016,5,16,11,30,914.0,118.0,2.3,22.0,977.0,717.05,539.4
2016,5,16,11,45,916.0,118.0,2.35,22.5,982.5,758.83,569.29
2016,5,16,12,0,918.0,118.0,2.4,23.0,988.0,798.02,596.66
2016,5,16,12,15,917.5,117.5,2.45,23.0,986.0,832.07,619.82
2016,5,16,12,30,917.0,117.0,2.5,23.0,984.0,863.0,640.87
2016,5,16,12,45,916.5,116.0,2.6,23.0,974.5,890.21,659.82
2016,5,16,13,0,916.0,115.0,2.7,23.0,965.0,913.95,676.55
2016,5,16,13,15,912.5,114.5,2.75,23.0,948.0,931.88,689.12
2016,5,16,13,30,909.0,114.0,2.8,23.0,931.0,946.04,699.33
2016,5,16,13,45,905.5,111.5,2.85,23.0,907.0,954.46,705.89
2016,5,16,14,0,902.0,109.0,2.9,23.0,883.0,958.94,710.03
2016,5,16,14,15,894.5,108.0,2.9,22.5,852.0,957.26,711.21
2016,5,16,14,30,887.0,107.0,2.9,22.0,821.0,951.73,710.02
2016,5,16,14,45,875.0,106.0,2.95,22.0,783.5,938.25,702.65
2016,5,16,15,0,863.0,105.0,3.0,22.0,746.0,921.19,693.0
2016,5,16,15,15,850.0,103.0,3.0,21.5,704.5,898.75,680.68
2016,5,16,15,30,837.0,101.0,3.0,21.0,663.0,883.8,673.53
2016,5,16,15,45,815.0,100.0,3.05,21.0,615.5,847.93,650.82
2016,5,16,16,0,793.0,99.0,3.1,21.0,568.0,809.62,626.26
2016,5,16,16,15,770.5,95.5,3.1,20.5,519.0,765.94,598.41
2016,5,16,16,30,748.0,92.0,3.1,20.0,470.0,720.49,568.72
2016,5,16,16,45,715.0,88.5,3.1,20.0,418.5,669.16,532.95
2016,5,16,17,0,682.0,85.0,3.1,20.0,367.0,614.24,493.18
2016,5,16,17,15,640.0,79.5,3.05,19.0,315.5,551.03,446.68
2016,5,16,17,30,598.0,74.0,3.0,18.0,264.0,489.24,399.39
2016,5,16,17,45,537.0,67.0,2.95,17.5,214.5,416.47,340.62
2016,5,16,18,0,476.0,60.0,2.9,17.0,165.0,347.9,283.1
2016,5,16,18,15,387.5,50.0,2.85,16.0,121.0,267.7,214.85
2016,5,16,18,30,299.0,40.0,2.8,15.0,77.0,196.0,151.75
2016,5,16,18,45,172.0,26.0,2.75,14.5,45.0,111.83,69.65
2016,5,16,19,0,45.0,12.0,2.7,14.0,13.0,23.73,0.0
2016,5,16,19,15,22.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,13.5,26.5,11.69,0.0
2016,5,17,5,30,265.0,29.0,1.9,14.0,53.0,23.71,13.56
2016,5,17,5,45,370.0,39.0,1.95,14.5,95.5,31.86,22.1
2016,5,17,6,0,475.0,49.0,2.0,15.0,138.0,40.06,29.79
2016,5,17,6,15,541.5,56.5,2.0,15.5,187.5,46.0,35.29
2016,5,17,6,30,608.0,64.0,2.0,16.0,237.0,51.95,40.6
2016,5,17,6,45,656.5,68.5,2.05,17.0,289.5,55.47,43.53
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,63.87,50.6
2016,5,17,7,15,737.5,77.5,2.15,18.5,394.5,67.36,53.37
2016,5,17,7,30,770.0,82.0,2.2,19.0,447.0,70.79,56.04
2016,5,17,7,45,795.5,85.0,2.3,19.5,498.5,72.95,57.58
2016,5,17,8,0,821.0,88.0,2.4,20.0,550.0,75.06,59.06
2016,5,17,8,15,839.0,91.0,2.4,20.5,598.0,76.92,60.32
2016,5,17,8,30,857.0,94.0,2.4,21.0,646.0,87.63,69.05
2016,5,17,8,45,871.5,96.0,2.45,21.5,690.5,121.05,72.13
2016,5,17,9,0,886.0,98.0,2.5,22.0,735.0,180.59,103.05
2016,5,17,9,15,896.5,100.0,2.45,22.5,774.5,240.5,146.9
2016,5,17,9,30,907.0,102.0,2.4,23.0,814.0,300.8,196.51
2016,5,17,9,45,915.0,103.5,2.4,23.5,848.0,360.14,247.2
2016,5,17,10,0,923.0,105.0,2.4,24.0,882.0,419.08,297.3
2016,5,17,10,15,929.0,106.0,2.35,24.0,909.0,476.18,345.46
2016,5,17,10,30,935.0,107.0,2.3,24.0,936.0,532.16,391.39
2016,5,17,10,45,938.5,108.5,2.3,24.5,956.0,585.83,433.53
2016,5,17,11,0,942.0,110.0,2.3,25.0,976.0,637.7,472.88
2016,5,17,11,15,944.0,110.5,2.25,25.0,988.5,685.89,509.08
2016,5,17,11,30,946.0,111.0,2.2,25.0,1001.0,731.72,542.6
2016,5,17,11,45,946.0,111.5,2.15,25.5,1005.5,773.63,571.4
2016,5,17,12,0,946.0,112.0,2.1,26.0,1010.0,812.7,597.21
2016,5,17,12,15,945.0,111.5,2.05,26.0,1007.0,847.18,619.33
2016,5,17,12,30,944.0,111.0,2.0,26.0,1004.0,878.4,639.17
2016,5,17,12,45,942.5,110.0,2.0,26.0,994.0,905.36,656.63
2016,5,17,13,0,941.0,109.0,2.0,26.0,984.0,928.71,671.79
2016,5,17,13,15,937.5,108.5,2.0,26.0,966.0,947.01,683.77
2016,5,17,13,30,934.0,108.0,2.0,26.0,948.0,961.45,693.4
2016,5,17,13,45,927.5,107.5,2.0,26.0,923.0,969.21,698.9
2016,5,17,14,0,921.0,107.0,2.0,26.0,898.0,972.97,702.05
2016,5,17,14,15,913.5,105.5,2.05,26.0,866.5,970.85,702.17
2016,5,17,14,30,906.0,104.0,2.1,26.0,835.0,964.79,699.94
2016,5,17,14,45,896.0,102.0,2.15,26.0,797.5,952.04,693.52
2016,5,17,15,0,886.0,100.0,2.2,26.0,760.0,935.58,684.81
2016,5,17,15,15,873.5,98.0,2.25,25.5,717.5,913.28,673.62
2016,5,17,15,30,861.0,96.0,2.3,25.0,675.0,887.67,660.19
2016,5,17,15,45,845.0,93.0,2.35,25.0,628.0,854.8,640.44
2016,5,17,16,0,829.0,90.0,2.4,25.0,581.0,828.57,625.07
2016,5,17,16,15,807.5,86.5,2.4,24.5,531.5,784.81,598.14
2016,5,17,16,30,786.0,83.0,2.4,24.0,482.0,739.15,569.43
2016,5,17,16,45,756.0,79.5,2.45,23.5,430.0,685.47,534.51
2016,5,17,17,0,726.0,76.0,2.5,23.0,378.0,631.16,498.08
2016,5,17,17,15,687.0,71.0,2.4,22.0,326.0,568.83,453.32
2016,5,17,17,30,648.0,66.0,2.3,21.0,274.0,510.64,409.68
2016,5,17,17,45,588.0,60.5,2.25,20.5,223.5,438.19,352.45
2016,5,17,18,0,528.0,55.0,2.2,20.0,173.0,369.78,296.19
2016,5,17,18,15,442.5,46.0,2.15,19.0,127.5,289.73,229.25
2016,5,17,18,30,357.0,37.0,2.1,18.0,82.0,217.85,166.76
2016,5,17,18,45,222.0,24.5,2.05,17.5,48.5,131.84,83.96
2016,5,17,19,0,87.0,12.0,2.0,17.0,15.0,37.0,0.0
2016,5,17,19,15,43.5,6.0,1.95,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,114.0,15.5,1.3,13.5,26.0,11.86,0.0
2016,5,18,5,30,228.0,31.0,1.3,14.0,52.0,23.67,13.7
2016,5,18,5,45,327.0,42.5,1.35,14.5,93.5,34.43,24.39
2016,5,18,6,0,426.0,54.0,1.4,15.0,135.0,43.62,32.96
2016,5,18,6,15,492.0,62.0,1.3,15.5,183.0,49.71,38.59
2016,5,18,6,30,558.0,70.0,1.2,16.0,231.0,55.79,44.01
2016,5,18,6,45,604.5,76.5,1.15,16.5,281.5,60.47,48.03
2016,5,18,7,0,651.0,83.0,1.1,17.0,332.0,65.1,51.88
2016,5,18,7,15,684.0,88.0,1.0,17.5,383.0,68.4,54.47
2016,5,18,7,30,717.0,93.0,0.9,18.0,434.0,71.63,56.96
2016,5,18,7,45,742.5,96.5,0.85,18.5,484.0,79.74,63.6
2016,5,18,8,0,768.0,100.0,0.8,19.0,534.0,81.82,65.0
2016,5,18,8,15,787.0,103.5,0.8,19.5,581.0,83.65,66.2
2016,5,18,8,30,806.0,107.0,0.8,20.0,628.0,85.38,67.32
2016,5,18,8,45,819.5,110.0,0.85,21.0,671.0,117.12,70.38
2016,5,18,9,0,833.0,113.0,0.9,22.0,714.0,175.01,100.37
2016,5,18,9,15,844.0,115.5,1.0,22.0,752.0,239.46,147.59
2016,5,18,9,30,855.0,118.0,1.1,22.0,790.0,297.18,194.84
2016,5,18,9,45,867.0,117.5,1.2,22.5,823.5,353.55,242.45
2016,5,18,10,0,879.0,117.0,1.3,23.0,857.0,409.97,290.0
2016,5,18,10,15,885.0,118.0,1.4,23.0,883.5,464.69,336.09
2016,5,18,10,30,891.0,119.0,1.5,23.0,910.0,518.37,380.27
2016,5,18,10,45,892.5,121.5,1.6,23.5,929.0,569.47,420.58
2016,5,18,11,0,894.0,124.0,1.7,24.0,948.0,618.71,458.27
2016,5,18,11,15,896.5,125.0,1.75,24.0,960.5,665.45,493.76
2016,5,18,11,30,899.0,126.0,1.8,24.0,973.0,710.05,526.89
2016,5,18,11,45,899.0,127.0,1.85,24.5,978.0,750.59,555.42
2016,5,18,12,0,899.0,128.0,1.9,25.0,983.0,788.48,581.51
2016,5,18,12,15,898.5,128.0,1.95,25.0,980.5,822.41,604.64
2016,5,18,12,30,898.0,128.0,2.0,25.0,978.0,853.32,625.36
2016,5,18,12,45,896.0,127.5,2.05,25.0,968.0,879.37,642.9
2016,5,18,13,0,894.0,127.0,2.1,25.0,958.0,901.99,658.26
2016,5,18,13,15,890.0,126.0,2.15,24.5,941.0,918.84,671.27
2016,5,18,13,30,886.0,125.0,2.2,24.0,924.0,931.96,682.04
2016,5,18,13,45,882.0,123.0,2.3,24.0,900.0,940.38,689.07
2016,5,18,14,0,878.0,121.0,2.4,24.0,876.0,944.97,693.76
2016,5,18,14,15,870.5,119.5,2.45,23.5,845.5,942.96,695.15
2016,5,18,14,30,863.0,118.0,2.5,23.0,815.0,937.18,694.23
2016,5,18,14,45,850.5,117.0,2.55,23.0,778.0,923.58,686.88
2016,5,18,15,0,838.0,116.0,2.6,23.0,741.0,918.63,685.46
2016,5,18,15,15,825.0,113.5,2.6,22.5,699.5,895.77,672.91
2016,5,18,15,30,812.0,111.0,2.6,22.0,658.0,869.71,658.25
2016,5,18,15,45,793.5,108.5,2.65,21.5,612.0,835.83,638.44
2016,5,18,16,0,775.0,106.0,2.7,21.0,566.0,799.4,616.56
2016,5,18,16,15,752.5,102.0,2.7,20.5,517.5,755.78,588.83
2016,5,18,16,30,730.0,98.0,2.7,20.0,469.0,714.31,562.15
2016,5,18,16,45,705.5,91.5,2.7,19.5,419.5,663.25,527.73
2016,5,18,17,0,681.0,85.0,2.7,19.0,370.0,611.38,491.24
2016,5,18,17,15,641.0,79.5,2.7,18.5,319.0,549.77,445.33
2016,5,18,17,30,601.0,74.0,2.7,18.0,268.0,489.4,398.68
2016,5,18,17,45,548.0,66.5,2.75,17.5,219.0,420.86,343.74
2016,5,18,18,0,495.0,59.0,2.8,17.0,170.0,355.79,289.39
2016,5,18,18,15,410.0,49.5,2.8,16.5,125.5,277.13,222.14
2016,5,18,18,30,325.0,40.0,2.8,16.0,81.0,206.53,159.89
2016,5,18,18,45,198.0,26.5,2.85,15.5,48.5,122.55,80.41
2016,5,18,19,0,71.0,13.0,2.9,15.0,16.0,32.67,0.0
2016,5,18,19,15,35.5,6.5,2.95,14.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.0,3.95,11.0,27.0,13.66,0.0
2016,5,19,5,30,192.0,36.0,4.1,11.0,54.0,27.11,16.85
2016,5,19,5,45,297.5,48.0,4.35,11.0,95.5,36.31,26.4
2016,5,19,6,0,403.0,60.0,4.6,11.0,137.0,48.24,37.61
2016,5,19,6,15,472.0,69.0,4.6,11.5,185.5,54.93,43.89
2016,5,19,6,30,541.0,78.0,4.6,12.0,234.0,61.59,49.91
2016,5,19,6,45,590.0,77.5,4.7,12.5,278.5,60.96,49.23
2016,5,19,7,0,639.0,77.0,4.8,13.0,323.0,60.69,48.79
2016,5,19,7,15,678.5,80.5,4.6,13.5,374.5,63.22,50.78
2016,5,19,7,30,718.0,84.0,4.4,14.0,426.0,71.13,57.47
2016,5,19,7,45,604.5,133.5,4.25,14.5,443.5,94.49,77.58
2016,5,19,8,0,491.0,183.0,4.1,15.0,461.0,119.33,98.64
2016,5,19,8,15,559.0,177.0,4.0,15.0,518.5,116.12,95.53
2016,5,19,8,30,627.0,171.0,3.9,15.0,576.0,111.62,91.38
2016,5,19,8,45,746.0,142.0,3.8,15.5,657.0,124.33,80.02
2016,5,19,9,0,865.0,113.0,3.7,16.0,738.0,185.51,110.68
2016,5,19,9,15,877.0,115.0,3.55,16.5,778.0,244.5,154.65
2016,5,19,9,30,889.0,117.0,3.4,17.0,818.0,304.06,204.71
2016,5,19,9,45,890.5,123.0,3.25,17.5,850.0,363.26,256.6
2016,5,19,10,0,892.0,129.0,3.1,18.0,882.0,421.42,307.28
2016,5,19,10,15,898.0,130.5,3.15,18.0,909.0,477.31,355.93
2016,5,19,10,30,904.0,132.0,3.2,18.0,936.0,532.14,402.56
2016,5,19,10,45,910.0,132.0,3.25,18.5,956.5,584.69,445.38
2016,5,19,11,0,916.0,132.0,3.3,19.0,977.0,635.71,485.73
2016,5,19,11,15,746.0,241.0,3.35,19.0,935.5,666.93,509.17
2016,5,19,11,30,576.0,350.0,3.4,19.0,894.0,677.45,516.07
2016,5,19,11,45,587.5,341.0,3.45,19.0,898.5,711.56,542.17
2016,5,19,12,0,599.0,332.0,3.5,19.0,903.0,744.17,566.74
2016,5,19,12,15,761.0,232.5,3.55,19.0,955.5,818.81,623.98
2016,5,19,12,30,923.0,133.0,3.6,19.0,1008.0,876.18,666.99
2016,5,19,12,45,723.5,251.5,3.7,19.0,933.0,861.9,654.99
2016,5,19,13,0,524.0,370.0,3.8,19.0,858.0,813.33,617.31
2016,5,19,13,15,552.0,346.5,3.95,19.0,852.5,835.44,635.44
2016,5,19,13,30,580.0,323.0,4.1,19.0,847.0,854.85,651.28
2016,5,19,13,45,540.0,326.0,4.25,19.0,803.5,833.32,636.81
2016,5,19,14,0,500.0,329.0,4.4,19.0,760.0,808.23,620.08
2016,5,19,14,15,577.5,281.5,4.5,18.5,762.0,841.9,649.31
2016,5,19,14,30,655.0,234.0,4.6,18.0,764.0,878.25,680.11
2016,5,19,14,45,763.0,175.0,4.7,18.0,765.5,920.72,713.16
2016,5,19,15,0,871.0,116.0,4.8,18.0,767.0,935.36,725.4
2016,5,19,15,15,686.0,171.5,4.9,17.5,666.5,835.97,657.51
2016,5,19,15,30,501.0,227.0,5.0,17.0,566.0,708.74,564.01
2016,5,19,15,45,648.0,168.5,5.1,16.5,575.5,777.1,622.03
2016,5,19,16,0,795.0,110.0,5.2,16.0,585.0,819.42,656.9
2016,5,19,16,15,687.5,121.5,5.25,15.5,507.0,727.43,590.7
2016,5,19,16,30,580.0,133.0,5.3,15.0,429.0,633.43,520.41
2016,5,19,16,45,616.0,108.5,5.4,14.5,393.0,614.02,508.81
2016,5,19,17,0,652.0,84.0,5.5,14.0,357.0,588.41,491.35
2016,5,19,17,15,580.0,89.0,5.4,13.5,308.0,518.41,434.99
2016,5,19,17,30,508.0,94.0,5.3,13.0,259.0,450.85,379.28
2016,5,19,17,45,454.0,83.5,5.25,12.5,211.5,377.45,317.78
2016,5,19,18,0,400.0,73.0,5.2,12.0,164.0,314.53,263.06
2016,5,19,18,15,325.0,60.0,5.2,12.0,121.5,243.21,199.58
2016,5,19,18,30,250.0,47.0,5.2,12.0,79.0,179.43,141.68
2016,5,19,18,45,125.0,31.5,5.25,12.0,47.5,93.1,62.38
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.3,11.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,17.5,4.5,9.5,28.5,13.33,0.0
2016,5,20,5,30,224.0,35.0,4.5,10.0,57.0,26.54,16.59
2016,5,20,5,45,332.5,46.0,4.55,10.5,99.5,37.28,27.35
2016,5,20,6,0,441.0,57.0,4.6,11.0,142.0,46.08,35.71
2016,5,20,6,15,509.0,65.0,4.6,11.0,191.5,52.15,41.49
2016,5,20,6,30,577.0,73.0,4.6,11.0,241.0,58.22,47.08
2016,5,20,6,45,628.0,78.0,4.7,11.5,293.0,61.85,50.22
2016,5,20,7,0,679.0,83.0,4.8,12.0,345.0,65.52,53.29
2016,5,20,7,15,712.0,88.0,4.75,12.0,397.0,68.87,56.12
2016,5,20,7,30,745.0,93.0,4.7,12.0,449.0,78.13,64.13
2016,5,20,7,45,770.5,96.5,4.7,12.5,500.0,80.31,65.7
2016,5,20,8,0,796.0,100.0,4.7,13.0,551.0,82.43,67.21
2016,5,20,8,15,815.0,103.0,4.65,13.0,599.0,83.99,68.35
2016,5,20,8,30,834.0,106.0,4.6,13.0,647.0,85.45,69.41
2016,5,20,8,45,598.5,205.0,4.6,13.5,607.0,152.4,107.43
2016,5,20,9,0,363.0,304.0,4.6,14.0,567.0,229.55,167.98
2016,5,20,9,15,621.5,211.0,4.6,14.0,689.5,245.04,167.82
2016,5,20,9,30,880.0,118.0,4.6,14.0,812.0,301.53,205.96
2016,5,20,9,45,632.0,240.5,4.6,14.5,750.0,353.33,260.27
2016,5,20,10,0,384.0,363.0,4.6,15.0,688.0,389.48,297.87
2016,5,20,10,15,417.0,361.0,4.6,15.0,724.0,428.72,330.48
2016,5,20,10,30,450.0,359.0,4.6,15.0,760.0,474.86,368.23
2016,5,20,10,45,684.0,242.5,4.65,15.0,867.0,547.73,426.65
2016,5,20,11,0,918.0,126.0,4.7,15.0,974.0,631.28,494.29
2016,5,20,11,15,920.5,126.5,4.7,15.0,986.5,678.7,532.78
2016,5,20,11,30,923.0,127.0,4.7,15.0,999.0,723.91,568.84
2016,5,20,11,45,922.5,128.5,4.75,15.0,1004.0,765.39,601.58
2016,5,20,12,0,922.0,130.0,4.8,15.0,1009.0,804.14,631.74
2016,5,20,12,15,921.5,129.5,4.8,15.0,1006.5,838.46,656.97
2016,5,20,12,30,921.0,129.0,4.8,15.0,1004.0,869.68,679.41
2016,5,20,12,45,915.0,131.0,4.85,15.0,992.5,895.08,698.0
2016,5,20,13,0,909.0,133.0,4.9,15.0,981.0,916.89,714.11
2016,5,20,13,15,905.0,132.0,4.9,15.0,963.5,934.19,726.76
2016,5,20,13,30,901.0,131.0,4.9,15.0,946.0,947.7,736.84
2016,5,20,13,45,893.5,131.0,4.9,15.0,920.5,955.09,742.73
2016,5,20,14,0,886.0,131.0,4.9,15.0,895.0,958.62,746.04
2016,5,20,14,15,877.5,129.0,4.9,15.0,864.0,955.48,744.79
2016,5,20,14,30,869.0,127.0,4.9,15.0,833.0,948.52,741.0
2016,5,20,14,45,856.5,126.0,4.9,15.0,795.0,948.11,742.05
2016,5,20,15,0,844.0,125.0,4.9,15.0,757.0,930.85,731.12
2016,5,20,15,15,830.0,122.0,4.85,14.5,714.5,906.63,716.37
2016,5,20,15,30,816.0,119.0,4.8,14.0,672.0,879.19,699.25
2016,5,20,15,45,796.5,116.5,4.8,14.0,625.5,844.46,675.71
2016,5,20,16,0,777.0,114.0,4.8,14.0,579.0,807.19,650.12
2016,5,20,16,15,753.0,110.0,4.7,13.5,529.0,766.93,622.67
2016,5,20,16,30,729.0,106.0,4.6,13.0,479.0,720.55,590.16
2016,5,20,16,45,698.5,100.5,4.55,13.0,428.0,666.29,550.14
2016,5,20,17,0,668.0,95.0,4.5,13.0,377.0,611.63,507.92
2016,5,20,17,15,625.0,89.0,4.4,12.5,325.5,547.96,458.0
2016,5,20,17,30,582.0,83.0,4.3,12.0,274.0,485.74,407.7
2016,5,20,17,45,520.5,75.5,4.25,12.0,224.0,413.03,346.47
2016,5,20,18,0,459.0,68.0,4.2,12.0,174.0,344.44,286.91
2016,5,20,18,15,371.5,57.5,4.05,11.5,129.0,262.12,215.0
2016,5,20,18,30,284.0,47.0,3.9,11.0,84.0,193.48,153.35
2016,5,20,18,45,164.5,31.5,3.8,11.0,51.0,116.42,80.64
2016,5,20,19,0,45.0,16.0,3.7,11.0,18.0,35.28,0.0
2016,5,20,19,15,22.5,8.0,3.6,11.0,9.0,12.15,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,2.05,11.0,13.0,9.9,0.0
2016,5,21,5,30,0.0,26.0,2.1,11.0,26.0,19.85,11.05
2016,5,21,5,45,0.0,44.5,2.2,11.0,44.5,33.24,23.79
2016,5,21,6,0,0.0,63.0,2.3,11.0,63.0,46.49,36.12
2016,5,21,6,15,7.0,83.0,2.35,11.0,85.0,60.67,49.16
2016,5,21,6,30,14.0,103.0,2.4,11.0,107.0,74.77,61.95
2016,5,21,6,45,20.5,122.5,2.45,11.5,130.0,88.5,74.04
2016,5,21,7,0,27.0,142.0,2.5,12.0,153.0,99.2,83.2
2016,5,21,7,15,203.0,157.0,2.6,12.0,253.5,105.42,88.42
2016,5,21,7,30,379.0,172.0,2.7,12.0,354.0,113.4,95.13
2016,5,21,7,45,189.5,166.5,2.8,12.5,258.0,109.68,91.37
2016,5,21,8,0,0.0,161.0,2.9,13.0,162.0,118.12,98.23
2016,5,21,8,15,4.0,181.5,2.95,13.0,184.5,132.21,110.08
2016,5,21,8,30,8.0,202.0,3.0,13.0,207.0,146.14,121.69
2016,5,21,8,45,71.5,270.5,3.1,13.5,322.0,182.84,143.98
2016,5,21,9,0,135.0,339.0,3.2,14.0,437.0,228.2,175.74
2016,5,21,9,15,87.5,334.0,3.15,13.5,399.0,240.75,187.32
2016,5,21,9,30,40.0,329.0,3.1,13.0,361.0,237.19,186.7
2016,5,21,9,45,27.5,300.0,3.1,13.0,322.5,222.26,175.24
2016,5,21,10,0,15.0,271.0,3.1,13.0,284.0,207.71,163.94
2016,5,21,10,15,168.5,342.5,3.05,13.0,493.0,318.68,249.61
2016,5,21,10,30,322.0,414.0,3.0,13.0,702.0,451.73,351.55
2016,5,21,10,45,209.0,432.5,3.0,13.0,621.0,432.12,337.67
2016,5,21,11,0,96.0,451.0,3.0,13.0,540.0,397.31,311.25
2016,5,21,11,15,179.5,458.0,2.95,13.0,627.0,468.05,366.31
2016,5,21,11,30,263.0,465.0,2.9,13.0,714.0,548.63,427.77
2016,5,21,11,45,333.5,438.5,2.9,13.0,756.0,598.72,466.35
2016,5,21,12,0,404.0,412.0,2.9,13.0,798.0,657.75,511.33
2016,5,21,12,15,315.0,444.0,2.9,13.0,744.5,631.1,490.39
2016,5,21,12,30,226.0,476.0,2.9,13.0,691.0,593.16,461.2
2016,5,21,12,45,179.5,472.0,2.9,13.5,641.5,563.98,438.46
2016,5,21,13,0,133.0,468.0,2.9,14.0,592.0,531.18,412.76
2016,5,21,13,15,245.5,438.5,2.9,14.0,662.5,629.02,488.54
2016,5,21,13,30,358.0,409.0,2.9,14.0,733.0,713.99,553.08
2016,5,21,13,45,317.5,409.5,2.9,14.0,691.5,687.65,533.22
2016,5,21,14,0,277.0,410.0,2.9,14.0,650.0,658.82,512.18
2016,5,21,14,15,309.0,385.5,2.9,14.0,644.0,670.99,523.16
2016,5,21,14,30,341.0,361.0,2.9,14.0,638.0,681.03,532.4
2016,5,21,14,45,386.0,326.0,2.9,14.0,626.5,690.13,541.55
2016,5,21,15,0,431.0,291.0,2.9,14.0,615.0,716.08,562.64
2016,5,21,15,15,412.0,280.5,2.9,14.0,576.0,685.45,540.98
2016,5,21,15,30,393.0,270.0,2.9,14.0,537.0,633.84,504.38
2016,5,21,15,45,510.5,210.0,2.9,14.0,532.0,688.75,549.73
2016,5,21,16,0,628.0,150.0,2.9,14.0,527.0,723.99,579.71
2016,5,21,16,15,651.5,134.5,2.9,14.0,496.5,709.89,570.88
2016,5,21,16,30,675.0,119.0,2.9,14.0,466.0,691.5,559.02
2016,5,21,16,45,654.5,110.0,2.95,14.0,417.5,642.77,523.55
2016,5,21,17,0,634.0,101.0,3.0,14.0,369.0,593.05,486.46
2016,5,21,17,15,592.5,94.0,2.95,13.5,318.5,530.67,438.6
2016,5,21,17,30,551.0,87.0,2.9,13.0,268.0,469.69,390.28
2016,5,21,17,45,499.0,77.5,2.9,13.0,220.0,401.92,334.15
2016,5,21,18,0,447.0,68.0,2.9,13.0,172.0,337.58,279.02
2016,5,21,18,15,365.5,57.0,2.7,12.5,128.0,258.07,210.25
2016,5,21,18,30,284.0,46.0,2.5,12.0,84.0,191.72,151.16
2016,5,21,18,45,175.5,31.0,2.35,11.5,51.5,119.26,83.46
2016,5,21,19,0,67.0,16.0,2.2,11.0,19.0,42.19,0.0
2016,5,21,19,15,33.5,8.0,2.15,10.5,9.5,15.0,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.0,14.07,0.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,58.0,27.94,17.95
2016,5,22,5,45,310.5,49.0,1.95,11.5,99.5,37.12,27.18
2016,5,22,6,0,405.0,61.0,2.1,12.0,141.0,48.94,38.17
2016,5,22,6,15,318.0,87.0,2.1,12.0,160.5,63.1,51.14
2016,5,22,6,30,231.0,113.0,2.1,12.0,180.0,79.4,65.83
2016,5,22,6,45,261.0,128.0,2.1,12.5,218.0,89.25,74.39
2016,5,22,7,0,291.0,143.0,2.1,13.0,256.0,98.85,82.54
2016,5,22,7,15,203.0,173.0,2.05,13.0,257.0,118.09,99.13
2016,5,22,7,30,115.0,203.0,2.0,13.0,258.0,133.28,111.96
2016,5,22,7,45,70.0,207.5,2.0,13.5,242.5,140.61,117.66
2016,5,22,8,0,25.0,212.0,2.0,14.0,227.0,150.6,125.58
2016,5,22,8,15,12.5,187.5,1.95,14.0,195.5,136.28,112.93
2016,5,22,8,30,0.0,163.0,1.9,14.0,164.0,120.63,99.25
2016,5,22,8,45,0.0,134.5,1.9,14.5,135.0,101.65,78.88
2016,5,22,9,0,0.0,106.0,1.9,15.0,106.0,81.45,62.0
2016,5,22,9,15,5.5,170.0,1.9,15.0,174.5,128.81,100.25
2016,5,22,9,30,11.0,234.0,1.9,15.0,243.0,176.06,137.73
2016,5,22,9,45,53.0,318.5,1.95,15.5,363.5,241.68,187.68
2016,5,22,10,0,95.0,403.0,2.0,16.0,484.0,318.62,245.83
2016,5,22,10,15,61.5,376.0,2.05,16.0,429.5,298.27,230.93
2016,5,22,10,30,28.0,349.0,2.1,16.0,375.0,272.08,211.3
2016,5,22,10,45,231.0,366.0,2.15,16.0,580.5,395.71,306.22
2016,5,22,11,0,434.0,383.0,2.2,16.0,786.0,544.26,417.79
2016,5,22,11,15,449.0,389.0,2.25,16.0,810.5,587.91,450.4
2016,5,22,11,30,464.0,395.0,2.3,16.0,835.0,631.92,483.47
2016,5,22,11,45,497.5,387.5,2.4,16.0,861.0,679.12,518.98
2016,5,22,12,0,531.0,380.0,2.5,16.0,887.0,726.93,554.58
2016,5,22,12,15,703.5,264.0,2.55,16.0,934.5,795.0,607.41
2016,5,22,12,30,876.0,148.0,2.6,16.0,982.0,845.04,646.61
2016,5,22,12,45,738.5,238.0,2.7,16.0,936.5,858.33,654.33
2016,5,22,13,0,601.0,328.0,2.8,16.0,891.0,839.86,639.25
2016,5,22,13,15,561.0,339.5,2.85,16.0,857.0,833.26,635.09
2016,5,22,13,30,521.0,351.0,2.9,16.0,823.0,822.61,627.91
2016,5,22,13,45,306.0,381.5,2.95,16.0,657.0,649.81,501.69
2016,5,22,14,0,91.0,412.0,3.0,16.0,491.0,449.69,349.87
2016,5,22,14,15,213.5,387.5,3.05,15.5,564.0,563.74,441.29
2016,5,22,14,30,336.0,363.0,3.1,15.0,637.0,677.42,529.15
2016,5,22,14,45,289.0,356.0,3.15,15.0,584.0,629.69,493.47
2016,5,22,15,0,242.0,349.0,3.2,15.0,531.0,580.97,457.59
2016,5,22,15,15,236.5,328.5,3.2,15.0,498.0,535.1,424.81
2016,5,22,15,30,231.0,308.0,3.2,15.0,465.0,508.59,405.98
2016,5,22,15,45,458.0,219.5,3.25,15.0,504.5,651.91,521.38
2016,5,22,16,0,685.0,131.0,3.3,15.0,544.0,750.8,599.65
2016,5,22,16,15,696.5,120.0,3.3,14.5,509.0,729.85,586.3
2016,5,22,16,30,708.0,109.0,3.3,14.0,474.0,705.34,571.0
2016,5,22,16,45,545.0,127.0,3.3,14.0,391.0,577.4,472.84
2016,5,22,17,0,382.0,145.0,3.3,14.0,308.0,451.17,372.69
2016,5,22,17,15,349.0,132.5,3.2,13.5,266.0,399.82,332.51
2016,5,22,17,30,316.0,120.0,3.1,13.0,224.0,335.63,280.6
2016,5,22,17,45,289.5,101.5,3.05,13.0,184.5,286.35,239.08
2016,5,22,18,0,263.0,83.0,3.0,13.0,145.0,238.73,197.74
2016,5,22,18,15,217.0,65.5,2.8,12.5,108.5,184.83,150.42
2016,5,22,18,30,171.0,48.0,2.6,12.0,72.0,135.13,105.98
2016,5,22,18,45,85.5,32.5,2.45,11.5,44.5,77.94,53.87
2016,5,22,19,0,0.0,17.0,2.3,11.0,17.0,13.65,0.0
2016,5,22,19,15,0.0,8.5,2.25,10.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.5,2.2,10.5,28.5,13.34,0.0
2016,5,23,5,30,215.0,35.0,2.3,11.0,57.0,26.52,16.82
2016,5,23,5,45,304.0,47.5,2.4,11.5,97.5,36.03,26.23
2016,5,23,6,0,393.0,60.0,2.5,12.0,138.0,45.56,35.16
2016,5,23,6,15,456.5,69.5,2.5,12.5,185.5,55.01,43.83
