Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,520.0,79.0,2.5,13.0,233.0,61.95,50.04
2016,5,23,6,45,566.0,86.0,2.55,13.5,282.5,66.69,54.13
2016,5,23,7,0,612.0,93.0,2.6,14.0,332.0,71.37,58.04
2016,5,23,7,15,645.5,99.0,2.55,14.0,382.5,75.04,61.09
2016,5,23,7,30,679.0,105.0,2.5,14.0,433.0,78.61,64.01
2016,5,23,7,45,702.5,110.5,2.5,14.5,481.5,81.52,66.19
2016,5,23,8,0,726.0,116.0,2.5,15.0,530.0,84.29,68.24
2016,5,23,8,15,745.5,119.5,2.5,15.0,576.5,85.6,69.15
2016,5,23,8,30,765.0,123.0,2.5,15.0,623.0,94.19,76.34
2016,5,23,8,45,571.0,211.5,2.5,15.5,599.0,153.06,108.17
2016,5,23,9,0,377.0,300.0,2.5,16.0,575.0,227.63,164.03
2016,5,23,9,15,596.0,218.5,2.5,16.0,679.0,242.63,164.82
2016,5,23,9,30,815.0,137.0,2.5,16.0,783.0,290.33,196.52
2016,5,23,9,45,478.0,276.0,2.5,16.5,659.0,327.81,241.06
2016,5,23,10,0,141.0,415.0,2.5,17.0,535.0,337.13,258.26
2016,5,23,10,15,146.0,424.0,2.5,17.0,551.5,360.94,277.12
2016,5,23,10,30,151.0,433.0,2.5,17.0,568.0,385.13,296.07
2016,5,23,10,45,512.5,284.0,2.55,17.0,756.5,485.59,372.77
2016,5,23,11,0,874.0,135.0,2.6,17.0,945.0,608.25,467.12
2016,5,23,11,15,876.5,136.0,2.6,17.0,957.5,653.92,502.71
2016,5,23,11,30,879.0,137.0,2.6,17.0,970.0,697.54,536.38
2016,5,23,11,45,881.5,136.0,2.65,17.0,975.5,737.5,566.98
2016,5,23,12,0,884.0,135.0,2.7,17.0,981.0,775.05,595.3
2016,5,23,12,15,883.5,135.0,2.7,17.0,978.5,808.46,619.43
2016,5,23,12,30,883.0,135.0,2.7,17.0,976.0,838.95,640.52
2016,5,23,12,45,856.5,151.0,2.75,17.0,960.0,857.46,653.65
2016,5,23,13,0,830.0,167.0,2.8,17.0,944.0,887.74,675.07
2016,5,23,13,15,826.0,166.0,2.8,17.0,927.0,904.49,686.74
2016,5,23,13,30,822.0,165.0,2.8,17.0,910.0,917.6,696.12
2016,5,23,13,45,821.0,160.0,2.85,17.0,887.5,925.99,702.81
2016,5,23,14,0,820.0,155.0,2.9,17.0,865.0,930.61,707.1
2016,5,23,14,15,811.5,152.5,2.9,17.0,834.5,926.97,705.5
2016,5,23,14,30,803.0,150.0,2.9,17.0,804.0,919.62,701.56
2016,5,23,14,45,536.0,247.5,2.95,17.0,675.5,769.5,594.88
2016,5,23,15,0,269.0,345.0,3.0,17.0,547.0,600.8,468.04
2016,5,23,15,15,270.5,323.5,3.0,16.5,517.5,580.32,456.1
2016,5,23,15,30,272.0,302.0,3.0,16.0,488.0,558.11,441.82
2016,5,23,15,45,269.0,281.5,3.05,16.0,455.0,531.4,423.18
2016,5,23,16,0,266.0,261.0,3.1,16.0,422.0,503.34,403.3
2016,5,23,16,15,229.0,241.0,3.1,15.5,371.0,428.51,346.96
2016,5,23,16,30,192.0,221.0,3.1,15.0,320.0,373.88,305.06
2016,5,23,16,45,125.5,195.0,3.15,15.0,257.0,292.03,239.1
2016,5,23,17,0,59.0,169.0,3.2,15.0,194.0,199.51,162.92
2016,5,23,17,15,52.0,148.0,3.2,14.5,168.0,173.24,141.83
2016,5,23,17,30,45.0,127.0,3.2,14.0,142.0,147.28,120.42
2016,5,23,17,45,36.5,106.0,3.2,14.0,117.0,120.8,97.9
2016,5,23,18,0,28.0,85.0,3.2,14.0,92.0,94.8,75.45
2016,5,23,18,15,163.5,65.0,3.1,13.5,89.5,157.97,127.96
2016,5,23,18,30,299.0,45.0,3.0,13.0,87.0,195.92,154.67
2016,5,23,18,45,192.0,31.0,2.9,13.0,54.0,124.32,88.45
2016,5,23,19,0,85.0,17.0,2.8,13.0,21.0,54.69,0.0
2016,5,23,19,15,42.5,8.5,2.75,12.5,10.5,17.68,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,18.0,2.6,11.0,30.0,13.72,0.0
2016,5,24,5,30,228.0,36.0,2.7,11.0,60.0,27.3,17.55
2016,5,24,5,45,324.5,47.5,2.85,11.5,101.5,36.17,26.37
2016,5,24,6,0,421.0,59.0,3.0,12.0,143.0,47.39,36.8
2016,5,24,6,15,219.0,82.0,3.0,12.0,126.5,59.6,48.03
2016,5,24,6,30,17.0,105.0,3.0,12.0,110.0,76.2,62.98
2016,5,24,6,45,23.0,125.0,3.0,12.5,133.5,90.22,75.27
2016,5,24,7,0,29.0,145.0,3.0,13.0,157.0,101.06,84.52
2016,5,24,7,15,14.5,132.5,3.0,13.0,138.5,97.4,81.03
2016,5,24,7,30,0.0,120.0,3.0,13.0,120.0,89.67,73.97
2016,5,24,7,45,0.0,132.5,3.0,13.5,132.5,98.68,81.45
2016,5,24,8,0,0.0,145.0,3.0,14.0,145.0,107.63,88.77
2016,5,24,8,15,10.0,189.5,3.0,14.0,196.5,137.53,114.22
2016,5,24,8,30,20.0,234.0,3.0,14.0,248.0,166.29,138.35
2016,5,24,8,45,15.5,231.5,3.0,14.5,243.0,166.91,131.78
2016,5,24,9,0,11.0,229.0,3.0,15.0,238.0,167.94,131.92
2016,5,24,9,15,9.5,221.5,2.95,15.0,229.5,165.07,129.35
2016,5,24,9,30,8.0,214.0,2.9,15.0,221.0,161.45,126.29
2016,5,24,9,45,10.0,234.0,2.9,15.5,243.0,177.72,138.86
2016,5,24,10,0,12.0,254.0,2.9,16.0,265.0,194.47,151.69
2016,5,24,10,15,13.5,269.0,2.9,16.0,281.5,207.89,162.15
2016,5,24,10,30,15.0,284.0,2.9,16.0,298.0,221.65,172.87
2016,5,24,10,45,16.5,300.5,2.95,16.5,316.0,236.86,184.37
2016,5,24,11,0,18.0,317.0,3.0,17.0,334.0,252.44,196.08
2016,5,24,11,15,99.0,398.5,3.0,17.0,492.5,372.77,289.29
2016,5,24,11,30,180.0,480.0,3.0,17.0,651.0,498.94,384.31
2016,5,24,11,45,188.0,475.5,3.0,17.0,655.0,516.88,397.53
2016,5,24,12,0,196.0,471.0,3.0,17.0,659.0,534.42,410.96
2016,5,24,12,15,118.0,439.5,3.0,17.0,552.5,462.4,356.62
2016,5,24,12,30,40.0,408.0,3.0,17.0,446.0,370.61,286.45
2016,5,24,12,45,41.0,402.0,3.05,17.0,441.0,371.46,287.73
2016,5,24,13,0,42.0,396.0,3.1,17.0,436.0,371.84,288.33
2016,5,24,13,15,42.0,389.0,3.1,17.0,428.5,369.99,287.2
2016,5,24,13,30,42.0,382.0,3.1,17.0,421.0,367.68,285.75
2016,5,24,13,45,100.5,402.0,3.15,17.0,491.0,443.39,345.31
2016,5,24,14,0,159.0,422.0,3.2,17.0,561.0,540.17,419.13
2016,5,24,14,15,156.5,409.0,3.2,16.5,541.5,530.55,412.92
2016,5,24,14,30,154.0,396.0,3.2,16.0,522.0,519.82,406.44
2016,5,24,14,45,104.5,361.5,3.25,16.0,445.5,422.91,333.04
2016,5,24,15,0,55.0,327.0,3.3,16.0,369.0,345.77,273.25
2016,5,24,15,15,39.0,289.0,3.3,16.0,318.0,295.6,234.49
2016,5,24,15,30,23.0,251.0,3.3,16.0,267.0,227.97,181.15
2016,5,24,15,45,21.5,234.5,3.3,16.0,249.0,212.81,169.6
2016,5,24,16,0,20.0,218.0,3.3,16.0,231.0,197.6,157.81
2016,5,24,16,15,10.0,179.5,3.3,15.5,186.0,155.05,123.62
2016,5,24,16,30,0.0,141.0,3.3,15.0,141.0,113.31,89.49
2016,5,24,16,45,0.0,134.5,3.35,15.0,134.5,108.61,85.94
2016,5,24,17,0,0.0,128.0,3.4,15.0,128.0,104.11,82.47
2016,5,24,17,15,0.0,111.0,3.4,14.5,111.0,89.95,70.96
2016,5,24,17,30,0.0,94.0,3.4,14.0,94.0,75.76,59.22
2016,5,24,17,45,0.0,77.0,3.4,13.5,77.0,61.52,47.22
2016,5,24,18,0,0.0,60.0,3.4,13.0,60.0,47.22,34.95
2016,5,24,18,15,0.0,45.0,3.3,12.5,45.0,34.73,24.06
2016,5,24,18,30,0.0,30.0,3.2,12.0,30.0,22.9,13.67
2016,5,24,18,45,0.0,18.5,3.1,12.0,18.5,14.09,5.52
2016,5,24,19,0,0.0,7.0,3.0,12.0,7.0,5.3,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.0,3.5,2.75,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.3,11.0,30.5,13.74,0.19
2016,5,25,5,30,235.0,36.0,2.4,11.0,61.0,27.33,17.66
2016,5,25,5,45,326.5,47.5,2.55,11.5,102.0,36.19,26.41
2016,5,25,6,0,418.0,59.0,2.7,12.0,143.0,47.33,36.77
2016,5,25,6,15,481.0,67.5,2.7,12.0,190.5,53.66,42.72
2016,5,25,6,30,544.0,76.0,2.7,12.0,238.0,59.93,48.44
2016,5,25,6,45,272.0,70.0,2.75,12.5,151.0,50.53,39.88
2016,5,25,7,0,0.0,64.0,2.8,13.0,64.0,49.06,38.4
2016,5,25,7,15,0.0,67.5,2.8,13.0,67.5,51.78,40.7
2016,5,25,7,30,0.0,71.0,2.8,13.0,71.0,54.51,42.97
2016,5,25,7,45,0.0,99.5,2.85,13.5,99.5,75.93,61.57
2016,5,25,8,0,0.0,128.0,2.9,14.0,128.0,96.14,78.82
2016,5,25,8,15,0.0,128.0,2.9,14.0,128.0,96.5,78.85
2016,5,25,8,30,0.0,128.0,2.9,14.0,128.0,96.77,78.85
2016,5,25,8,45,0.5,144.0,2.95,14.5,144.5,108.32,84.43
2016,5,25,9,0,1.0,160.0,3.0,15.0,161.0,120.19,93.71
2016,5,25,9,15,2.0,161.5,3.0,15.0,163.0,122.13,95.02
2016,5,25,9,30,3.0,163.0,3.0,15.0,165.0,124.12,96.41
2016,5,25,9,45,5.0,177.5,3.0,15.5,181.5,135.92,105.55
2016,5,25,10,0,7.0,192.0,3.0,16.0,198.0,148.08,114.93
2016,5,25,10,15,8.5,207.5,3.0,16.0,215.0,161.13,125.23
2016,5,25,10,30,10.0,223.0,3.0,16.0,232.0,174.51,135.78
2016,5,25,10,45,9.5,214.0,3.0,16.5,222.5,168.85,130.95
2016,5,25,11,0,9.0,205.0,3.0,17.0,213.0,162.92,125.97
2016,5,25,11,15,108.5,341.0,3.0,17.0,444.0,335.36,261.44
2016,5,25,11,30,208.0,477.0,3.0,17.0,675.0,514.56,396.41
2016,5,25,11,45,209.0,480.0,3.05,17.0,679.5,534.44,410.75
2016,5,25,12,0,210.0,483.0,3.1,17.0,684.0,553.66,425.32
2016,5,25,12,15,166.0,480.5,3.15,17.0,639.0,532.7,409.52
2016,5,25,12,30,122.0,478.0,3.2,17.0,594.0,507.81,390.72
2016,5,25,12,45,127.5,467.0,3.25,17.0,588.0,513.42,395.63
2016,5,25,13,0,133.0,456.0,3.3,17.0,582.0,518.04,399.71
2016,5,25,13,15,133.0,448.0,3.35,17.0,571.5,519.5,401.33
2016,5,25,13,30,133.0,440.0,3.4,17.0,561.0,519.88,402.19
2016,5,25,13,45,133.5,428.5,3.5,17.5,547.5,516.4,399.64
2016,5,25,14,0,134.0,417.0,3.6,18.0,534.0,511.83,396.35
2016,5,25,14,15,504.0,264.5,3.65,17.5,680.0,750.32,583.31
2016,5,25,14,30,874.0,112.0,3.7,17.0,826.0,931.38,716.5
2016,5,25,14,45,866.5,109.0,3.75,17.0,791.0,920.5,708.99
2016,5,25,15,0,859.0,106.0,3.8,17.0,756.0,905.99,700.54
2016,5,25,15,15,847.5,103.5,3.85,17.0,715.0,884.87,687.5
2016,5,25,15,30,836.0,101.0,3.9,17.0,674.0,860.53,672.19
2016,5,25,15,45,820.5,98.5,3.95,17.0,629.0,839.6,659.3
2016,5,25,16,0,805.0,96.0,4.0,17.0,584.0,805.57,636.82
2016,5,25,16,15,785.0,92.5,4.0,16.5,536.0,764.28,609.77
2016,5,25,16,30,765.0,89.0,4.0,16.0,488.0,721.06,580.82
2016,5,25,16,45,735.5,85.5,4.05,15.5,437.0,669.09,544.74
2016,5,25,17,0,706.0,82.0,4.1,15.0,386.0,619.42,508.93
2016,5,25,17,15,668.0,77.5,4.1,14.5,335.5,559.97,463.34
2016,5,25,17,30,630.0,73.0,4.1,14.0,285.0,501.5,416.93
2016,5,25,17,45,570.0,67.5,4.1,14.0,235.0,430.49,357.96
2016,5,25,18,0,510.0,62.0,4.1,14.0,185.0,363.41,300.38
2016,5,25,18,15,430.0,53.0,4.0,13.5,140.0,287.54,234.47
2016,5,25,18,30,350.0,44.0,3.9,13.0,95.0,218.98,173.37
2016,5,25,18,45,222.5,31.5,3.8,12.5,59.5,135.37,98.26
2016,5,25,19,0,95.0,19.0,3.7,12.0,24.0,60.82,0.0
2016,5,25,19,15,47.5,9.5,3.65,12.0,12.0,19.73,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,1.9,11.5,30.0,15.14,1.42
2016,5,26,5,30,192.0,40.0,1.9,12.0,60.0,29.98,19.89
2016,5,26,5,45,283.5,53.0,1.95,12.5,101.0,39.75,29.46
2016,5,26,6,0,375.0,66.0,2.0,13.0,142.0,49.53,38.59
2016,5,26,6,15,233.5,92.0,1.9,13.0,144.0,66.06,53.6
2016,5,26,6,30,92.0,118.0,1.8,13.0,146.0,82.01,67.88
2016,5,26,6,45,107.0,138.5,1.75,13.5,177.0,95.12,79.25
2016,5,26,7,0,122.0,159.0,1.7,14.0,208.0,107.93,90.11
2016,5,26,7,15,153.0,181.5,1.6,14.5,251.0,121.79,101.66
2016,5,26,7,30,184.0,204.0,1.5,15.0,294.0,135.33,112.73
2016,5,26,7,45,250.0,217.5,1.4,15.5,353.5,139.09,115.27
2016,5,26,8,0,316.0,231.0,1.3,16.0,413.0,147.13,121.44
2016,5,26,8,15,538.5,179.5,1.25,16.0,520.0,116.7,95.26
2016,5,26,8,30,761.0,128.0,1.2,16.0,627.0,97.17,78.42
2016,5,26,8,45,778.5,130.5,1.15,16.5,670.5,121.74,78.82
2016,5,26,9,0,796.0,133.0,1.1,17.0,714.0,176.83,106.14
2016,5,26,9,15,808.5,135.5,1.05,17.0,752.5,232.73,146.47
2016,5,26,9,30,821.0,138.0,1.0,17.0,791.0,289.5,192.96
2016,5,26,9,45,822.5,145.0,1.0,17.5,821.5,346.61,241.55
2016,5,26,10,0,824.0,152.0,1.0,18.0,852.0,402.94,289.21
2016,5,26,10,15,831.0,153.5,1.0,18.5,879.0,456.74,333.75
2016,5,26,10,30,838.0,155.0,1.0,19.0,906.0,509.82,376.36
2016,5,26,10,45,844.0,155.5,1.05,19.5,926.0,560.71,416.28
2016,5,26,11,0,850.0,156.0,1.1,20.0,946.0,610.32,453.99
2016,5,26,11,15,853.5,156.5,1.15,20.0,958.5,649.66,484.52
2016,5,26,11,30,857.0,157.0,1.2,20.0,971.0,692.76,516.82
2016,5,26,11,45,860.0,156.5,1.3,20.5,977.0,732.8,545.74
2016,5,26,12,0,863.0,156.0,1.4,21.0,983.0,770.59,572.54
2016,5,26,12,15,862.5,155.5,1.55,21.0,981.0,803.26,597.06
2016,5,26,12,30,862.0,155.0,1.7,21.0,979.0,833.11,618.62
2016,5,26,12,45,871.5,147.0,1.85,21.0,972.5,862.4,639.6
2016,5,26,13,0,881.0,139.0,2.0,21.0,966.0,888.57,658.53
2016,5,26,13,15,877.5,138.0,2.15,21.0,949.5,905.94,671.7
2016,5,26,13,30,874.0,137.0,2.3,21.0,933.0,919.68,682.63
2016,5,26,13,45,867.5,136.5,2.45,21.0,909.0,927.44,689.7
2016,5,26,14,0,861.0,136.0,2.6,21.0,885.0,931.46,694.42
2016,5,26,14,15,853.5,134.0,2.7,20.5,855.0,929.45,696.12
2016,5,26,14,30,846.0,132.0,2.8,20.0,825.0,937.16,704.56
2016,5,26,14,45,835.0,130.5,2.9,20.0,789.0,924.77,698.08
2016,5,26,15,0,824.0,129.0,3.0,20.0,753.0,908.83,689.39
2016,5,26,15,15,810.5,126.0,3.05,19.5,712.0,885.67,676.67
2016,5,26,15,30,797.0,123.0,3.1,19.0,671.0,859.34,661.7
2016,5,26,15,45,779.5,120.0,3.2,19.0,625.5,826.6,641.1
2016,5,26,16,0,762.0,117.0,3.3,19.0,580.0,791.28,618.43
2016,5,26,16,15,740.0,113.0,3.35,18.5,532.0,753.52,594.56
2016,5,26,16,30,718.0,109.0,3.4,18.0,484.0,709.53,565.61
2016,5,26,16,45,687.5,104.0,3.45,17.5,434.0,656.69,528.98
2016,5,26,17,0,657.0,99.0,3.5,17.0,384.0,603.44,490.27
2016,5,26,17,15,617.0,93.0,3.45,16.5,333.5,542.7,444.15
2016,5,26,17,30,577.0,87.0,3.4,16.0,283.0,483.15,397.43
2016,5,26,17,45,519.0,79.5,3.4,15.5,233.5,413.19,340.73
2016,5,26,18,0,461.0,72.0,3.4,15.0,184.0,346.98,285.14
2016,5,26,18,15,380.0,61.0,3.3,14.5,139.0,267.48,217.04
2016,5,26,18,30,299.0,50.0,3.2,14.0,94.0,200.76,158.27
2016,5,26,18,45,187.5,35.0,3.1,13.5,59.0,126.58,92.01
2016,5,26,19,0,76.0,20.0,3.0,13.0,24.0,50.42,3.25
2016,5,26,19,15,38.0,10.0,2.95,12.5,12.0,17.66,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.5,20.0,1.0,11.5,30.5,15.15,1.99
2016,5,27,5,30,197.0,40.0,1.0,12.0,61.0,30.01,20.0
2016,5,27,5,45,292.5,52.5,1.05,12.5,103.0,39.47,29.26
2016,5,27,6,0,388.0,65.0,1.1,13.0,145.0,48.96,38.12
2016,5,27,6,15,452.5,74.5,1.15,13.5,192.5,58.76,47.03
2016,5,27,6,30,517.0,84.0,1.2,14.0,240.0,65.59,53.08
2016,5,27,6,45,568.5,90.0,1.25,14.5,291.0,69.55,56.42
2016,5,27,7,0,620.0,96.0,1.3,15.0,342.0,73.52,59.67
2016,5,27,7,15,654.0,101.5,1.3,15.5,392.5,76.81,62.23
2016,5,27,7,30,688.0,107.0,1.3,16.0,443.0,80.02,64.67
2016,5,27,7,45,718.0,110.0,1.3,16.5,493.0,81.45,65.54
2016,5,27,8,0,748.0,113.0,1.3,17.0,543.0,82.87,66.41
2016,5,27,8,15,767.5,116.5,1.25,17.5,590.0,91.37,73.32
2016,5,27,8,30,787.0,120.0,1.2,18.0,637.0,92.77,74.12
2016,5,27,8,45,805.5,121.5,1.2,18.5,681.0,116.83,74.1
2016,5,27,9,0,824.0,123.0,1.2,19.0,725.0,172.91,101.28
2016,5,27,9,15,835.5,125.0,1.15,19.5,763.0,229.84,141.75
2016,5,27,9,30,847.0,127.0,1.1,20.0,801.0,287.46,188.31
2016,5,27,9,45,864.0,124.0,1.05,20.5,836.0,347.62,238.35
2016,5,27,10,0,881.0,121.0,1.0,21.0,871.0,403.51,285.04
2016,5,27,10,15,887.0,122.0,0.95,21.5,897.5,457.81,329.68
2016,5,27,10,30,893.0,123.0,0.9,22.0,924.0,511.07,371.99
2016,5,27,10,45,899.5,123.0,0.9,22.5,944.5,562.68,411.82
2016,5,27,11,0,906.0,123.0,0.9,23.0,965.0,612.87,449.21
2016,5,27,11,15,908.5,123.5,0.95,23.5,977.5,659.34,483.23
2016,5,27,11,30,911.0,124.0,1.0,24.0,990.0,703.67,514.8
2016,5,27,11,45,913.0,123.5,1.1,24.5,995.5,744.6,543.82
2016,5,27,12,0,915.0,123.0,1.2,25.0,1001.0,783.02,570.56
2016,5,27,12,15,915.0,123.0,1.35,25.0,999.0,817.6,595.31
2016,5,27,12,30,915.0,123.0,1.5,25.0,997.0,849.21,617.4
2016,5,27,12,45,909.5,124.5,1.65,25.0,986.5,874.34,635.3
2016,5,27,13,0,904.0,126.0,1.8,25.0,976.0,895.95,651.02
2016,5,27,13,15,900.5,125.5,1.9,25.0,959.0,913.95,663.97
2016,5,27,13,30,897.0,125.0,2.0,25.0,942.0,928.26,674.66
2016,5,27,13,45,890.5,124.5,2.15,25.0,918.0,936.1,681.8
2016,5,27,14,0,884.0,124.0,2.3,25.0,894.0,940.13,686.6
2016,5,27,14,15,876.5,122.5,2.35,24.5,864.0,938.49,688.21
2016,5,27,14,30,869.0,121.0,2.4,24.0,834.0,933.08,687.51
2016,5,27,14,45,858.0,119.5,2.5,24.0,797.5,920.78,681.48
2016,5,27,15,0,847.0,118.0,2.6,24.0,761.0,904.95,673.16
2016,5,27,15,15,834.5,115.5,2.6,23.5,720.0,894.92,669.3
2016,5,27,15,30,822.0,113.0,2.6,23.0,679.0,869.66,655.11
2016,5,27,15,45,803.0,111.0,2.65,23.0,633.0,836.29,634.47
2016,5,27,16,0,784.0,109.0,2.7,23.0,587.0,800.37,611.88
2016,5,27,16,15,762.5,105.5,2.7,22.5,539.0,758.52,585.63
2016,5,27,16,30,741.0,102.0,2.7,22.0,491.0,718.68,560.37
2016,5,27,16,45,708.0,98.5,2.75,22.0,440.0,665.04,523.6
2016,5,27,17,0,675.0,95.0,2.8,22.0,389.0,611.11,484.61
2016,5,27,17,15,636.0,89.0,2.75,21.0,338.0,550.48,440.78
2016,5,27,17,30,597.0,83.0,2.7,20.0,287.0,490.94,396.07
2016,5,27,17,45,539.5,76.0,2.65,19.5,237.0,421.11,340.72
2016,5,27,18,0,482.0,69.0,2.6,19.0,187.0,354.98,286.37
2016,5,27,18,15,403.0,59.0,2.5,18.0,142.0,279.87,223.55
2016,5,27,18,30,324.0,49.0,2.4,17.0,97.0,209.85,163.4
2016,5,27,18,45,212.0,35.0,2.35,16.5,61.5,135.27,97.73
2016,5,27,19,0,100.0,21.0,2.3,16.0,26.0,65.35,11.19
2016,5,27,19,15,50.0,10.5,2.3,15.5,13.0,21.13,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.13,1.83
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.13,18.25
2016,5,28,5,45,338.0,48.5,1.55,14.5,106.0,36.98,26.83
2016,5,28,6,0,428.0,60.0,1.6,15.0,148.0,48.15,37.08
2016,5,28,6,15,490.0,68.5,1.65,15.5,195.5,54.46,42.84
2016,5,28,6,30,552.0,77.0,1.7,16.0,243.0,60.72,48.36
2016,5,28,6,45,597.0,83.0,1.75,16.5,293.5,64.85,51.85
2016,5,28,7,0,642.0,89.0,1.8,17.0,344.0,68.94,55.19
2016,5,28,7,15,675.0,94.5,1.75,17.5,395.0,72.42,57.93
2016,5,28,7,30,708.0,100.0,1.7,18.0,446.0,75.81,60.53
2016,5,28,7,45,733.5,104.0,1.65,18.5,495.5,77.97,62.05
2016,5,28,8,0,759.0,108.0,1.6,19.0,545.0,86.73,69.19
2016,5,28,8,15,778.0,111.5,1.55,19.5,592.0,88.35,70.18
2016,5,28,8,30,797.0,115.0,1.5,20.0,639.0,89.86,71.1
2016,5,28,8,45,812.0,118.0,1.45,21.0,682.5,114.2,71.55
2016,5,28,9,0,827.0,121.0,1.4,22.0,726.0,171.11,98.74
2016,5,28,9,15,838.5,123.5,1.3,22.5,764.5,228.45,138.99
2016,5,28,9,30,850.0,126.0,1.2,23.0,803.0,291.4,189.02
2016,5,28,9,45,858.0,128.0,1.2,23.5,836.0,347.25,235.67
2016,5,28,10,0,866.0,130.0,1.2,24.0,869.0,402.78,282.02
2016,5,28,10,15,750.5,209.0,1.2,24.0,863.0,457.37,328.65
2016,5,28,10,30,635.0,288.0,1.2,24.0,857.0,503.48,366.25
2016,5,28,10,45,761.5,212.0,1.2,24.5,909.5,556.56,405.96
2016,5,28,11,0,888.0,136.0,1.2,25.0,962.0,610.35,446.21
2016,5,28,11,15,891.0,136.5,1.25,25.0,975.0,656.44,480.83
2016,5,28,11,30,894.0,137.0,1.3,25.0,988.0,700.49,513.25
2016,5,28,11,45,895.0,137.5,1.4,25.5,993.5,740.97,541.95
2016,5,28,12,0,896.0,138.0,1.5,26.0,999.0,778.96,568.37
2016,5,28,12,15,895.5,138.5,1.6,26.0,997.0,813.16,592.76
2016,5,28,12,30,895.0,139.0,1.7,26.0,995.0,844.47,614.06
2016,5,28,12,45,882.5,145.5,1.8,26.0,982.5,867.53,630.0
2016,5,28,13,0,870.0,152.0,1.9,26.0,970.0,886.94,643.72
2016,5,28,13,15,866.0,151.0,1.95,25.5,953.0,903.98,656.79
2016,5,28,13,30,862.0,150.0,2.0,25.0,936.0,917.4,667.68
2016,5,28,13,45,856.5,148.0,2.1,25.0,912.5,924.94,674.11
2016,5,28,14,0,851.0,146.0,2.2,25.0,889.0,943.44,687.85
2016,5,28,14,15,843.0,144.0,2.25,25.0,858.5,940.98,687.46
2016,5,28,14,30,835.0,142.0,2.3,25.0,828.0,934.73,684.91
2016,5,28,14,45,825.0,139.5,2.35,25.0,792.0,922.46,678.54
2016,5,28,15,0,815.0,137.0,2.4,25.0,756.0,906.63,669.91
2016,5,28,15,15,801.0,134.0,2.4,24.5,715.0,883.28,657.19
2016,5,28,15,30,787.0,131.0,2.4,24.0,674.0,856.79,642.32
2016,5,28,15,45,770.0,127.0,2.45,24.0,628.5,823.75,622.02
2016,5,28,16,0,753.0,123.0,2.5,24.0,583.0,793.24,603.28
2016,5,28,16,15,730.0,118.5,2.5,23.5,534.5,749.92,576.1
2016,5,28,16,30,707.0,114.0,2.5,23.0,486.0,704.99,547.31
2016,5,28,16,45,678.5,108.5,2.5,22.5,436.0,653.56,512.5
2016,5,28,17,0,650.0,103.0,2.5,22.0,386.0,601.6,475.93
2016,5,28,17,15,610.0,96.5,2.4,21.0,335.5,540.69,431.81
2016,5,28,17,30,570.0,90.0,2.3,20.0,285.0,480.97,386.99
2016,5,28,17,45,516.5,81.5,2.25,19.5,236.0,413.01,333.39
2016,5,28,18,0,463.0,73.0,2.2,19.0,187.0,348.45,280.59
2016,5,28,18,15,384.5,62.0,2.1,18.0,142.0,270.09,215.5
2016,5,28,18,30,306.0,51.0,2.0,17.0,97.0,204.24,158.99
2016,5,28,18,45,200.5,36.0,1.9,16.5,61.5,131.92,95.65
2016,5,28,19,0,95.0,21.0,1.8,16.0,26.0,63.96,15.41
2016,5,28,19,15,47.5,10.5,1.8,15.5,13.0,20.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,1.65,11.5,33.0,14.49,2.46
2016,5,29,5,30,245.0,38.0,1.6,12.0,66.0,28.83,19.06
2016,5,29,5,45,338.5,49.5,1.55,12.5,108.0,37.69,27.71
2016,5,29,6,0,432.0,61.0,1.5,13.0,150.0,48.96,38.12
2016,5,29,6,15,495.5,69.0,1.4,13.5,198.5,54.89,43.58
2016,5,29,6,30,559.0,77.0,1.3,14.0,247.0,60.79,48.83
2016,5,29,6,45,604.5,83.5,1.25,14.5,298.0,65.31,52.67
2016,5,29,7,0,650.0,90.0,1.2,15.0,349.0,69.76,56.36
2016,5,29,7,15,683.0,95.0,1.15,15.5,400.0,72.89,58.8
2016,5,29,7,30,716.0,100.0,1.1,16.0,451.0,75.96,61.13
2016,5,29,7,45,741.0,104.5,1.05,16.5,500.5,78.44,62.94
2016,5,29,8,0,766.0,109.0,1.0,17.0,550.0,87.56,70.42
2016,5,29,8,15,785.0,112.0,1.0,17.5,597.0,88.84,71.12
2016,5,29,8,30,804.0,115.0,1.0,18.0,644.0,90.04,71.78
2016,5,29,8,45,818.5,118.0,1.0,18.5,687.5,113.73,72.12
2016,5,29,9,0,833.0,121.0,1.0,19.0,731.0,170.91,99.52
2016,5,29,9,15,844.5,123.5,1.05,19.5,769.5,228.55,140.23
2016,5,29,9,30,856.0,126.0,1.1,20.0,808.0,291.84,191.08
2016,5,29,9,45,863.5,128.5,1.15,20.5,840.5,348.14,238.65
2016,5,29,10,0,871.0,131.0,1.2,21.0,873.0,404.07,285.98
2016,5,29,10,15,877.0,132.5,1.25,21.0,899.5,458.17,331.67
2016,5,29,10,30,883.0,134.0,1.3,21.0,926.0,511.27,375.48
2016,5,29,10,45,885.5,136.0,1.4,21.5,945.5,561.71,415.63
2016,5,29,11,0,888.0,138.0,1.5,22.0,965.0,610.41,453.29
2016,5,29,11,15,890.5,139.0,1.55,22.0,977.5,656.54,488.63
2016,5,29,11,30,893.0,140.0,1.6,22.0,990.0,700.61,521.65
2016,5,29,11,45,892.0,141.5,1.7,22.5,994.5,740.39,550.34
2016,5,29,12,0,891.0,143.0,1.8,23.0,999.0,777.58,576.64
2016,5,29,12,15,890.5,143.0,1.85,23.0,997.0,811.33,600.86
2016,5,29,12,30,890.0,143.0,1.9,23.0,995.0,842.18,621.7
2016,5,29,12,45,880.5,147.5,1.95,23.0,983.5,866.07,637.93
2016,5,29,13,0,871.0,152.0,2.0,23.0,972.0,886.43,651.94
2016,5,29,13,15,867.0,151.0,2.05,23.0,955.0,903.51,663.9
2016,5,29,13,30,863.0,150.0,2.1,23.0,938.0,916.98,673.61
2016,5,29,13,45,859.0,147.5,2.15,23.0,915.0,925.49,680.21
2016,5,29,14,0,855.0,145.0,2.2,23.0,892.0,944.85,694.1
2016,5,29,14,15,847.5,143.0,2.25,22.5,861.5,942.89,695.38
2016,5,29,14,30,840.0,141.0,2.3,22.0,831.0,937.14,694.47
2016,5,29,14,45,832.0,137.5,2.35,22.0,796.0,925.71,688.58
2016,5,29,15,0,824.0,134.0,2.4,22.0,761.0,910.65,680.38
2016,5,29,15,15,810.5,131.0,2.4,22.0,719.5,887.7,666.48
2016,5,29,15,30,797.0,128.0,2.4,22.0,678.0,861.56,650.47
2016,5,29,15,45,781.5,123.5,2.45,22.0,633.0,829.18,630.5
2016,5,29,16,0,766.0,119.0,2.5,22.0,588.0,794.13,608.48
2016,5,29,16,15,743.5,115.0,2.5,21.5,539.5,756.15,584.92
2016,5,29,16,30,721.0,111.0,2.5,21.0,491.0,711.86,556.38
2016,5,29,16,45,693.0,105.5,2.55,20.5,441.0,660.43,521.81
2016,5,29,17,0,665.0,100.0,2.6,20.0,391.0,608.4,485.16
2016,5,29,17,15,625.5,94.0,2.6,19.5,340.0,547.91,440.52
2016,5,29,17,30,586.0,88.0,2.6,19.0,289.0,488.51,395.17
2016,5,29,17,45,532.5,80.0,2.65,18.5,240.0,420.47,341.38
2016,5,29,18,0,479.0,72.0,2.7,18.0,191.0,355.78,288.24
2016,5,29,18,15,399.5,61.5,2.6,17.0,145.5,276.38,221.85
2016,5,29,18,30,320.0,51.0,2.5,16.0,100.0,209.9,164.41
2016,5,29,18,45,210.0,36.5,2.45,15.5,64.0,135.73,99.38
2016,5,29,19,0,100.0,22.0,2.4,15.0,28.0,67.03,20.53
2016,5,29,19,15,50.0,11.0,2.4,14.5,14.0,21.51,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,10.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,11.0,10.0,7.08,0.0
2016,5,30,5,15,150.5,23.5,0.85,11.5,39.0,17.86,4.75
2016,5,30,5,30,271.0,38.0,0.8,12.0,68.0,28.96,19.25
2016,5,30,5,45,365.5,48.0,0.8,12.5,111.0,38.87,28.79
2016,5,30,6,0,460.0,58.0,0.8,13.0,154.0,46.8,36.23
2016,5,30,6,15,377.5,83.5,0.75,13.5,176.5,61.35,49.35
2016,5,30,6,30,295.0,109.0,0.7,14.0,199.0,77.91,63.97
2016,5,30,6,45,328.5,122.5,0.7,15.0,239.5,87.04,71.62
2016,5,30,7,0,362.0,136.0,0.7,16.0,280.0,93.37,76.64
2016,5,30,7,15,551.0,114.5,0.7,16.5,368.0,83.76,67.92
2016,5,30,7,30,740.0,93.0,0.7,17.0,456.0,77.83,62.46
2016,5,30,7,45,765.5,96.0,0.75,17.5,506.0,79.66,63.7
2016,5,30,8,0,791.0,99.0,0.8,18.0,556.0,81.44,64.88
2016,5,30,8,15,809.0,102.0,0.8,18.5,603.0,82.97,65.84
2016,5,30,8,30,827.0,105.0,0.8,19.0,650.0,84.41,66.72
2016,5,30,8,45,841.0,107.5,0.85,19.5,693.0,107.62,66.92
2016,5,30,9,0,855.0,110.0,0.9,20.0,736.0,173.43,100.39
2016,5,30,9,15,865.5,112.0,0.95,20.5,774.5,230.65,140.31
2016,5,30,9,30,876.0,114.0,1.0,21.0,813.0,288.29,186.64
2016,5,30,9,45,885.0,115.5,1.1,21.5,846.0,345.35,234.8
2016,5,30,10,0,894.0,117.0,1.2,22.0,879.0,402.19,282.9
2016,5,30,10,15,899.5,118.0,1.25,22.5,905.5,456.79,328.37
2016,5,30,10,30,905.0,119.0,1.3,23.0,932.0,510.3,371.69
2016,5,30,10,45,909.0,120.0,1.4,23.5,952.0,561.74,412.39
2016,5,30,11,0,913.0,121.0,1.5,24.0,972.0,611.53,450.63
2016,5,30,11,15,915.5,121.5,1.55,24.0,984.5,658.2,486.18
2016,5,30,11,30,918.0,122.0,1.6,24.0,997.0,702.72,519.35
2016,5,30,11,45,918.5,122.5,1.7,24.5,1002.0,743.55,548.59
2016,5,30,12,0,919.0,123.0,1.8,25.0,1007.0,781.78,575.42
2016,5,30,12,15,918.5,123.0,1.85,25.0,1005.0,816.09,599.32
2016,5,30,12,30,918.0,123.0,1.9,25.0,1003.0,847.42,620.28
2016,5,30,12,45,912.5,124.5,1.95,25.0,992.0,872.67,637.25
2016,5,30,13,0,907.0,126.0,2.0,25.0,981.0,894.4,652.02
2016,5,30,13,15,903.5,125.5,2.05,25.0,964.0,912.53,664.53
2016,5,30,13,30,900.0,125.0,2.1,25.0,947.0,926.97,674.77
2016,5,30,13,45,895.0,123.0,2.2,25.0,923.5,934.94,681.46
2016,5,30,14,0,890.0,121.0,2.3,25.0,900.0,939.05,685.8
2016,5,30,14,15,883.0,119.5,2.35,24.5,869.5,937.97,687.76
2016,5,30,14,30,876.0,118.0,2.4,24.0,839.0,933.1,687.4
2016,5,30,14,45,867.0,115.5,2.5,24.0,803.5,921.71,681.95
2016,5,30,15,0,858.0,113.0,2.6,24.0,768.0,906.71,674.18
2016,5,30,15,15,845.5,111.0,2.6,23.5,726.5,885.62,662.85
2016,5,30,15,30,833.0,109.0,2.6,23.0,685.0,872.07,656.66
2016,5,30,15,45,818.0,105.5,2.65,23.0,640.0,840.49,637.16
2016,5,30,16,0,803.0,102.0,2.7,23.0,595.0,806.15,615.7
2016,5,30,16,15,782.0,98.5,2.65,22.5,546.5,764.45,589.31
2016,5,30,16,30,761.0,95.0,2.6,22.0,498.0,720.86,561.16
2016,5,30,16,45,735.0,90.5,2.6,21.5,448.0,670.87,528.02
2016,5,30,17,0,709.0,86.0,2.6,21.0,398.0,623.12,494.87
2016,5,30,17,15,672.0,81.0,2.5,20.5,347.0,563.96,451.16
2016,5,30,17,30,635.0,76.0,2.4,20.0,296.0,505.65,406.69
2016,5,30,17,45,582.5,69.5,2.35,19.5,246.0,437.96,353.39
2016,5,30,18,0,530.0,63.0,2.3,19.0,196.0,373.49,300.67
2016,5,30,18,15,454.0,54.5,2.15,18.0,150.5,299.39,238.82
2016,5,30,18,30,378.0,46.0,2.0,17.0,105.0,232.04,180.82
2016,5,30,18,45,262.5,34.0,1.95,16.5,68.0,154.37,113.05
2016,5,30,19,0,147.0,22.0,1.9,16.0,31.0,82.01,29.97
2016,5,30,19,15,73.5,11.0,1.9,15.5,15.5,27.54,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,158.0,23.0,1.55,12.5,39.5,17.52,4.83
2016,5,31,5,30,283.0,37.0,1.5,13.0,69.0,30.15,20.18
2016,5,31,5,45,375.0,47.0,1.5,13.5,112.0,38.1,27.97
2016,5,31,6,0,467.0,57.0,1.5,14.0,155.0,46.05,35.4
2016,5,31,6,15,529.0,64.5,1.45,14.5,203.5,51.76,40.64
2016,5,31,6,30,591.0,72.0,1.4,15.0,252.0,57.45,45.67
2016,5,31,6,45,635.0,77.5,1.35,15.5,303.0,61.41,49.03
2016,5,31,7,0,679.0,83.0,1.3,16.0,354.0,65.35,52.26
2016,5,31,7,15,711.0,87.5,1.3,16.5,405.5,68.35,54.6
2016,5,31,7,30,743.0,92.0,1.3,17.0,457.0,77.16,61.94
2016,5,31,7,45,768.0,95.5,1.3,18.0,507.0,79.36,63.34
2016,5,31,8,0,793.0,99.0,1.3,19.0,557.0,81.48,64.68
2016,5,31,8,15,811.0,102.0,1.25,19.5,604.5,83.01,65.64
2016,5,31,8,30,829.0,105.0,1.2,20.0,652.0,84.45,66.52
2016,5,31,8,45,844.0,107.5,1.2,20.5,695.5,106.91,66.52
2016,5,31,9,0,859.0,110.0,1.2,21.0,739.0,172.99,99.76
2016,5,31,9,15,869.5,112.0,1.2,21.5,778.0,230.39,139.6
2016,5,31,9,30,880.0,114.0,1.2,22.0,817.0,288.21,185.9
2016,5,31,9,45,890.5,114.5,1.25,22.5,851.0,345.27,233.85
2016,5,31,10,0,901.0,115.0,1.3,23.0,885.0,402.23,281.82
2016,5,31,10,15,907.5,116.5,1.35,23.5,912.0,457.89,327.99
2016,5,31,10,30,914.0,118.0,1.4,24.0,939.0,512.57,372.08
2016,5,31,10,45,918.0,118.5,1.45,24.5,959.0,564.08,412.51
2016,5,31,11,0,922.0,119.0,1.5,25.0,979.0,613.91,450.39
2016,5,31,11,15,925.0,120.0,1.55,25.0,992.5,661.61,486.52
2016,5,31,11,30,928.0,121.0,1.6,25.0,1006.0,707.2,520.27
2016,5,31,11,45,929.5,121.0,1.65,25.5,1011.5,748.73,549.45
2016,5,31,12,0,931.0,121.0,1.7,26.0,1017.0,787.69,576.21
2016,5,31,12,15,931.0,121.0,1.75,26.0,1015.0,822.77,600.39
2016,5,31,12,30,931.0,121.0,1.8,26.0,1013.0,854.85,621.68
2016,5,31,12,45,933.0,118.0,1.9,26.5,1005.0,882.9,639.59
2016,5,31,13,0,935.0,115.0,2.0,27.0,997.0,907.54,655.29
2016,5,31,13,15,932.0,114.0,2.05,27.0,980.5,926.01,667.87
2016,5,31,13,30,929.0,113.0,2.1,27.0,964.0,940.7,678.16
2016,5,31,13,45,924.0,112.5,2.2,27.0,940.5,950.19,685.78
2016,5,31,14,0,919.0,112.0,2.3,27.0,917.0,955.79,691.05
2016,5,31,14,15,912.5,110.5,2.3,26.5,886.5,955.16,692.86
2016,5,31,14,30,906.0,109.0,2.3,26.0,856.0,950.64,692.33
2016,5,31,14,45,897.0,107.5,2.35,26.0,820.0,940.04,687.1
2016,5,31,15,0,888.0,106.0,2.4,26.0,784.0,925.75,679.59
2016,5,31,15,15,876.5,104.0,2.4,25.5,743.0,905.16,668.87
2016,5,31,15,30,865.0,102.0,2.4,25.0,702.0,881.25,655.93
2016,5,31,15,45,849.5,99.5,2.45,25.0,656.0,860.05,643.92
2016,5,31,16,0,834.0,97.0,2.5,25.0,610.0,825.75,622.85
2016,5,31,16,15,814.5,93.5,2.45,24.5,561.0,784.51,597.31
2016,5,31,16,30,795.0,90.0,2.4,24.0,512.0,741.21,569.91
2016,5,31,16,45,768.5,86.5,2.4,23.5,461.0,690.92,537.23
2016,5,31,17,0,742.0,83.0,2.4,23.0,410.0,639.66,502.5
2016,5,31,17,15,706.0,78.0,2.3,22.0,358.0,582.71,461.91
2016,5,31,17,30,670.0,73.0,2.2,21.0,306.0,523.68,418.25
2016,5,31,17,45,619.0,67.0,2.15,20.5,255.5,455.96,365.46
2016,5,31,18,0,568.0,61.0,2.1,20.0,205.0,391.23,312.98
2016,5,31,18,15,491.5,53.0,2.05,19.0,157.5,315.62,250.52
2016,5,31,18,30,415.0,45.0,2.0,18.0,110.0,246.75,191.58
2016,5,31,18,45,296.0,34.0,1.95,17.5,72.0,166.73,122.1
2016,5,31,19,0,177.0,23.0,1.9,17.0,34.0,92.96,38.24
2016,5,31,19,15,88.5,11.5,1.95,16.5,17.0,31.79,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,7.87,0.0
2016,6,1,5,15,177.5,24.0,2.35,12.5,42.0,18.31,5.58
2016,6,1,5,30,311.0,38.0,2.4,13.0,73.0,31.12,21.01
2016,6,1,5,45,401.5,48.0,2.5,13.5,117.0,39.09,28.83
2016,6,1,6,0,492.0,58.0,2.6,14.0,161.0,47.06,36.28
2016,6,1,6,15,554.5,65.0,2.55,14.5,210.5,52.41,41.2
2016,6,1,6,30,617.0,72.0,2.5,15.0,260.0,57.78,45.95
2016,6,1,6,45,660.5,77.5,2.5,15.5,312.5,61.79,49.35
2016,6,1,7,0,704.0,83.0,2.5,16.0,365.0,65.77,52.63
2016,6,1,7,15,530.0,132.0,2.5,16.5,360.5,93.06,76.15
2016,6,1,7,30,356.0,181.0,2.5,17.0,356.0,121.83,100.49
2016,6,1,7,45,357.5,202.5,2.5,17.5,394.0,133.42,109.78
2016,6,1,8,0,359.0,224.0,2.5,18.0,432.0,144.44,118.51
2016,6,1,8,15,361.0,245.0,2.45,18.5,469.0,154.64,126.45
2016,6,1,8,30,363.0,266.0,2.4,19.0,506.0,164.28,133.84
2016,6,1,8,45,622.0,187.5,2.4,19.5,630.5,134.56,93.14
2016,6,1,9,0,881.0,109.0,2.4,20.0,755.0,173.99,100.51
2016,6,1,9,15,891.5,111.0,2.35,20.0,794.5,232.66,141.88
2016,6,1,9,30,902.0,113.0,2.3,20.0,834.0,291.72,190.22
2016,6,1,9,45,912.5,113.5,2.3,20.5,868.0,350.0,240.04
2016,6,1,10,0,923.0,114.0,2.3,21.0,902.0,408.16,289.93
2016,6,1,10,15,929.0,115.0,2.3,21.0,929.5,464.46,338.22
2016,6,1,10,30,935.0,116.0,2.3,21.0,957.0,519.67,384.46
2016,6,1,10,45,938.0,118.0,2.3,21.5,977.0,572.74,426.95
2016,6,1,11,0,941.0,120.0,2.3,22.0,997.0,624.01,466.66
2016,6,1,11,15,943.5,120.5,2.3,22.0,1010.5,671.93,503.65
2016,6,1,11,30,946.0,121.0,2.3,22.0,1024.0,717.63,538.07
2016,6,1,11,45,945.5,122.5,2.3,22.5,1029.0,759.62,567.94
2016,6,1,12,0,945.0,124.0,2.3,23.0,1034.0,798.89,595.15
2016,6,1,12,15,944.5,124.0,2.3,23.0,1032.0,834.14,619.67
2016,6,1,12,30,944.0,124.0,2.3,23.0,1030.0,866.32,641.04
2016,6,1,12,45,930.5,131.0,2.35,23.0,1017.0,890.25,657.3
2016,6,1,13,0,917.0,138.0,2.4,23.0,1004.0,910.34,671.14
2016,6,1,13,15,913.5,137.0,2.4,23.0,986.5,928.57,683.42
2016,6,1,13,30,910.0,136.0,2.4,23.0,969.0,943.05,693.31
2016,6,1,13,45,771.0,206.5,2.45,23.0,900.0,921.47,680.03
2016,6,1,14,0,632.0,277.0,2.5,23.0,831.0,869.72,644.03
2016,6,1,14,15,756.0,204.5,2.45,22.5,845.0,923.92,685.32
2016,6,1,14,30,880.0,132.0,2.4,22.0,859.0,948.05,702.73
2016,6,1,14,45,869.0,130.5,2.4,22.0,822.0,949.15,704.4
2016,6,1,15,0,858.0,129.0,2.4,22.0,785.0,933.29,695.16
2016,6,1,15,15,845.0,126.0,2.4,21.5,743.0,910.56,682.84
2016,6,1,15,30,832.0,123.0,2.4,21.0,701.0,884.51,668.28
2016,6,1,15,45,816.5,119.5,2.4,21.0,655.5,852.69,648.4
2016,6,1,16,0,801.0,116.0,2.4,21.0,610.0,818.09,626.49
2016,6,1,16,15,619.5,149.0,2.35,20.5,512.5,690.24,537.65
2016,6,1,16,30,438.0,182.0,2.3,20.0,415.0,555.5,438.6
2016,6,1,16,45,412.0,167.0,2.3,20.0,369.0,505.84,402.9
2016,6,1,17,0,386.0,152.0,2.3,20.0,323.0,456.38,365.93
2016,6,1,17,15,506.5,119.0,2.25,19.5,314.0,486.01,391.56
2016,6,1,17,30,627.0,86.0,2.2,19.0,305.0,511.01,411.8
2016,6,1,17,45,576.0,78.0,2.2,18.5,254.5,442.82,357.86
2016,6,1,18,0,525.0,70.0,2.2,18.0,204.0,377.68,304.82
2016,6,1,18,15,447.0,60.5,2.1,17.0,157.0,301.68,241.57
2016,6,1,18,30,369.0,51.0,2.0,16.0,110.0,232.55,182.21
2016,6,1,18,45,256.5,38.0,1.9,15.5,72.0,154.01,113.96
2016,6,1,19,0,144.0,25.0,1.8,15.0,34.0,85.38,38.34
2016,6,1,19,15,72.0,12.5,1.85,14.5,17.0,28.34,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
