Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.0,1.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,46.0,10.0,1.7,11.0,11.0,7.87,0.0
2016,6,2,5,15,180.0,24.0,1.65,11.5,42.5,18.32,5.88
2016,6,2,5,30,314.0,38.0,1.6,12.0,74.0,31.12,21.15
2016,6,2,5,45,409.0,47.5,1.6,12.5,118.5,38.72,28.66
2016,6,2,6,0,504.0,57.0,1.6,13.0,163.0,46.36,35.84
2016,6,2,6,15,565.5,64.0,1.5,13.5,213.0,51.76,40.81
2016,6,2,6,30,627.0,71.0,1.4,14.0,263.0,57.17,45.61
2016,6,2,6,45,452.0,110.5,1.35,14.5,262.0,79.38,65.1
2016,6,2,7,0,277.0,150.0,1.3,15.0,261.0,102.72,85.19
2016,6,2,7,15,527.0,120.0,1.2,15.5,366.5,87.07,71.1
2016,6,2,7,30,777.0,90.0,1.1,16.0,472.0,76.43,61.51
2016,6,2,7,45,800.5,93.5,1.05,17.0,523.0,78.7,63.02
2016,6,2,8,0,824.0,97.0,1.0,18.0,574.0,80.9,64.42
2016,6,2,8,15,841.5,100.0,0.95,18.5,622.0,82.52,65.46
2016,6,2,8,30,859.0,103.0,0.9,19.0,670.0,84.04,66.41
2016,6,2,8,45,872.0,105.5,0.85,19.5,713.5,114.29,73.15
2016,6,2,9,0,885.0,108.0,0.8,20.0,757.0,172.91,99.22
2016,6,2,9,15,895.5,110.0,0.75,20.5,796.5,231.76,139.61
2016,6,2,9,30,906.0,112.0,0.7,21.0,836.0,290.99,186.63
2016,6,2,9,45,907.0,117.5,0.7,21.5,867.0,349.82,235.83
2016,6,2,10,0,908.0,123.0,0.7,22.0,898.0,407.56,284.03
2016,6,2,10,15,913.5,124.0,0.7,22.5,925.0,462.91,329.27
2016,6,2,10,30,919.0,125.0,0.7,23.0,952.0,517.15,372.21
2016,6,2,10,45,923.0,126.0,0.75,23.5,972.0,569.29,412.54
2016,6,2,11,0,927.0,127.0,0.8,24.0,992.0,619.76,450.33
2016,6,2,11,15,929.0,127.5,0.85,24.5,1004.5,666.8,484.57
2016,6,2,11,30,931.0,128.0,0.9,25.0,1017.0,711.63,516.28
2016,6,2,11,45,931.5,128.5,0.95,25.5,1022.5,753.05,544.87
2016,6,2,12,0,932.0,129.0,1.0,26.0,1028.0,791.86,571.04
2016,6,2,12,15,931.5,128.5,1.05,26.0,1025.5,826.37,594.73
2016,6,2,12,30,931.0,128.0,1.1,26.0,1023.0,857.85,615.29
2016,6,2,12,45,935.5,123.5,1.2,26.5,1015.0,886.95,633.82
2016,6,2,13,0,940.0,119.0,1.3,27.0,1007.0,912.69,650.19
2016,6,2,13,15,936.5,118.0,1.4,27.0,990.0,930.99,663.22
2016,6,2,13,30,933.0,117.0,1.5,27.0,973.0,945.46,674.01
2016,6,2,13,45,927.5,116.0,1.6,27.0,948.5,954.26,681.36
2016,6,2,14,0,922.0,115.0,1.7,27.0,924.0,959.11,686.38
2016,6,2,14,15,915.0,113.5,1.75,27.0,893.0,958.2,687.26
2016,6,2,14,30,908.0,112.0,1.8,27.0,862.0,953.39,685.84
2016,6,2,14,45,898.0,110.5,1.9,27.0,825.5,942.02,680.93
2016,6,2,15,0,888.0,109.0,2.0,27.0,789.0,926.99,673.71
2016,6,2,15,15,876.0,106.5,2.05,26.5,747.5,905.6,663.16
2016,6,2,15,30,864.0,104.0,2.1,26.0,706.0,880.89,650.37
2016,6,2,15,45,848.0,101.5,2.15,26.0,659.5,859.51,638.44
2016,6,2,16,0,832.0,99.0,2.2,26.0,613.0,824.95,617.49
2016,6,2,16,15,812.0,95.5,2.2,25.5,564.0,783.51,592.41
2016,6,2,16,30,792.0,92.0,2.2,25.0,515.0,740.02,565.46
2016,6,2,16,45,765.0,88.5,2.25,24.5,463.5,689.58,533.24
2016,6,2,17,0,738.0,85.0,2.3,24.0,412.0,638.2,498.79
2016,6,2,17,15,702.0,80.0,2.25,23.0,360.5,581.65,458.95
2016,6,2,17,30,666.0,75.0,2.2,22.0,309.0,522.89,415.91
2016,6,2,17,45,616.0,68.5,2.2,21.5,258.0,455.45,363.75
2016,6,2,18,0,566.0,62.0,2.2,21.0,207.0,390.91,311.79
2016,6,2,18,15,491.0,54.0,2.1,20.0,160.0,316.2,250.23
2016,6,2,18,30,416.0,46.0,2.0,19.0,113.0,248.04,192.12
2016,6,2,18,45,301.5,35.0,1.95,18.0,74.5,169.63,124.7
2016,6,2,19,0,187.0,24.0,1.9,17.0,36.0,97.87,46.91
2016,6,2,19,15,93.5,12.0,1.9,16.5,18.0,33.48,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,1.1,14.0,12.0,7.87,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,18.73,6.22
2016,6,3,5,30,327.0,36.0,1.1,15.0,74.0,29.49,19.52
2016,6,3,5,45,416.5,45.0,1.1,15.5,117.5,36.73,26.57
2016,6,3,6,0,506.0,54.0,1.1,16.0,161.0,44.01,33.33
2016,6,3,6,15,565.5,61.0,1.0,16.5,210.0,49.47,38.3
2016,6,3,6,30,625.0,68.0,0.9,17.0,259.0,54.92,43.08
2016,6,3,6,45,666.0,73.0,0.85,17.5,310.5,58.65,46.21
2016,6,3,7,0,707.0,78.0,0.8,18.0,362.0,62.36,49.23
2016,6,3,7,15,737.0,82.0,0.75,18.5,413.0,70.47,55.98
2016,6,3,7,30,767.0,86.0,0.7,19.0,464.0,73.38,58.15
2016,6,3,7,45,790.0,89.5,0.65,20.0,514.0,75.71,59.68
2016,6,3,8,0,813.0,93.0,0.6,21.0,564.0,77.96,61.13
2016,6,3,8,15,830.0,96.0,0.55,22.0,611.0,79.64,62.08
2016,6,3,8,30,847.0,99.0,0.5,23.0,658.0,90.24,70.44
2016,6,3,8,45,860.0,101.0,0.5,24.0,701.0,110.24,69.2
2016,6,3,9,0,873.0,103.0,0.5,25.0,744.0,167.69,93.65
2016,6,3,9,15,883.0,105.0,0.45,25.5,782.0,225.58,132.33
2016,6,3,9,30,893.0,107.0,0.4,26.0,820.0,283.83,177.4
2016,6,3,9,45,907.0,104.5,0.4,27.0,854.5,340.47,222.91
2016,6,3,10,0,921.0,102.0,0.4,28.0,889.0,397.3,268.44
2016,6,3,10,15,799.5,182.0,0.55,28.5,880.5,454.18,316.02
2016,6,3,10,30,678.0,262.0,0.7,29.0,872.0,499.5,352.67
2016,6,3,10,45,596.5,316.5,0.85,29.5,861.5,540.12,383.69
2016,6,3,11,0,515.0,371.0,1.0,30.0,851.0,569.62,405.59
2016,6,3,11,15,728.0,239.5,1.1,30.0,929.0,634.92,453.81
2016,6,3,11,30,941.0,108.0,1.2,30.0,1007.0,702.17,503.69
2016,6,3,11,45,940.5,109.5,1.35,30.0,1012.0,743.75,533.92
2016,6,3,12,0,940.0,111.0,1.5,30.0,1017.0,782.61,562.09
2016,6,3,12,15,939.0,111.0,1.6,30.0,1015.0,817.06,585.82
2016,6,3,12,30,938.0,111.0,1.7,30.0,1013.0,848.42,606.78
2016,6,3,12,45,924.5,118.5,1.8,30.0,1000.0,872.51,623.12
2016,6,3,13,0,911.0,126.0,1.9,30.0,987.0,892.82,637.16
2016,6,3,13,15,907.5,125.0,1.95,30.0,970.5,910.71,649.27
2016,6,3,13,30,904.0,124.0,2.0,30.0,954.0,924.9,659.13
2016,6,3,13,45,898.5,123.0,2.05,30.0,930.0,933.52,665.6
2016,6,3,14,0,893.0,122.0,2.1,30.0,906.0,938.31,669.81
2016,6,3,14,15,886.0,120.5,2.1,29.5,876.0,937.44,671.42
2016,6,3,14,30,879.0,119.0,2.1,29.0,846.0,932.79,670.78
2016,6,3,14,45,869.5,117.0,2.15,29.0,810.0,921.66,665.27
2016,6,3,15,0,860.0,115.0,2.2,29.0,774.0,906.94,657.56
2016,6,3,15,15,848.0,112.5,2.15,29.0,733.5,886.03,644.97
2016,6,3,15,30,836.0,110.0,2.1,29.0,693.0,872.61,637.4
2016,6,3,15,45,795.0,111.0,2.1,29.0,636.5,823.85,606.81
2016,6,3,16,0,754.0,112.0,2.1,29.0,580.0,773.45,574.95
2016,6,3,16,15,759.5,104.5,2.05,28.5,543.0,750.43,562.14
2016,6,3,16,30,765.0,97.0,2.0,28.0,506.0,724.04,546.63
2016,6,3,16,45,738.0,92.5,2.0,27.5,455.5,673.44,514.19
2016,6,3,17,0,711.0,88.0,2.0,27.0,405.0,625.17,481.8
2016,6,3,17,15,674.5,83.0,1.9,26.0,354.0,566.5,440.79
2016,6,3,17,30,638.0,78.0,1.8,25.0,303.0,508.61,398.82
2016,6,3,17,45,587.5,71.5,1.7,24.5,253.0,442.15,347.93
2016,6,3,18,0,537.0,65.0,1.6,24.0,203.0,378.67,297.49
2016,6,3,18,15,463.5,56.5,1.55,23.0,157.0,305.56,238.42
2016,6,3,18,30,390.0,48.0,1.5,22.0,111.0,238.86,182.63
2016,6,3,18,45,281.0,36.0,1.45,21.0,73.5,162.93,118.46
2016,6,3,19,0,172.0,24.0,1.4,20.0,36.0,93.36,46.35
2016,6,3,19,15,86.0,12.0,1.4,19.5,18.0,31.57,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,16.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,18.5,0.9,16.0,18.5,14.12,3.38
2016,6,4,5,30,0.0,32.0,0.8,16.0,32.0,24.24,15.0
2016,6,4,5,45,0.5,51.0,0.75,16.5,51.0,37.88,27.49
2016,6,4,6,0,1.0,70.0,0.7,17.0,70.0,51.39,39.67
2016,6,4,6,15,9.0,89.5,0.7,17.5,92.0,65.21,51.93
2016,6,4,6,30,17.0,109.0,0.7,18.0,114.0,78.98,63.87
2016,6,4,6,45,23.0,128.5,0.7,18.5,136.5,92.67,75.47
2016,6,4,7,0,29.0,148.0,0.7,19.0,159.0,103.03,83.98
2016,6,4,7,15,31.0,167.5,0.75,19.0,181.0,115.46,94.28
2016,6,4,7,30,33.0,187.0,0.8,19.0,203.0,127.65,104.25
2016,6,4,7,45,19.5,183.5,0.85,19.5,193.5,132.12,107.43
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,130.67,105.66
2016,6,4,8,15,95.0,240.5,0.95,20.0,303.0,161.52,130.93
2016,6,4,8,30,184.0,301.0,1.0,20.0,422.0,185.83,150.4
2016,6,4,8,45,261.0,308.0,1.05,20.5,492.5,188.61,141.25
2016,6,4,9,0,338.0,315.0,1.1,21.0,563.0,224.63,159.68
2016,6,4,9,15,260.5,349.5,1.1,21.0,547.0,258.1,186.31
2016,6,4,9,30,183.0,384.0,1.1,21.0,531.0,291.44,214.85
2016,6,4,9,45,127.5,389.5,1.1,21.5,494.0,297.32,221.36
2016,6,4,10,0,72.0,395.0,1.1,22.0,457.0,302.04,226.41
2016,6,4,10,15,85.5,415.5,1.15,22.0,491.5,330.6,247.7
2016,6,4,10,30,99.0,436.0,1.2,22.0,526.0,361.06,270.25
2016,6,4,10,45,84.0,436.5,1.25,22.0,514.0,365.09,273.57
2016,6,4,11,0,69.0,437.0,1.3,22.0,502.0,367.15,275.37
2016,6,4,11,15,100.0,458.5,1.3,22.0,554.0,410.69,307.38
2016,6,4,11,30,131.0,480.0,1.3,22.0,606.0,460.6,343.47
2016,6,4,11,45,192.5,479.0,1.35,22.5,664.5,515.95,383.12
2016,6,4,12,0,254.0,478.0,1.4,23.0,723.0,581.1,429.03
2016,6,4,12,15,327.5,446.5,1.4,23.0,762.0,630.38,464.5
2016,6,4,12,30,401.0,415.0,1.4,23.0,801.0,681.55,501.11
2016,6,4,12,45,263.5,444.0,1.4,23.5,696.5,611.96,450.03
2016,6,4,13,0,126.0,473.0,1.4,24.0,592.0,521.66,384.42
2016,6,4,13,15,73.5,400.0,1.4,24.0,469.5,404.14,301.32
2016,6,4,13,30,21.0,327.0,1.4,24.0,347.0,281.67,211.41
2016,6,4,13,45,146.0,373.0,1.45,24.5,502.5,471.37,353.5
2016,6,4,14,0,271.0,419.0,1.5,25.0,658.0,651.0,479.59
2016,6,4,14,15,441.0,340.5,1.5,25.0,713.0,754.94,553.28
2016,6,4,14,30,611.0,262.0,1.5,25.0,768.0,845.34,617.08
2016,6,4,14,45,714.0,195.5,1.5,25.5,762.5,878.1,639.91
2016,6,4,15,0,817.0,129.0,1.5,26.0,757.0,893.77,649.66
2016,6,4,15,15,804.5,126.5,1.5,25.5,717.0,872.65,638.35
2016,6,4,15,30,792.0,124.0,1.5,25.0,677.0,848.37,625.31
2016,6,4,15,45,780.5,118.5,1.55,25.0,633.5,818.84,608.04
2016,6,4,16,0,769.0,113.0,1.6,25.0,590.0,786.5,588.71
2016,6,4,16,15,748.0,109.0,1.6,24.5,542.5,745.47,563.79
2016,6,4,16,30,727.0,105.0,1.6,24.0,495.0,706.47,539.87
2016,6,4,16,45,704.5,99.0,1.65,24.0,446.5,658.8,508.37
2016,6,4,17,0,682.0,93.0,1.7,24.0,398.0,610.14,474.59
2016,6,4,17,15,645.5,87.5,1.7,23.0,348.0,552.05,434.06
2016,6,4,17,30,609.0,82.0,1.7,22.0,298.0,494.8,392.51
2016,6,4,17,45,564.0,74.0,1.7,21.5,249.5,431.17,343.56
2016,6,4,18,0,519.0,66.0,1.7,21.0,201.0,370.12,294.66
2016,6,4,18,15,447.5,57.0,1.65,20.0,155.5,298.38,235.89
2016,6,4,18,30,376.0,48.0,1.6,19.0,110.0,232.92,180.44
2016,6,4,18,45,275.5,36.0,1.55,18.0,73.0,160.91,118.69
2016,6,4,19,0,175.0,24.0,1.5,17.0,36.0,94.55,49.72
2016,6,4,19,15,87.5,12.0,1.55,16.5,18.0,31.97,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,12.0,12.0,7.87,0.0
2016,6,5,5,15,185.0,23.5,1.65,12.5,42.5,17.98,6.14
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,30.21,20.33
2016,6,5,5,45,394.5,46.5,1.8,13.5,116.0,37.78,27.72
2016,6,5,6,0,482.0,56.0,1.9,14.0,159.0,45.35,34.79
2016,6,5,6,15,241.0,75.0,1.85,14.5,126.5,54.13,42.74
2016,6,5,6,30,0.0,94.0,1.8,15.0,94.0,69.26,56.12
2016,6,5,6,45,1.0,112.5,1.8,15.5,113.0,82.33,67.42
2016,6,5,7,0,2.0,131.0,1.8,16.0,132.0,95.3,78.43
2016,6,5,7,15,29.0,164.5,1.8,16.5,179.0,113.76,93.97
2016,6,5,7,30,56.0,198.0,1.8,17.0,226.0,134.05,110.8
2016,6,5,7,45,127.5,225.5,1.8,17.5,297.5,146.18,120.45
2016,6,5,8,0,199.0,253.0,1.8,18.0,369.0,162.32,133.35
2016,6,5,8,15,324.0,246.0,1.85,18.5,452.5,154.15,125.83
2016,6,5,8,30,449.0,239.0,1.9,19.0,536.0,144.37,117.12
2016,6,5,8,45,652.5,174.5,2.0,19.5,638.0,125.33,86.7
2016,6,5,9,0,856.0,110.0,2.1,20.0,740.0,168.06,97.4
2016,6,5,9,15,866.5,112.0,2.15,20.5,778.0,225.03,136.62
2016,6,5,9,30,877.0,114.0,2.2,21.0,816.0,282.43,182.86
2016,6,5,9,45,892.5,111.5,2.3,21.5,851.0,338.63,230.64
2016,6,5,10,0,908.0,109.0,2.4,22.0,886.0,395.22,279.16
2016,6,5,10,15,913.5,110.5,2.4,22.0,913.0,450.61,326.71
2016,6,5,10,30,919.0,112.0,2.4,22.0,940.0,504.92,372.28
2016,6,5,10,45,922.0,113.5,2.45,22.5,959.5,556.66,414.04
2016,6,5,11,0,925.0,115.0,2.5,23.0,979.0,606.64,453.16
2016,6,5,11,15,927.5,115.5,2.5,23.0,992.0,653.68,489.68
2016,6,5,11,30,930.0,116.0,2.5,23.0,1005.0,698.55,523.69
2016,6,5,11,45,930.5,116.5,2.5,23.0,1010.5,739.72,554.29
2016,6,5,12,0,931.0,117.0,2.5,23.0,1016.0,778.28,582.42
2016,6,5,12,15,931.0,117.0,2.45,23.0,1014.5,813.32,606.79
2016,6,5,12,30,931.0,117.0,2.4,23.0,1013.0,845.38,627.9
2016,6,5,12,45,921.5,122.0,2.4,23.0,1001.5,870.62,644.75
2016,6,5,13,0,912.0,127.0,2.4,23.0,990.0,892.25,659.23
2016,6,5,13,15,909.0,126.5,2.4,23.0,974.0,911.13,671.97
2016,6,5,13,30,906.0,126.0,2.4,23.0,958.0,926.33,682.36
2016,6,5,13,45,902.5,124.0,2.4,23.5,935.5,935.99,687.89
2016,6,5,14,0,899.0,122.0,2.4,24.0,913.0,941.82,691.04
2016,6,5,14,15,892.5,120.5,2.45,23.5,883.0,941.54,693.49
2016,6,5,14,30,886.0,119.0,2.5,23.0,853.0,937.45,693.6
2016,6,5,14,45,878.0,116.5,2.55,23.0,818.0,927.28,688.47
2016,6,5,15,0,870.0,114.0,2.6,23.0,783.0,913.45,681.02
2016,6,5,15,15,858.0,111.5,2.65,22.5,742.0,892.54,670.16
2016,6,5,15,30,846.0,109.0,2.7,22.0,701.0,878.98,664.31
2016,6,5,15,45,832.0,105.5,2.75,22.0,656.0,848.39,645.41
2016,6,5,16,0,818.0,102.0,2.8,22.0,611.0,814.96,624.48
2016,6,5,16,15,798.0,98.5,2.8,21.5,562.5,774.09,598.9
2016,6,5,16,30,778.0,95.0,2.8,21.0,514.0,731.2,571.44
2016,6,5,16,45,753.0,91.0,2.85,21.0,463.5,682.34,538.22
2016,6,5,17,0,728.0,87.0,2.9,21.0,413.0,635.45,504.86
2016,6,5,17,15,692.5,82.0,2.85,20.0,361.5,576.9,462.7
2016,6,5,17,30,657.0,77.0,2.8,19.0,310.0,518.99,419.44
2016,6,5,17,45,609.0,70.5,2.8,18.5,260.0,453.24,367.6
2016,6,5,18,0,561.0,64.0,2.8,18.0,210.0,390.19,315.93
2016,6,5,18,15,488.5,55.5,2.7,17.5,163.0,316.47,253.77
2016,6,5,18,30,416.0,47.0,2.6,17.0,116.0,249.05,195.21
2016,6,5,18,45,308.0,36.0,2.55,16.5,77.5,173.03,129.02
2016,6,5,19,0,200.0,25.0,2.5,16.0,39.0,104.02,57.34
2016,6,5,19,15,100.0,12.5,2.5,15.5,19.5,35.61,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.45,12.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.5,13.0,12.0,7.87,0.0
2016,6,6,5,15,183.0,22.5,2.5,13.5,41.5,18.25,6.37
2016,6,6,5,30,301.0,35.0,2.5,14.0,71.0,28.5,18.77
2016,6,6,5,45,385.5,44.5,2.5,14.5,112.5,36.09,26.11
2016,6,6,6,0,470.0,54.0,2.5,15.0,154.0,43.67,33.15
2016,6,6,6,15,526.5,61.0,2.45,15.0,200.5,49.02,38.12
2016,6,6,6,30,583.0,68.0,2.4,15.0,247.0,54.36,42.92
2016,6,6,6,45,291.5,97.5,2.4,15.5,187.0,68.58,55.35
2016,6,6,7,0,0.0,127.0,2.4,16.0,127.0,92.74,76.24
2016,6,6,7,15,6.0,148.0,2.4,16.5,151.0,107.31,88.45
2016,6,6,7,30,12.0,169.0,2.4,17.0,175.0,121.76,100.38
2016,6,6,7,45,25.5,199.0,2.4,17.5,213.5,141.71,116.8
2016,6,6,8,0,39.0,229.0,2.4,18.0,252.0,152.89,125.59
2016,6,6,8,15,79.5,264.5,2.4,18.0,316.0,173.39,142.35
2016,6,6,8,30,120.0,300.0,2.4,18.0,380.0,183.58,150.37
2016,6,6,8,45,240.0,304.5,2.45,18.5,477.0,185.08,140.86
2016,6,6,9,0,360.0,309.0,2.5,19.0,574.0,222.87,159.79
2016,6,6,9,15,354.0,329.5,2.5,19.5,601.5,262.23,187.88
2016,6,6,9,30,348.0,350.0,2.5,20.0,629.0,301.19,218.36
2016,6,6,9,45,605.5,232.5,2.55,20.5,741.0,324.5,229.75
2016,6,6,10,0,863.0,115.0,2.6,21.0,853.0,382.53,272.0
2016,6,6,10,15,869.0,116.5,2.6,21.0,879.5,435.67,317.96
2016,6,6,10,30,875.0,118.0,2.6,21.0,906.0,487.86,362.13
2016,6,6,10,45,880.0,118.5,2.65,21.0,926.0,537.72,403.52
2016,6,6,11,0,885.0,119.0,2.7,21.0,946.0,586.09,442.7
2016,6,6,11,15,888.0,119.5,2.65,21.0,959.0,631.6,478.39
2016,6,6,11,30,891.0,120.0,2.6,21.0,972.0,675.1,511.65
2016,6,6,11,45,892.5,120.0,2.6,21.5,978.0,715.04,540.77
2016,6,6,12,0,894.0,120.0,2.6,22.0,984.0,752.56,567.44
2016,6,6,12,15,894.0,120.0,2.6,22.0,982.5,786.38,591.85
2016,6,6,12,30,894.0,120.0,2.6,22.0,981.0,817.35,612.92
2016,6,6,12,45,886.0,124.0,2.6,22.0,970.5,842.04,629.67
2016,6,6,13,0,878.0,128.0,2.6,22.0,960.0,863.29,644.14
2016,6,6,13,15,874.5,127.0,2.6,22.0,944.0,880.66,656.07
2016,6,6,13,30,871.0,126.0,2.6,22.0,928.0,894.45,665.69
2016,6,6,13,45,865.5,125.5,2.6,22.0,905.0,903.27,672.1
2016,6,6,14,0,860.0,125.0,2.6,22.0,882.0,908.42,676.21
2016,6,6,14,15,853.0,123.5,2.6,21.5,853.0,907.6,677.78
2016,6,6,14,30,846.0,122.0,2.6,21.0,824.0,903.13,677.06
2016,6,6,14,45,836.0,120.0,2.65,21.0,789.0,891.87,670.99
2016,6,6,15,0,826.0,118.0,2.7,21.0,754.0,877.16,662.69
2016,6,6,15,15,814.0,115.5,2.7,20.5,714.5,868.19,659.3
2016,6,6,15,30,802.0,113.0,2.7,20.0,675.0,844.29,645.59
2016,6,6,15,45,786.0,110.5,2.75,20.0,631.5,814.0,626.55
2016,6,6,16,0,770.0,108.0,2.8,20.0,588.0,781.1,605.53
2016,6,6,16,15,749.5,104.5,2.85,19.5,541.0,741.13,580.27
2016,6,6,16,30,729.0,101.0,2.9,19.0,494.0,699.32,553.2
2016,6,6,16,45,703.5,96.5,2.95,18.5,445.5,654.61,523.18
2016,6,6,17,0,678.0,92.0,3.0,18.0,397.0,605.71,488.21
2016,6,6,17,15,642.5,86.5,3.0,17.5,347.5,548.57,445.56
2016,6,6,17,30,607.0,81.0,3.0,17.0,298.0,492.2,402.07
2016,6,6,17,45,560.0,74.0,3.0,17.0,250.0,428.72,350.64
2016,6,6,18,0,513.0,67.0,3.0,17.0,202.0,367.95,299.75
2016,6,6,18,15,443.0,58.0,2.95,16.5,157.0,297.26,239.79
2016,6,6,18,30,373.0,49.0,2.9,16.0,112.0,232.69,183.46
2016,6,6,18,45,273.5,37.0,2.9,15.5,75.0,158.2,118.57
2016,6,6,19,0,174.0,25.0,2.9,15.0,38.0,96.06,54.59
2016,6,6,19,15,87.0,12.5,2.9,14.5,19.0,32.29,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,6,7,5,15,161.5,24.5,2.4,13.0,41.5,18.64,6.74
2016,6,7,5,30,274.0,38.0,2.4,13.0,71.0,29.0,19.3
2016,6,7,5,45,363.5,48.0,2.45,13.5,113.0,38.76,28.58
2016,6,7,6,0,453.0,58.0,2.5,14.0,155.0,46.66,35.94
2016,6,7,6,15,512.5,65.5,2.45,14.5,202.5,52.29,41.1
2016,6,7,6,30,572.0,73.0,2.4,15.0,250.0,57.9,46.06
2016,6,7,6,45,286.0,82.5,2.35,15.5,171.0,58.8,46.71
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,69.53,55.92
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,87.79,71.68
2016,6,7,7,30,0.0,144.0,2.2,16.0,144.0,105.68,86.91
2016,6,7,7,45,0.0,149.0,2.15,16.5,149.0,109.74,89.9
2016,6,7,8,0,0.0,154.0,2.1,17.0,154.0,113.71,92.81
2016,6,7,8,15,8.0,190.5,2.1,17.5,196.0,138.26,113.11
2016,6,7,8,30,16.0,227.0,2.1,18.0,238.0,162.12,132.5
2016,6,7,8,45,13.5,227.0,2.15,18.5,236.5,163.6,127.04
2016,6,7,9,0,11.0,227.0,2.2,19.0,235.0,166.25,128.37
2016,6,7,9,15,18.0,264.5,2.25,19.5,279.0,194.54,149.72
2016,6,7,9,30,25.0,302.0,2.3,20.0,323.0,224.11,171.87
2016,6,7,9,45,40.0,340.5,2.35,20.5,374.5,248.93,189.97
2016,6,7,10,0,55.0,379.0,2.4,21.0,426.0,285.54,217.15
2016,6,7,10,15,90.5,411.5,2.45,21.0,492.5,329.25,249.69
2016,6,7,10,30,126.0,444.0,2.5,21.0,559.0,373.99,283.11
2016,6,7,10,45,287.5,415.5,2.6,21.0,682.5,448.24,338.44
2016,6,7,11,0,449.0,387.0,2.7,21.0,806.0,540.04,407.03
2016,6,7,11,15,674.5,257.0,2.75,21.0,896.5,610.9,461.7
2016,6,7,11,30,900.0,127.0,2.8,21.0,987.0,684.86,519.39
2016,6,7,11,45,901.5,127.0,2.85,21.0,993.0,725.3,549.98
2016,6,7,12,0,903.0,127.0,2.9,21.0,999.0,763.3,578.47
2016,6,7,12,15,903.5,126.5,2.9,21.0,998.0,797.58,603.58
2016,6,7,12,30,904.0,126.0,2.9,21.0,997.0,829.01,625.11
2016,6,7,12,45,906.5,123.0,2.95,21.0,989.5,857.0,644.57
2016,6,7,13,0,909.0,120.0,3.0,21.0,982.0,881.75,661.84
2016,6,7,13,15,906.0,119.5,3.0,21.0,966.0,900.48,674.76
2016,6,7,13,30,903.0,119.0,3.0,21.0,950.0,915.56,685.33
2016,6,7,13,45,896.0,119.0,3.05,21.0,926.5,923.81,691.77
2016,6,7,14,0,889.0,119.0,3.1,21.0,903.0,928.26,695.82
2016,6,7,14,15,882.5,117.5,3.1,20.5,874.0,927.97,697.81
2016,6,7,14,30,876.0,116.0,3.1,20.0,845.0,923.93,697.41
2016,6,7,14,45,863.5,116.0,3.15,20.0,809.0,912.23,690.95
2016,6,7,15,0,851.0,116.0,3.2,20.0,773.0,897.06,682.23
2016,6,7,15,15,839.0,114.0,3.2,19.5,732.5,888.24,678.95
2016,6,7,15,30,827.0,112.0,3.2,19.0,692.0,864.56,665.33
2016,6,7,15,45,430.5,177.5,3.2,19.0,478.5,574.96,454.07
2016,6,7,16,0,34.0,243.0,3.2,19.0,265.0,247.59,194.92
2016,6,7,16,15,29.5,221.0,3.15,18.5,239.0,223.3,177.25
2016,6,7,16,30,25.0,199.0,3.1,18.0,213.0,184.79,147.09
2016,6,7,16,45,39.0,188.5,3.1,18.0,207.5,200.46,160.72
2016,6,7,17,0,53.0,178.0,3.1,18.0,202.0,201.07,162.0
2016,6,7,17,15,26.5,135.5,3.1,17.5,147.5,139.28,111.45
2016,6,7,17,30,0.0,93.0,3.1,17.0,93.0,73.9,56.85
2016,6,7,17,45,0.0,78.0,3.1,16.5,78.0,61.54,46.67
2016,6,7,18,0,0.0,63.0,3.1,16.0,63.0,49.17,36.25
2016,6,7,18,15,0.0,49.0,3.0,15.5,49.0,37.68,26.39
2016,6,7,18,30,0.0,35.0,2.9,15.0,35.0,26.74,16.9
2016,6,7,18,45,0.0,23.5,2.85,14.5,23.5,17.91,9.1
2016,6,7,19,0,0.0,12.0,2.8,14.0,12.0,9.11,0.55
2016,6,7,19,15,0.0,6.0,2.8,13.5,6.0,4.72,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,12.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,14.0,2.95,12.0,14.0,10.65,1.5
2016,6,8,5,30,0.0,24.0,3.0,12.0,24.0,18.3,10.16
2016,6,8,5,45,0.0,38.0,3.15,12.5,38.0,29.06,20.13
2016,6,8,6,0,0.0,52.0,3.3,13.0,52.0,39.46,29.68
2016,6,8,6,15,0.0,67.5,3.35,13.5,67.5,50.78,39.92
2016,6,8,6,30,0.0,83.0,3.4,14.0,83.0,62.03,49.92
2016,6,8,6,45,0.0,99.0,3.5,14.5,99.0,73.55,59.96
2016,6,8,7,0,0.0,115.0,3.6,15.0,115.0,84.98,69.75
2016,6,8,7,15,14.5,150.0,3.65,15.0,157.0,108.73,90.28
2016,6,8,7,30,29.0,185.0,3.7,15.0,199.0,126.49,105.36
2016,6,8,7,45,67.0,219.0,3.75,15.5,256.5,146.94,122.36
2016,6,8,8,0,105.0,253.0,3.8,16.0,314.0,166.77,138.57
2016,6,8,8,15,77.5,263.5,3.8,16.0,311.0,172.84,143.25
2016,6,8,8,30,50.0,274.0,3.8,16.0,308.0,178.56,147.65
2016,6,8,8,45,68.0,304.0,3.85,16.5,352.5,197.43,154.73
2016,6,8,9,0,86.0,334.0,3.9,17.0,397.0,225.36,173.86
2016,6,8,9,15,174.5,353.0,3.9,17.0,490.0,253.09,190.92
2016,6,8,9,30,263.0,372.0,3.9,17.0,583.0,293.0,218.72
2016,6,8,9,45,348.5,356.5,3.9,17.5,648.0,332.23,247.37
2016,6,8,10,0,434.0,341.0,3.9,18.0,713.0,374.71,279.92
2016,6,8,10,15,476.0,343.5,3.9,18.0,763.5,425.52,320.95
2016,6,8,10,30,518.0,346.0,3.9,18.0,814.0,480.18,364.69
2016,6,8,10,45,702.5,240.0,3.9,18.0,888.5,533.58,407.4
2016,6,8,11,0,887.0,134.0,3.9,18.0,963.0,595.32,457.44
2016,6,8,11,15,743.0,237.0,3.95,18.0,938.0,636.61,489.32
2016,6,8,11,30,599.0,340.0,4.0,18.0,913.0,662.07,507.89
2016,6,8,11,45,744.5,239.5,4.05,18.5,956.0,716.68,550.65
2016,6,8,12,0,890.0,139.0,4.1,19.0,999.0,761.71,586.69
2016,6,8,12,15,889.5,139.0,4.1,18.5,997.5,795.41,613.18
2016,6,8,12,30,889.0,139.0,4.1,18.0,996.0,826.29,636.57
2016,6,8,12,45,690.5,264.5,4.1,18.0,926.0,819.68,628.33
2016,6,8,13,0,492.0,390.0,4.1,18.0,856.0,780.96,596.56
2016,6,8,13,15,511.5,372.5,4.05,18.0,850.0,800.68,611.92
2016,6,8,13,30,531.0,355.0,4.0,18.0,844.0,817.89,625.13
2016,6,8,13,45,684.5,253.5,4.0,18.0,867.5,880.27,674.09
2016,6,8,14,0,838.0,152.0,4.0,18.0,891.0,926.13,708.35
2016,6,8,14,15,830.0,150.0,3.95,17.5,861.5,924.22,708.64
2016,6,8,14,30,822.0,148.0,3.9,17.0,832.0,918.6,706.8
2016,6,8,14,45,728.0,184.5,3.85,17.0,771.5,877.16,678.58
2016,6,8,15,0,634.0,221.0,3.8,17.0,711.0,824.98,641.22
2016,6,8,15,15,590.0,221.0,3.8,16.5,657.5,780.31,611.21
2016,6,8,15,30,546.0,221.0,3.8,16.0,604.0,727.25,574.62
2016,6,8,15,45,658.0,169.0,3.8,16.0,601.5,770.43,610.49
2016,6,8,16,0,770.0,117.0,3.8,16.0,599.0,789.94,626.55
2016,6,8,16,15,618.0,148.0,3.8,15.5,515.5,685.32,550.56
2016,6,8,16,30,466.0,179.0,3.8,15.0,432.0,571.96,464.34
2016,6,8,16,45,541.5,140.0,3.8,15.0,406.0,571.65,467.38
2016,6,8,17,0,617.0,101.0,3.8,15.0,380.0,572.45,470.02
2016,6,8,17,15,468.5,113.0,3.75,14.5,310.0,452.65,374.85
2016,6,8,17,30,320.0,125.0,3.7,14.0,240.0,337.99,281.4
2016,6,8,17,45,286.5,111.0,3.7,14.0,202.0,290.16,241.5
2016,6,8,18,0,253.0,97.0,3.7,14.0,164.0,244.78,202.48
2016,6,8,18,15,218.5,79.0,3.55,14.0,128.0,196.96,160.61
2016,6,8,18,30,184.0,61.0,3.4,14.0,92.0,152.09,120.63
2016,6,8,18,45,131.5,44.0,3.3,14.0,62.5,104.91,78.65
2016,6,8,19,0,79.0,27.0,3.2,14.0,33.0,61.49,35.46
2016,6,8,19,15,39.5,13.5,3.15,13.5,16.5,20.85,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,50.0,11.0,3.1,12.0,13.0,8.65,0.0
2016,6,9,5,15,167.5,25.0,3.25,12.5,43.0,19.02,7.14
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,29.77,19.96
2016,6,9,5,45,373.0,49.0,3.6,13.5,115.5,39.64,29.34
2016,6,9,6,0,461.0,59.0,3.8,14.0,158.0,47.51,36.69
2016,6,9,6,15,230.5,63.0,3.8,14.0,112.5,45.92,35.5
2016,6,9,6,30,0.0,67.0,3.8,14.0,67.0,51.09,40.17
2016,6,9,6,45,0.0,80.5,3.8,14.5,80.5,61.03,48.87
2016,6,9,7,0,0.0,94.0,3.8,15.0,94.0,70.9,57.37
2016,6,9,7,15,0.0,100.0,3.75,15.0,100.0,75.57,61.28
2016,6,9,7,30,0.0,106.0,3.7,15.0,106.0,80.19,65.1
2016,6,9,7,45,0.0,125.5,3.7,15.5,125.5,94.05,76.79
2016,6,9,8,0,0.0,145.0,3.7,16.0,145.0,107.72,88.16
2016,6,9,8,15,1.5,160.5,3.65,16.0,161.5,118.63,97.21
2016,6,9,8,30,3.0,176.0,3.6,16.0,178.0,129.43,106.11
2016,6,9,8,45,4.5,184.0,3.55,16.5,187.5,135.49,105.78
2016,6,9,9,0,6.0,192.0,3.5,17.0,197.0,142.51,110.79
2016,6,9,9,15,6.5,195.5,3.45,17.0,201.0,146.45,113.65
2016,6,9,9,30,7.0,199.0,3.4,17.0,205.0,150.37,116.55
2016,6,9,9,45,12.0,243.5,3.4,17.5,254.0,184.37,143.04
2016,6,9,10,0,17.0,288.0,3.4,18.0,303.0,219.27,169.91
2016,6,9,10,15,18.0,301.0,3.35,18.0,317.0,231.58,179.35
2016,6,9,10,30,19.0,314.0,3.3,18.0,331.0,244.12,188.99
2016,6,9,10,45,37.0,368.0,3.3,18.5,402.5,292.46,225.79
2016,6,9,11,0,55.0,422.0,3.3,19.0,474.0,347.43,267.12
2016,6,9,11,15,65.5,439.5,3.3,19.0,501.5,374.54,287.57
2016,6,9,11,30,76.0,457.0,3.3,19.0,529.0,403.0,309.06
2016,6,9,11,45,79.0,456.5,3.35,19.5,532.5,413.58,316.57
2016,6,9,12,0,82.0,456.0,3.4,20.0,536.0,423.96,323.96
2016,6,9,12,15,275.5,432.0,3.45,20.0,698.5,575.88,439.81
2016,6,9,12,30,469.0,408.0,3.5,20.0,861.0,733.65,555.9
2016,6,9,12,45,531.0,373.5,3.55,20.0,881.5,778.76,588.95
2016,6,9,13,0,593.0,339.0,3.6,20.0,902.0,822.81,621.85
2016,6,9,13,15,461.5,383.5,3.65,19.5,817.0,766.04,581.13
2016,6,9,13,30,330.0,428.0,3.7,19.0,732.0,691.15,527.24
2016,6,9,13,45,342.5,406.0,3.75,19.0,715.0,692.4,530.02
2016,6,9,14,0,355.0,384.0,3.8,19.0,698.0,691.45,530.82
2016,6,9,14,15,411.0,350.0,3.8,19.0,701.5,733.24,562.99
2016,6,9,14,30,467.0,316.0,3.8,19.0,705.0,757.38,582.53
2016,6,9,14,45,418.5,321.5,3.85,19.0,658.5,720.1,555.74
2016,6,9,15,0,370.0,327.0,3.9,19.0,612.0,663.84,515.56
2016,6,9,15,15,612.5,213.0,3.95,18.5,656.0,792.53,617.57
2016,6,9,15,30,855.0,99.0,4.0,18.0,700.0,863.88,672.41
2016,6,9,15,45,839.5,96.5,4.05,18.0,655.5,833.57,652.09
2016,6,9,16,0,824.0,94.0,4.1,18.0,611.0,809.58,636.93
2016,6,9,16,15,805.5,91.0,4.1,17.5,563.0,770.56,611.58
2016,6,9,16,30,787.0,88.0,4.1,17.0,515.0,729.46,584.34
2016,6,9,16,45,761.0,85.0,4.15,17.0,465.0,680.98,550.12
2016,6,9,17,0,735.0,82.0,4.2,17.0,415.0,631.51,513.86
2016,6,9,17,15,701.5,77.5,4.2,16.5,364.5,574.75,470.99
2016,6,9,17,30,668.0,73.0,4.2,16.0,314.0,521.05,429.07
2016,6,9,17,45,620.0,67.5,4.2,15.5,264.5,456.19,376.67
2016,6,9,18,0,572.0,62.0,4.2,15.0,215.0,393.98,324.54
2016,6,9,18,15,504.5,54.5,4.1,14.5,168.5,323.35,263.66
2016,6,9,18,30,437.0,47.0,4.0,14.0,122.0,258.4,206.02
2016,6,9,18,45,333.0,36.5,3.95,13.5,83.0,183.17,139.45
2016,6,9,19,0,229.0,26.0,3.9,13.0,44.0,117.82,72.79
2016,6,9,19,15,114.5,13.0,3.85,13.0,22.0,39.91,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,51.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,102.0,11.0,3.4,12.0,14.0,8.65,0.0
2016,6,10,5,15,232.0,22.0,3.55,12.5,45.5,17.97,6.46
2016,6,10,5,30,362.0,33.0,3.7,13.0,77.0,27.15,17.71
2016,6,10,5,45,442.5,41.5,3.85,13.5,119.5,34.08,24.45
2016,6,10,6,0,523.0,50.0,4.0,14.0,162.0,41.03,30.94
2016,6,10,6,15,578.0,56.0,4.05,14.5,210.0,45.82,35.34
2016,6,10,6,30,633.0,62.0,4.1,15.0,258.0,50.64,39.6
2016,6,10,6,45,668.0,67.5,4.2,15.5,307.0,54.79,43.15
2016,6,10,7,0,703.0,73.0,4.3,16.0,356.0,63.66,50.77
2016,6,10,7,15,731.5,77.0,4.3,16.0,406.0,66.71,53.27
2016,6,10,7,30,760.0,81.0,4.3,16.0,456.0,69.69,55.69
2016,6,10,7,45,779.5,85.0,4.3,16.5,504.5,72.39,57.73
2016,6,10,8,0,799.0,89.0,4.3,17.0,553.0,74.97,59.65
2016,6,10,8,15,816.0,92.0,4.3,17.5,599.5,76.72,60.84
2016,6,10,8,30,833.0,95.0,4.3,18.0,646.0,87.53,69.78
2016,6,10,8,45,843.5,99.0,4.3,18.5,688.0,102.19,68.69
2016,6,10,9,0,854.0,103.0,4.3,19.0,730.0,159.21,92.03
2016,6,10,9,15,865.0,105.0,4.25,19.0,769.0,215.84,130.84
2016,6,10,9,30,876.0,107.0,4.2,19.0,808.0,272.99,177.54
2016,6,10,9,45,886.0,107.5,4.2,19.5,841.5,329.18,226.2
2016,6,10,10,0,896.0,108.0,4.2,20.0,875.0,385.25,275.33
2016,6,10,10,15,902.5,109.0,4.2,20.0,902.5,439.93,323.45
2016,6,10,10,30,909.0,110.0,4.2,20.0,930.0,493.65,369.8
2016,6,10,10,45,913.5,111.5,4.25,20.0,950.5,545.55,413.65
2016,6,10,11,0,918.0,113.0,4.3,20.0,971.0,595.89,455.22
2016,6,10,11,15,921.5,113.5,4.3,20.0,985.0,643.15,493.29
2016,6,10,11,30,925.0,114.0,4.3,20.0,999.0,688.38,528.91
2016,6,10,11,45,927.0,114.0,4.3,20.0,1005.5,730.0,561.18
2016,6,10,12,0,929.0,114.0,4.3,20.0,1012.0,769.14,590.98
2016,6,10,12,15,929.5,114.0,4.3,20.0,1011.5,804.52,617.23
2016,6,10,12,30,930.0,114.0,4.3,20.0,1011.0,836.98,640.03
2016,6,10,12,45,910.0,126.0,4.3,20.0,997.0,859.47,655.8
2016,6,10,13,0,890.0,138.0,4.3,20.0,983.0,877.96,668.86
2016,6,10,13,15,887.0,137.5,4.3,20.0,967.5,896.82,682.27
2016,6,10,13,30,884.0,137.0,4.3,20.0,952.0,912.1,693.27
2016,6,10,13,45,881.5,134.5,4.3,20.0,930.0,922.42,700.95
2016,6,10,14,0,879.0,132.0,4.3,20.0,908.0,928.98,706.17
2016,6,10,14,15,719.5,209.0,4.3,19.5,831.0,887.74,679.5
2016,6,10,14,30,560.0,286.0,4.3,19.0,754.0,813.38,625.57
2016,6,10,14,45,706.5,204.0,4.3,19.0,767.5,875.85,675.3
2016,6,10,15,0,853.0,122.0,4.3,19.0,781.0,903.28,695.58
2016,6,10,15,15,841.0,119.5,4.3,19.0,741.0,894.52,690.64
2016,6,10,15,30,829.0,117.0,4.3,19.0,701.0,870.48,675.22
2016,6,10,15,45,816.0,113.0,4.3,19.0,657.0,840.89,655.89
2016,6,10,16,0,803.0,109.0,4.3,19.0,613.0,808.43,634.43
2016,6,10,16,15,783.0,105.5,4.3,18.5,565.0,768.24,608.26
2016,6,10,16,30,763.0,102.0,4.3,18.0,517.0,726.04,580.28
2016,6,10,16,45,738.0,97.5,4.3,17.5,467.0,680.79,549.43
2016,6,10,17,0,713.0,93.0,4.3,17.0,417.0,631.18,513.33
2016,6,10,17,15,677.0,87.5,4.25,16.5,366.0,572.5,468.85
2016,6,10,17,30,641.0,82.0,4.2,16.0,315.0,514.51,423.51
2016,6,10,17,45,591.0,76.0,4.2,16.0,265.0,448.96,369.92
2016,6,10,18,0,541.0,70.0,4.2,16.0,215.0,386.21,316.95
2016,6,10,18,15,469.5,61.5,4.0,15.5,168.0,313.87,255.01
2016,6,10,18,30,398.0,53.0,3.8,15.0,121.0,247.56,196.75
2016,6,10,18,45,290.0,41.0,3.65,14.5,82.0,169.14,128.39
2016,6,10,19,0,182.0,29.0,3.5,14.0,43.0,104.92,65.42
2016,6,10,19,15,91.0,14.5,3.4,13.5,21.5,35.04,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,5.5,1.95,11.0,6.5,0.0,0.0
2016,6,11,5,0,52.0,11.0,1.9,11.0,13.0,8.65,0.0
2016,6,11,5,15,169.5,25.0,1.95,11.5,43.0,19.03,7.24
2016,6,11,5,30,287.0,39.0,2.0,12.0,73.0,29.78,20.09
2016,6,11,5,45,379.0,49.0,2.1,13.0,116.5,39.68,29.47
2016,6,11,6,0,471.0,59.0,2.2,14.0,160.0,47.61,36.79
2016,6,11,6,15,530.0,66.5,2.2,14.5,208.0,53.25,41.96
2016,6,11,6,30,589.0,74.0,2.2,15.0,256.0,58.86,46.91
2016,6,11,6,45,634.0,79.0,2.2,16.0,307.0,62.43,49.81
2016,6,11,7,0,679.0,84.0,2.2,17.0,358.0,66.01,52.61
2016,6,11,7,15,709.5,88.5,2.15,17.5,408.5,68.96,54.9
2016,6,11,7,30,740.0,93.0,2.1,18.0,459.0,77.78,62.23
2016,6,11,7,45,764.0,96.5,2.1,18.5,508.5,79.92,63.71
2016,6,11,8,0,788.0,100.0,2.1,19.0,558.0,81.99,65.13
2016,6,11,8,15,805.5,103.0,2.0,19.5,604.5,83.47,66.05
2016,6,11,8,30,823.0,106.0,1.9,20.0,651.0,84.86,66.89
2016,6,11,8,45,837.5,108.0,1.85,21.0,694.0,97.12,64.44
2016,6,11,9,0,852.0,110.0,1.8,22.0,737.0,162.18,93.24
2016,6,11,9,15,862.5,112.5,1.7,22.5,775.5,219.0,130.87
2016,6,11,9,30,873.0,115.0,1.6,23.0,814.0,276.28,175.89
2016,6,11,9,45,877.0,119.0,1.55,23.5,845.5,332.88,223.27
2016,6,11,10,0,881.0,123.0,1.5,24.0,877.0,388.78,270.32
2016,6,11,10,15,887.0,124.0,1.4,24.0,903.5,442.63,315.35
2016,6,11,10,30,893.0,125.0,1.3,24.0,930.0,495.49,358.33
2016,6,11,10,45,896.5,126.5,1.25,24.5,950.0,546.25,397.8
2016,6,11,11,0,900.0,128.0,1.2,25.0,970.0,595.38,434.59
2016,6,11,11,15,595.0,295.5,1.2,25.0,855.5,586.57,428.89
2016,6,11,11,30,290.0,463.0,1.2,25.0,741.0,548.81,400.83
2016,6,11,11,45,390.5,433.5,1.2,25.5,810.0,616.76,448.94
2016,6,11,12,0,491.0,404.0,1.2,26.0,879.0,694.69,501.93
2016,6,11,12,15,485.0,405.0,1.3,26.0,874.0,717.79,518.16
2016,6,11,12,30,479.0,406.0,1.4,26.0,869.0,738.56,533.23
2016,6,11,12,45,699.5,262.5,1.55,26.5,931.0,822.85,594.65
2016,6,11,13,0,920.0,119.0,1.7,27.0,993.0,886.61,639.08
2016,6,11,13,15,917.0,118.5,1.85,26.5,977.0,905.72,654.0
2016,6,11,13,30,914.0,118.0,2.0,26.0,961.0,921.15,667.14
2016,6,11,13,45,908.0,118.0,2.2,26.0,938.0,930.61,675.73
2016,6,11,14,0,902.0,118.0,2.4,26.0,915.0,936.25,681.93
2016,6,11,14,15,895.5,116.5,2.5,26.0,885.5,936.23,683.61
2016,6,11,14,30,889.0,115.0,2.6,26.0,856.0,932.39,682.95
2016,6,11,14,45,877.5,114.5,2.75,26.0,820.5,921.29,677.99
2016,6,11,15,0,866.0,114.0,2.9,26.0,785.0,906.63,670.71
2016,6,11,15,15,854.5,111.5,2.95,25.5,744.5,886.56,660.38
2016,6,11,15,30,843.0,109.0,3.0,25.0,704.0,873.78,655.0
2016,6,11,15,45,824.5,108.0,3.05,25.0,658.5,842.51,635.64
2016,6,11,16,0,806.0,107.0,3.1,25.0,613.0,808.6,614.39
2016,6,11,16,15,786.5,103.5,3.05,24.5,565.5,768.79,589.4
2016,6,11,16,30,767.0,100.0,3.0,24.0,518.0,726.96,562.59
2016,6,11,16,45,737.5,96.5,3.0,23.5,467.5,679.23,531.21
2016,6,11,17,0,708.0,93.0,3.0,23.0,417.0,627.66,495.05
2016,6,11,17,15,673.5,88.0,2.95,22.0,366.0,570.79,454.46
2016,6,11,17,30,639.0,83.0,2.9,21.0,315.0,514.46,412.74
2016,6,11,17,45,589.5,76.5,2.85,20.5,265.0,448.76,361.29
2016,6,11,18,0,540.0,70.0,2.8,20.0,215.0,385.84,310.22
2016,6,11,18,15,471.5,61.0,2.75,19.0,168.5,314.51,251.24
2016,6,11,18,30,403.0,52.0,2.7,18.0,122.0,248.99,195.21
2016,6,11,18,45,302.0,40.0,2.65,17.5,83.0,175.09,131.41
2016,6,11,19,0,201.0,28.0,2.6,17.0,44.0,109.96,68.6
2016,6,11,19,15,100.5,14.0,2.55,16.5,22.0,37.17,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
