Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.6,12.0,14.0,8.65,0.0
2016,6,22,5,15,252.5,22.0,3.65,12.5,46.5,18.09,5.25
2016,6,22,5,30,397.0,33.0,3.7,13.0,79.0,27.38,17.76
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,33.6,23.97
2016,6,22,6,0,568.0,48.0,3.8,14.0,167.0,39.92,29.92
2016,6,22,6,15,623.5,53.5,3.8,14.0,216.5,44.48,34.2
2016,6,22,6,30,679.0,59.0,3.8,14.0,266.0,53.1,41.96
2016,6,22,6,45,449.0,107.0,3.8,14.5,254.0,77.12,63.15
2016,6,22,7,0,219.0,155.0,3.8,15.0,242.0,104.61,87.0
2016,6,22,7,15,514.5,115.0,3.75,15.5,356.5,83.51,68.11
2016,6,22,7,30,810.0,75.0,3.7,16.0,471.0,66.57,52.97
2016,6,22,7,45,831.5,77.5,3.65,16.5,521.0,68.54,54.4
2016,6,22,8,0,853.0,80.0,3.6,17.0,571.0,78.62,62.82
2016,6,22,8,15,868.5,82.5,3.55,17.5,618.0,80.9,64.44
2016,6,22,8,30,884.0,85.0,3.5,18.0,665.0,83.03,65.94
2016,6,22,8,45,897.5,86.0,3.5,18.5,709.0,86.69,68.74
2016,6,22,9,0,911.0,87.0,3.5,19.0,753.0,145.11,81.18
2016,6,22,9,15,920.0,88.5,3.45,19.0,792.0,204.18,119.37
2016,6,22,9,30,929.0,90.0,3.4,19.0,831.0,263.52,166.89
2016,6,22,9,45,936.5,91.0,3.35,19.5,864.5,322.16,217.34
2016,6,22,10,0,944.0,92.0,3.3,20.0,898.0,380.41,268.27
2016,6,22,10,15,949.5,93.0,3.3,20.0,925.0,437.24,318.19
2016,6,22,10,30,955.0,94.0,3.3,20.0,952.0,492.98,366.21
2016,6,22,10,45,958.5,94.5,3.3,20.5,973.0,546.05,410.16
2016,6,22,11,0,962.0,95.0,3.3,21.0,994.0,597.36,451.35
2016,6,22,11,15,964.5,95.0,3.3,21.0,1008.0,645.76,490.0
2016,6,22,11,30,967.0,95.0,3.3,21.0,1022.0,691.91,525.99
2016,6,22,11,45,968.5,95.5,3.35,21.5,1028.5,735.36,558.29
2016,6,22,12,0,970.0,96.0,3.4,22.0,1035.0,776.19,587.92
2016,6,22,12,15,970.0,96.0,3.4,22.0,1034.0,812.72,614.25
2016,6,22,12,30,970.0,96.0,3.4,22.0,1033.0,846.18,637.17
2016,6,22,12,45,961.0,100.5,3.4,22.0,1023.0,872.94,655.45
2016,6,22,13,0,952.0,105.0,3.4,22.0,1013.0,896.0,671.25
2016,6,22,13,15,949.5,104.5,3.4,21.5,997.5,916.44,686.65
2016,6,22,13,30,947.0,104.0,3.4,21.0,982.0,933.13,699.63
2016,6,22,13,45,942.0,104.0,3.45,21.0,959.0,944.23,707.96
2016,6,22,14,0,937.0,104.0,3.5,21.0,936.0,951.42,713.82
2016,6,22,14,15,931.0,102.5,3.5,21.0,907.0,952.36,715.27
2016,6,22,14,30,925.0,101.0,3.5,21.0,878.0,949.37,714.24
2016,6,22,14,45,917.0,99.5,3.5,21.0,843.0,940.71,709.51
2016,6,22,15,0,909.0,98.0,3.5,21.0,808.0,928.29,702.36
2016,6,22,15,15,898.5,96.5,3.5,20.5,768.0,910.02,692.63
2016,6,22,15,30,888.0,95.0,3.5,20.0,728.0,888.32,680.56
2016,6,22,15,45,875.5,92.0,3.55,19.5,683.5,860.04,664.11
2016,6,22,16,0,863.0,89.0,3.6,19.0,639.0,828.75,645.36
2016,6,22,16,15,845.0,86.5,3.6,18.5,590.5,790.78,621.3
2016,6,22,16,30,827.0,84.0,3.6,18.0,542.0,758.38,600.97
2016,6,22,16,45,804.5,80.5,3.65,18.0,491.5,711.18,568.37
2016,6,22,17,0,782.0,77.0,3.7,18.0,441.0,662.61,534.12
2016,6,22,17,15,750.5,73.0,3.7,17.5,389.5,606.37,492.51
2016,6,22,17,30,719.0,69.0,3.7,17.0,338.0,550.17,449.49
2016,6,22,17,45,674.0,64.5,3.75,16.5,286.5,485.93,398.54
2016,6,22,18,0,629.0,60.0,3.8,16.0,235.0,426.37,349.33
2016,6,22,18,15,565.0,53.5,3.8,15.5,187.0,355.63,289.2
2016,6,22,18,30,501.0,47.0,3.8,15.0,139.0,290.01,231.46
2016,6,22,18,45,399.5,38.0,3.8,14.5,97.5,213.12,163.8
2016,6,22,19,0,298.0,29.0,3.8,14.0,56.0,146.93,100.38
2016,6,22,19,15,149.0,14.5,3.8,13.5,28.0,64.9,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.5,5.5,3.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,117.0,11.0,3.4,11.0,13.0,8.65,0.0
2016,6,23,5,15,262.5,21.5,3.4,11.5,45.5,17.7,4.78
2016,6,23,5,30,408.0,32.0,3.4,12.0,78.0,26.62,17.17
2016,6,23,5,45,499.5,38.5,3.45,12.5,123.0,32.13,22.78
2016,6,23,6,0,591.0,45.0,3.5,13.0,168.0,40.98,30.99
2016,6,23,6,15,645.5,50.5,3.5,13.5,218.0,45.97,35.61
2016,6,23,6,30,700.0,56.0,3.5,14.0,268.0,50.98,40.08
2016,6,23,6,45,740.5,59.0,3.55,15.0,320.0,53.87,42.43
2016,6,23,7,0,781.0,62.0,3.6,16.0,372.0,56.8,44.75
2016,6,23,7,15,807.5,65.5,3.5,16.5,424.0,59.87,47.2
2016,6,23,7,30,834.0,69.0,3.4,17.0,476.0,69.88,55.66
2016,6,23,7,45,855.0,71.0,3.35,17.5,526.5,72.33,57.47
2016,6,23,8,0,876.0,73.0,3.3,18.0,577.0,74.69,59.18
2016,6,23,8,15,890.5,75.0,3.25,18.5,624.0,76.77,60.65
2016,6,23,8,30,905.0,77.0,3.2,19.0,671.0,78.72,62.01
2016,6,23,8,45,917.0,78.5,3.15,19.5,715.0,82.06,64.54
2016,6,23,9,0,929.0,80.0,3.1,20.0,759.0,141.69,77.71
2016,6,23,9,15,936.5,81.5,3.05,20.5,797.0,201.51,115.83
2016,6,23,9,30,944.0,83.0,3.0,21.0,835.0,261.43,163.18
2016,6,23,9,45,944.5,87.0,3.0,21.5,866.5,320.97,214.18
2016,6,23,10,0,945.0,91.0,3.0,22.0,898.0,379.38,265.02
2016,6,23,10,15,949.0,92.0,3.05,22.0,924.0,435.71,314.2
2016,6,23,10,30,953.0,93.0,3.1,22.0,950.0,490.78,361.39
2016,6,23,10,45,955.0,94.0,3.2,22.5,969.5,543.4,404.85
2016,6,23,11,0,957.0,95.0,3.3,23.0,989.0,594.12,445.54
2016,6,23,11,15,958.0,95.5,3.4,23.0,1001.5,641.81,483.73
2016,6,23,11,30,959.0,96.0,3.5,23.0,1014.0,687.15,519.28
2016,6,23,11,45,959.5,95.5,3.6,23.0,1019.0,728.89,551.5
2016,6,23,12,0,960.0,95.0,3.7,23.0,1024.0,767.91,581.18
2016,6,23,12,15,959.0,95.0,3.8,23.0,1022.5,803.35,607.29
2016,6,23,12,30,958.0,95.0,3.9,23.0,1021.0,835.7,630.03
2016,6,23,12,45,954.5,95.5,4.0,23.0,1011.5,863.19,649.43
2016,6,23,13,0,951.0,96.0,4.1,23.0,1002.0,887.15,666.46
2016,6,23,13,15,948.0,95.5,4.1,23.0,986.5,906.99,680.25
2016,6,23,13,30,945.0,95.0,4.1,23.0,971.0,923.05,691.57
2016,6,23,13,45,942.5,93.5,4.2,23.0,949.0,934.78,700.58
2016,6,23,14,0,940.0,92.0,4.3,23.0,927.0,942.61,707.08
2016,6,23,14,15,934.0,91.0,4.35,22.5,898.5,943.85,710.37
2016,6,23,14,30,928.0,90.0,4.4,22.0,870.0,941.19,711.17
2016,6,23,14,45,923.0,87.5,4.45,22.0,836.0,934.03,707.65
2016,6,23,15,0,918.0,85.0,4.5,22.0,802.0,923.04,701.76
2016,6,23,15,15,908.0,83.5,4.5,21.5,762.0,904.94,692.03
2016,6,23,15,30,898.0,82.0,4.5,21.0,722.0,883.39,679.91
2016,6,23,15,45,886.5,79.0,4.5,21.0,677.5,855.6,662.03
2016,6,23,16,0,875.0,76.0,4.5,21.0,633.0,824.73,641.89
2016,6,23,16,15,858.0,74.0,4.5,20.5,585.0,787.69,618.37
2016,6,23,16,30,841.0,72.0,4.5,20.0,537.0,748.38,592.83
2016,6,23,16,45,818.5,69.0,4.5,19.5,487.0,701.79,561.38
2016,6,23,17,0,796.0,66.0,4.5,19.0,437.0,660.23,533.08
2016,6,23,17,15,766.5,63.0,4.4,18.5,386.0,606.09,492.85
2016,6,23,17,30,737.0,60.0,4.3,18.0,335.0,551.84,450.83
2016,6,23,17,45,694.0,56.0,4.25,17.5,284.5,488.75,400.47
2016,6,23,18,0,651.0,52.0,4.2,17.0,234.0,427.57,349.79
2016,6,23,18,15,590.5,46.5,4.05,16.5,186.5,358.51,290.8
2016,6,23,18,30,530.0,41.0,3.9,16.0,139.0,296.41,235.74
2016,6,23,18,45,430.5,33.5,3.8,15.5,97.5,220.53,168.82
2016,6,23,19,0,331.0,26.0,3.7,15.0,56.0,155.13,105.71
2016,6,23,19,15,165.5,13.0,3.65,14.5,28.0,67.83,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,24,5,15,260.0,20.5,3.1,12.0,45.0,16.86,3.95
2016,6,24,5,30,407.0,31.0,3.1,12.0,77.0,25.79,16.44
2016,6,24,5,45,492.0,38.5,3.15,12.5,121.5,32.08,22.73
2016,6,24,6,0,577.0,46.0,3.2,13.0,166.0,38.46,28.74
2016,6,24,6,15,349.5,81.5,3.1,13.5,160.0,59.72,47.87
2016,6,24,6,30,122.0,117.0,3.0,14.0,154.0,81.85,67.51
2016,6,24,6,45,130.0,138.0,2.9,14.5,184.0,95.19,79.05
2016,6,24,7,0,138.0,159.0,2.8,15.0,214.0,108.19,90.08
2016,6,24,7,15,200.0,176.5,2.65,15.5,268.0,120.01,99.86
2016,6,24,7,30,262.0,194.0,2.5,16.0,322.0,127.1,105.41
2016,6,24,7,45,390.5,183.5,2.35,17.0,396.5,118.65,97.4
2016,6,24,8,0,519.0,173.0,2.2,18.0,471.0,114.07,92.8
2016,6,24,8,15,704.0,129.0,2.1,18.5,569.5,90.15,72.01
2016,6,24,8,30,889.0,85.0,2.0,19.0,668.0,83.16,65.75
2016,6,24,8,45,899.5,87.5,1.95,19.5,711.5,86.14,67.95
2016,6,24,9,0,910.0,90.0,1.9,20.0,755.0,145.36,81.36
2016,6,24,9,15,919.5,91.5,1.85,20.5,794.0,204.53,118.61
2016,6,24,9,30,929.0,93.0,1.8,21.0,833.0,264.03,165.05
2016,6,24,9,45,937.0,94.0,1.8,21.5,866.5,322.9,214.65
2016,6,24,10,0,945.0,95.0,1.8,22.0,900.0,381.44,264.73
2016,6,24,10,15,950.0,96.0,1.8,22.5,927.5,438.24,312.88
2016,6,24,10,30,955.0,97.0,1.8,23.0,955.0,493.89,358.83
2016,6,24,10,45,958.0,97.5,1.85,23.5,975.5,546.84,401.5
2016,6,24,11,0,961.0,98.0,1.9,24.0,996.0,597.98,441.43
2016,6,24,11,15,963.5,98.5,1.95,24.0,1010.0,646.83,479.35
2016,6,24,11,30,966.0,99.0,2.0,24.0,1024.0,693.45,514.71
2016,6,24,11,45,966.5,99.5,2.15,24.5,1030.0,736.35,546.23
2016,6,24,12,0,967.0,100.0,2.3,25.0,1036.0,776.55,575.21
2016,6,24,12,15,967.0,100.0,2.4,25.0,1035.0,813.15,601.56
2016,6,24,12,30,967.0,100.0,2.5,25.0,1034.0,846.7,624.55
2016,6,24,12,45,957.5,105.0,2.6,25.0,1023.5,873.56,643.09
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,896.72,659.26
2016,6,24,13,15,945.0,109.0,2.8,25.0,997.5,916.43,673.25
2016,6,24,13,30,942.0,108.0,2.9,25.0,982.0,932.36,684.86
2016,6,24,13,45,938.0,107.0,3.0,25.5,959.5,943.55,692.11
2016,6,24,14,0,934.0,106.0,3.1,26.0,937.0,950.83,696.92
2016,6,24,14,15,928.0,105.0,3.1,25.5,908.0,952.39,700.11
2016,6,24,14,30,922.0,104.0,3.1,25.0,879.0,950.05,700.9
2016,6,24,14,45,914.0,102.5,3.15,25.0,844.0,941.55,696.75
2016,6,24,15,0,906.0,101.0,3.2,25.0,809.0,929.31,690.23
2016,6,24,15,15,895.5,99.0,3.15,24.5,769.0,910.68,680.17
2016,6,24,15,30,885.0,97.0,3.1,24.0,729.0,888.62,667.83
2016,6,24,15,45,871.0,95.0,3.1,24.0,684.0,860.3,650.23
2016,6,24,16,0,857.0,93.0,3.1,24.0,639.0,829.06,630.55
2016,6,24,16,15,839.0,90.5,3.1,23.5,591.0,799.86,613.37
2016,6,24,16,30,821.0,88.0,3.1,23.0,543.0,759.37,587.89
2016,6,24,16,45,797.0,84.5,3.1,22.5,492.5,711.27,556.47
2016,6,24,17,0,773.0,81.0,3.1,22.0,442.0,661.89,523.21
2016,6,24,17,15,741.5,77.0,3.05,21.5,390.5,605.96,482.66
2016,6,24,17,30,710.0,73.0,3.0,21.0,339.0,550.03,440.76
2016,6,24,17,45,665.0,68.0,3.0,20.5,287.5,488.2,392.75
2016,6,24,18,0,620.0,63.0,3.0,20.0,236.0,426.08,342.71
2016,6,24,18,15,555.0,56.0,2.9,19.0,188.0,354.58,283.76
2016,6,24,18,30,490.0,49.0,2.8,18.0,140.0,288.28,227.02
2016,6,24,18,45,388.5,39.5,2.7,17.0,98.0,211.22,160.67
2016,6,24,19,0,287.0,30.0,2.6,16.0,56.0,144.84,98.5
2016,6,24,19,15,143.5,15.0,2.6,15.5,28.0,64.38,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,1.4,13.0,12.0,7.87,0.0
2016,6,25,5,15,231.0,21.5,1.4,13.5,43.5,17.63,3.97
2016,6,25,5,30,374.0,33.0,1.4,14.0,75.0,27.3,17.55
2016,6,25,5,45,464.5,41.0,1.4,15.0,119.0,33.9,24.08
2016,6,25,6,0,555.0,49.0,1.4,16.0,163.0,40.6,30.28
2016,6,25,6,15,612.0,54.5,1.35,16.5,212.5,45.12,34.43
2016,6,25,6,30,669.0,60.0,1.3,17.0,262.0,53.78,42.07
2016,6,25,6,45,710.0,64.5,1.3,17.5,313.5,57.66,45.34
2016,6,25,7,0,751.0,69.0,1.3,18.0,365.0,61.53,48.52
2016,6,25,7,15,779.5,72.5,1.3,18.5,417.0,64.4,50.76
2016,6,25,7,30,808.0,76.0,1.3,19.0,469.0,67.24,52.92
2016,6,25,7,45,830.5,78.5,1.35,20.0,519.5,69.21,54.19
2016,6,25,8,0,853.0,81.0,1.4,21.0,570.0,79.23,62.29
2016,6,25,8,15,869.0,83.5,1.45,21.5,617.5,81.51,63.88
2016,6,25,8,30,885.0,86.0,1.5,22.0,665.0,83.65,65.35
2016,6,25,8,45,898.0,87.5,1.55,22.5,709.5,85.37,66.46
2016,6,25,9,0,911.0,89.0,1.6,23.0,754.0,144.13,79.54
2016,6,25,9,15,920.5,91.0,1.65,23.5,793.0,203.68,116.47
2016,6,25,9,30,930.0,93.0,1.7,24.0,832.0,263.58,162.61
2016,6,25,9,45,931.5,97.0,1.75,25.0,864.5,322.74,211.65
2016,6,25,10,0,933.0,101.0,1.8,26.0,897.0,380.89,260.43
2016,6,25,10,15,939.0,102.5,1.9,26.0,924.5,437.86,308.71
2016,6,25,10,30,945.0,104.0,2.0,26.0,952.0,493.83,355.25
2016,6,25,10,45,948.5,105.0,2.1,26.5,973.0,546.99,397.81
2016,6,25,11,0,952.0,106.0,2.2,27.0,994.0,598.43,437.79
2016,6,25,11,15,954.5,106.5,2.25,27.0,1008.0,647.01,475.24
2016,6,25,11,30,957.0,107.0,2.3,27.0,1022.0,693.4,510.18
2016,6,25,11,45,957.5,107.5,2.4,27.0,1028.5,736.1,542.04
2016,6,25,12,0,958.0,108.0,2.5,27.0,1035.0,776.14,571.48
2016,6,25,12,15,957.5,108.0,2.55,27.0,1034.0,812.25,597.27
2016,6,25,12,30,957.0,108.0,2.6,27.0,1033.0,845.32,619.46
2016,6,25,12,45,957.5,106.5,2.7,27.0,1025.5,874.74,639.56
2016,6,25,13,0,958.0,105.0,2.8,27.0,1018.0,900.74,657.46
2016,6,25,13,15,955.0,104.5,2.85,27.0,1002.0,921.05,671.34
2016,6,25,13,30,952.0,104.0,2.9,27.0,986.0,937.56,682.85
2016,6,25,13,45,947.5,103.0,2.95,27.0,963.5,948.41,690.79
2016,6,25,14,0,943.0,102.0,3.0,27.0,941.0,955.3,696.31
2016,6,25,14,15,937.0,101.0,3.05,26.5,912.0,956.88,699.89
2016,6,25,14,30,931.0,100.0,3.1,26.0,883.0,954.53,701.07
2016,6,25,14,45,923.0,98.5,3.15,26.0,847.5,945.99,696.92
2016,6,25,15,0,915.0,97.0,3.2,26.0,812.0,933.67,690.39
2016,6,25,15,15,904.5,95.0,3.2,25.5,772.0,914.93,680.66
2016,6,25,15,30,894.0,93.0,3.2,25.0,732.0,892.72,668.62
2016,6,25,15,45,881.0,91.0,3.25,25.0,687.0,865.08,651.84
2016,6,25,16,0,868.0,89.0,3.3,25.0,642.0,834.44,632.92
2016,6,25,16,15,850.5,86.0,3.25,24.5,594.0,796.29,609.23
2016,6,25,16,30,833.0,83.0,3.2,24.0,546.0,763.64,589.16
2016,6,25,16,45,811.0,80.0,3.2,23.5,495.5,717.26,559.06
2016,6,25,17,0,789.0,77.0,3.2,23.0,445.0,669.44,527.27
2016,6,25,17,15,758.0,73.0,3.15,22.5,393.0,613.29,486.8
2016,6,25,17,30,727.0,69.0,3.1,22.0,341.0,557.09,444.88
2016,6,25,17,45,684.5,64.0,3.05,21.5,290.0,493.38,395.57
2016,6,25,18,0,642.0,59.0,3.0,21.0,239.0,433.99,347.69
2016,6,25,18,15,578.5,52.5,2.85,20.0,190.5,362.76,289.09
2016,6,25,18,30,515.0,46.0,2.7,19.0,142.0,296.58,232.55
2016,6,25,18,45,416.0,37.5,2.6,18.0,100.0,220.22,166.85
2016,6,25,19,0,317.0,29.0,2.5,17.0,58.0,154.19,104.6
2016,6,25,19,15,158.5,14.5,2.55,16.5,29.0,68.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,45.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,90.0,10.0,1.9,13.0,11.0,7.87,0.0
2016,6,26,5,15,228.0,21.0,1.9,13.5,42.0,17.21,3.31
2016,6,26,5,30,366.0,32.0,1.9,14.0,73.0,26.44,16.77
2016,6,26,5,45,453.5,40.0,1.9,14.5,116.0,33.03,23.35
2016,6,26,6,0,541.0,48.0,1.9,15.0,159.0,39.7,29.6
2016,6,26,6,15,597.0,54.0,1.8,15.5,207.5,44.58,34.09
2016,6,26,6,30,653.0,60.0,1.7,16.0,256.0,49.48,38.44
2016,6,26,6,45,693.0,64.5,1.6,16.5,306.5,57.41,45.32
2016,6,26,7,0,733.0,69.0,1.5,17.0,357.0,61.23,48.46
2016,6,26,7,15,761.0,72.5,1.45,17.5,408.0,64.06,50.67
2016,6,26,7,30,789.0,76.0,1.4,18.0,459.0,66.85,52.81
2016,6,26,7,45,810.5,78.5,1.4,19.0,508.5,68.76,54.04
2016,6,26,8,0,832.0,81.0,1.4,20.0,558.0,78.71,62.11
2016,6,26,8,15,848.0,83.5,1.4,20.5,605.0,80.96,63.68
2016,6,26,8,30,864.0,86.0,1.4,21.0,652.0,83.07,65.12
2016,6,26,8,45,876.5,88.0,1.45,22.0,695.0,84.63,65.98
2016,6,26,9,0,889.0,90.0,1.5,23.0,738.0,142.07,78.82
2016,6,26,9,15,898.0,92.0,1.55,23.5,776.5,200.25,114.76
2016,6,26,9,30,907.0,94.0,1.6,24.0,815.0,258.74,159.75
2016,6,26,9,45,916.5,94.0,1.7,24.5,848.5,316.14,207.55
2016,6,26,10,0,926.0,94.0,1.8,25.0,882.0,373.38,256.12
2016,6,26,10,15,931.0,95.0,1.85,25.5,909.0,429.18,303.1
2016,6,26,10,30,936.0,96.0,1.9,26.0,936.0,483.87,348.04
2016,6,26,10,45,938.0,97.5,2.0,26.5,956.0,536.12,390.0
2016,6,26,11,0,940.0,99.0,2.1,27.0,976.0,586.54,429.29
2016,6,26,11,15,942.0,99.5,2.15,27.0,989.5,634.21,466.13
2016,6,26,11,30,944.0,100.0,2.2,27.0,1003.0,679.67,500.46
2016,6,26,11,45,943.0,101.5,2.3,27.5,1008.5,721.52,530.71
2016,6,26,12,0,942.0,103.0,2.4,28.0,1014.0,760.66,558.39
2016,6,26,12,15,941.5,102.5,2.5,28.0,1013.0,795.75,583.68
2016,6,26,12,30,941.0,102.0,2.6,28.0,1012.0,827.83,605.53
2016,6,26,12,45,928.5,109.0,2.75,28.5,1000.0,853.32,622.12
2016,6,26,13,0,916.0,116.0,2.9,29.0,988.0,875.1,636.3
2016,6,26,13,15,912.5,115.5,2.95,28.5,973.0,894.38,650.8
2016,6,26,13,30,909.0,115.0,3.0,28.0,958.0,910.0,663.04
2016,6,26,13,45,904.5,114.0,3.1,28.0,935.5,920.55,671.12
2016,6,26,14,0,900.0,113.0,3.2,28.0,913.0,927.31,676.86
2016,6,26,14,15,893.5,111.5,3.25,28.0,884.5,927.98,678.41
2016,6,26,14,30,887.0,110.0,3.3,28.0,856.0,924.85,677.61
2016,6,26,14,45,878.0,108.5,3.4,28.0,821.0,915.73,673.29
2016,6,26,15,0,869.0,107.0,3.5,28.0,786.0,902.99,666.66
2016,6,26,15,15,858.0,105.0,3.5,27.5,746.5,884.48,656.94
2016,6,26,15,30,847.0,103.0,3.5,27.0,707.0,862.67,645.0
2016,6,26,15,45,832.0,100.5,3.55,26.5,663.5,833.79,628.41
2016,6,26,16,0,817.0,98.0,3.6,26.0,620.0,811.44,616.23
2016,6,26,16,15,798.5,95.0,3.55,25.5,572.5,773.33,592.29
2016,6,26,16,30,780.0,92.0,3.5,25.0,525.0,733.08,566.57
2016,6,26,16,45,756.0,88.5,3.5,24.5,476.0,686.31,535.84
2016,6,26,17,0,732.0,85.0,3.5,24.0,427.0,638.35,503.12
2016,6,26,17,15,700.0,80.5,3.4,23.5,377.0,585.68,464.69
2016,6,26,17,30,668.0,76.0,3.3,23.0,327.0,530.74,423.41
2016,6,26,17,45,625.5,70.0,3.25,22.5,277.5,468.55,375.2
2016,6,26,18,0,583.0,64.0,3.2,22.0,228.0,408.42,326.84
2016,6,26,18,15,519.5,57.0,3.05,21.0,181.5,339.37,270.08
2016,6,26,18,30,456.0,50.0,2.9,20.0,135.0,275.4,215.61
2016,6,26,18,45,364.0,40.0,2.8,19.0,95.0,203.12,153.58
2016,6,26,19,0,272.0,30.0,2.7,18.0,55.0,140.58,95.11
2016,6,26,19,15,136.0,15.0,2.7,17.5,27.5,62.72,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,44.0,4.5,2.15,12.5,5.5,0.0,0.0
2016,6,27,5,0,88.0,9.0,2.2,13.0,11.0,7.08,0.0
2016,6,27,5,15,224.5,20.0,2.15,13.5,41.0,16.37,2.41
2016,6,27,5,30,361.0,31.0,2.1,14.0,71.0,25.6,16.01
2016,6,27,5,45,446.5,39.5,2.1,14.5,113.5,32.6,22.95
2016,6,27,6,0,532.0,48.0,2.1,15.0,156.0,39.63,29.52
2016,6,27,6,15,588.5,54.0,2.0,15.5,204.5,44.5,34.01
2016,6,27,6,30,645.0,60.0,1.9,16.0,253.0,49.39,38.35
2016,6,27,6,45,683.5,64.5,1.8,17.0,303.0,57.28,45.11
2016,6,27,7,0,722.0,69.0,1.7,18.0,353.0,61.05,48.11
2016,6,27,7,15,750.5,72.5,1.65,18.5,403.5,63.87,50.31
2016,6,27,7,30,779.0,76.0,1.6,19.0,454.0,66.65,52.43
2016,6,27,7,45,800.0,79.5,1.6,20.0,503.5,69.21,54.21
2016,6,27,8,0,821.0,83.0,1.6,21.0,553.0,71.67,55.89
2016,6,27,8,15,837.5,85.5,1.65,22.0,599.5,81.91,64.11
2016,6,27,8,30,854.0,88.0,1.7,23.0,646.0,83.99,65.38
2016,6,27,8,45,867.0,90.0,1.75,24.0,689.5,85.52,66.2
2016,6,27,9,0,880.0,92.0,1.8,25.0,733.0,141.83,78.52
2016,6,27,9,15,890.0,94.0,1.85,25.5,772.0,199.67,113.88
2016,6,27,9,30,900.0,96.0,1.9,26.0,811.0,257.96,158.36
2016,6,27,9,45,896.5,103.5,1.95,26.5,841.5,316.36,206.97
2016,6,27,10,0,893.0,111.0,2.0,27.0,872.0,373.28,255.1
2016,6,27,10,15,899.5,112.5,2.05,27.5,899.5,428.41,301.04
2016,6,27,10,30,906.0,114.0,2.1,28.0,927.0,482.67,345.2
2016,6,27,10,45,910.5,115.0,2.2,28.5,948.0,534.5,386.45
2016,6,27,11,0,915.0,116.0,2.3,29.0,969.0,584.81,425.34
2016,6,27,11,15,917.5,116.5,2.4,29.0,983.0,631.87,461.71
2016,6,27,11,30,920.0,117.0,2.5,29.0,997.0,676.85,495.75
2016,6,27,11,45,921.5,117.0,2.6,29.5,1003.5,718.55,525.77
2016,6,27,12,0,923.0,117.0,2.7,30.0,1010.0,757.79,553.39
2016,6,27,12,15,923.0,117.0,2.8,30.0,1009.5,793.3,579.09
2016,6,27,12,30,923.0,117.0,2.9,30.0,1009.0,825.94,601.36
2016,6,27,12,45,926.0,114.0,3.0,30.0,1002.5,855.49,621.43
2016,6,27,13,0,929.0,111.0,3.1,30.0,996.0,881.79,639.42
2016,6,27,13,15,926.0,110.5,3.15,30.0,981.0,901.72,652.97
2016,6,27,13,30,923.0,110.0,3.2,30.0,966.0,917.96,664.24
2016,6,27,13,45,919.5,108.5,3.3,30.0,944.0,929.08,672.61
2016,6,27,14,0,916.0,107.0,3.4,30.0,922.0,936.35,678.62
2016,6,27,14,15,909.5,106.0,3.45,29.5,893.5,937.52,681.84
2016,6,27,14,30,903.0,105.0,3.5,29.0,865.0,934.86,682.71
2016,6,27,14,45,896.0,103.0,3.6,29.0,830.5,926.97,679.2
2016,6,27,15,0,889.0,101.0,3.7,29.0,796.0,915.36,673.33
2016,6,27,15,15,878.0,99.0,3.75,28.5,756.5,896.59,663.78
2016,6,27,15,30,867.0,97.0,3.8,28.0,717.0,874.45,651.95
2016,6,27,15,45,855.0,94.0,3.85,28.0,673.0,847.2,635.28
2016,6,27,16,0,843.0,91.0,3.9,28.0,629.0,816.97,616.48
2016,6,27,16,15,825.5,88.5,3.9,27.5,581.5,788.54,599.77
2016,6,27,16,30,808.0,86.0,3.9,27.0,534.0,748.91,574.87
2016,6,27,16,45,787.0,82.0,3.9,26.5,485.0,702.95,545.0
2016,6,27,17,0,766.0,78.0,3.9,26.0,436.0,655.56,513.42
2016,6,27,17,15,735.0,74.0,3.8,25.0,385.0,600.29,474.36
2016,6,27,17,30,704.0,70.0,3.7,24.0,334.0,545.02,433.87
2016,6,27,17,45,664.0,64.5,3.6,23.5,284.0,485.47,387.64
2016,6,27,18,0,624.0,59.0,3.5,23.0,234.0,425.56,339.44
2016,6,27,18,15,562.0,52.5,3.35,22.0,186.5,355.87,282.29
2016,6,27,18,30,500.0,46.0,3.2,21.0,139.0,291.1,227.14
2016,6,27,18,45,406.0,37.0,3.1,20.0,98.0,216.78,163.37
2016,6,27,19,0,312.0,28.0,3.0,19.0,57.0,152.37,102.81
2016,6,27,19,15,156.0,14.0,2.95,18.5,28.5,67.27,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.5,2.2,13.0,34.5,13.29,0.47
2016,6,28,5,30,325.0,33.0,2.1,13.0,69.0,27.11,17.32
2016,6,28,5,45,411.5,42.0,2.05,13.5,111.0,34.39,24.61
2016,6,28,6,0,498.0,51.0,2.0,14.0,153.0,41.69,31.47
2016,6,28,6,15,556.5,58.0,1.9,14.5,200.5,47.19,36.55
2016,6,28,6,30,615.0,65.0,1.8,15.0,248.0,52.68,41.44
2016,6,28,6,45,657.0,69.5,1.7,16.0,298.0,56.12,44.27
2016,6,28,7,0,699.0,74.0,1.6,17.0,348.0,64.45,51.3
2016,6,28,7,15,729.0,78.5,1.55,17.5,399.0,67.87,54.0
2016,6,28,7,30,759.0,83.0,1.5,18.0,450.0,71.21,56.58
2016,6,28,7,45,783.0,85.5,1.5,19.0,499.5,72.94,57.64
2016,6,28,8,0,807.0,88.0,1.5,20.0,549.0,74.65,58.66
2016,6,28,8,15,824.5,91.0,1.5,20.5,596.0,76.46,59.88
2016,6,28,8,30,842.0,94.0,1.5,21.0,643.0,87.21,68.64
2016,6,28,8,45,856.5,95.5,1.55,22.0,686.5,88.4,69.14
2016,6,28,9,0,871.0,97.0,1.6,23.0,730.0,143.41,80.85
2016,6,28,9,15,881.0,99.0,1.65,23.5,769.0,200.82,116.02
2016,6,28,9,30,891.0,101.0,1.7,24.0,808.0,258.68,160.35
2016,6,28,9,45,900.5,101.5,1.75,24.5,842.0,315.65,207.66
2016,6,28,10,0,910.0,102.0,1.8,25.0,876.0,372.5,255.74
2016,6,28,10,15,916.0,103.5,1.85,25.0,904.0,428.31,303.2
2016,6,28,10,30,922.0,105.0,1.9,25.0,932.0,483.17,348.92
2016,6,28,10,45,926.0,106.0,2.0,25.5,953.0,535.53,391.05
2016,6,28,11,0,930.0,107.0,2.1,26.0,974.0,586.27,430.69
2016,6,28,11,15,932.5,107.5,2.15,26.0,988.0,633.98,467.67
2016,6,28,11,30,935.0,108.0,2.2,26.0,1002.0,679.55,502.19
2016,6,28,11,45,936.0,108.5,2.3,26.5,1008.5,721.83,532.86
2016,6,28,12,0,937.0,109.0,2.4,27.0,1015.0,761.57,561.07
2016,6,28,12,15,937.0,109.0,2.45,27.0,1015.0,797.48,586.84
2016,6,28,12,30,937.0,109.0,2.5,27.0,1015.0,830.46,609.01
2016,6,28,12,45,928.0,114.0,2.6,27.0,1004.5,857.2,627.37
2016,6,28,13,0,919.0,119.0,2.7,27.0,994.0,880.37,643.46
2016,6,28,13,15,916.5,118.5,2.75,26.5,979.5,900.75,658.73
2016,6,28,13,30,914.0,118.0,2.8,26.0,965.0,917.49,671.76
2016,6,28,13,45,910.5,116.0,2.85,26.0,943.5,928.27,679.68
2016,6,28,14,0,907.0,114.0,2.9,26.0,922.0,935.2,685.24
2016,6,28,14,15,901.0,113.0,2.95,25.5,893.5,936.96,688.91
2016,6,28,14,30,895.0,112.0,3.0,25.0,865.0,934.92,690.23
2016,6,28,14,45,889.0,109.0,3.05,25.0,831.0,927.14,686.52
2016,6,28,15,0,883.0,106.0,3.1,25.0,797.0,915.61,680.44
2016,6,28,15,15,872.0,104.0,3.1,24.5,757.5,897.02,670.68
2016,6,28,15,30,861.0,102.0,3.1,24.0,718.0,875.08,658.66
2016,6,28,15,45,849.5,99.0,3.1,24.0,674.0,848.47,642.15
2016,6,28,16,0,838.0,96.0,3.1,24.0,630.0,828.11,629.95
2016,6,28,16,15,820.0,93.0,3.05,23.5,582.5,789.91,606.06
2016,6,28,16,30,802.0,90.0,3.0,23.0,535.0,749.48,580.35
2016,6,28,16,45,780.5,85.5,3.0,22.5,485.5,702.78,549.88
2016,6,28,17,0,759.0,81.0,3.0,22.0,436.0,654.68,517.58
2016,6,28,17,15,728.0,77.0,2.95,21.0,385.5,599.62,478.6
2016,6,28,17,30,697.0,73.0,2.9,20.0,335.0,547.04,439.95
2016,6,28,17,45,655.0,67.5,2.9,19.5,284.5,484.42,391.3
2016,6,28,18,0,613.0,62.0,2.9,19.0,234.0,423.74,342.29
2016,6,28,18,15,550.0,55.0,2.85,18.0,186.5,353.4,284.16
2016,6,28,18,30,487.0,48.0,2.8,17.0,139.0,288.09,228.06
2016,6,28,18,45,390.0,39.0,2.75,16.5,98.0,213.11,162.77
2016,6,28,19,0,293.0,30.0,2.7,16.0,57.0,148.25,101.29
2016,6,28,19,15,146.5,15.0,2.8,15.5,28.5,65.99,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,175.5,16.5,2.65,11.5,35.5,13.33,0.02
2016,6,29,5,30,351.0,33.0,2.6,12.0,71.0,27.25,17.46
2016,6,29,5,45,444.0,41.5,2.6,12.5,114.5,34.21,24.54
2016,6,29,6,0,537.0,50.0,2.6,13.0,158.0,41.26,31.2
2016,6,29,6,15,268.5,59.0,2.55,13.5,113.0,43.68,33.55
2016,6,29,6,30,0.0,68.0,2.5,14.0,68.0,51.63,40.66
2016,6,29,6,45,0.0,81.5,2.5,14.5,81.5,61.55,49.37
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,71.42,57.86
2016,6,29,7,15,6.0,129.5,2.45,15.5,132.5,95.22,78.38
2016,6,29,7,30,12.0,164.0,2.4,16.0,170.0,118.32,97.92
2016,6,29,7,45,10.5,174.5,2.4,16.5,180.5,126.03,103.96
2016,6,29,8,0,9.0,185.0,2.4,17.0,191.0,133.64,109.88
2016,6,29,8,15,12.0,203.5,2.4,17.5,211.5,146.26,119.97
2016,6,29,8,30,15.0,222.0,2.4,18.0,232.0,158.75,129.84
2016,6,29,8,45,14.5,230.5,2.4,18.5,240.5,164.9,134.33
2016,6,29,9,0,14.0,239.0,2.4,19.0,249.0,173.37,134.1
2016,6,29,9,15,13.5,245.0,2.4,19.0,255.5,180.16,139.02
2016,6,29,9,30,13.0,251.0,2.4,19.0,262.0,186.75,143.94
2016,6,29,9,45,72.5,331.5,2.45,19.5,393.0,249.79,190.4
2016,6,29,10,0,132.0,412.0,2.5,20.0,524.0,321.1,242.96
2016,6,29,10,15,161.0,427.0,2.55,20.0,568.5,356.71,269.86
2016,6,29,10,30,190.0,442.0,2.6,20.0,613.0,395.63,299.5
2016,6,29,10,45,340.5,409.0,2.65,20.5,723.0,462.0,348.47
2016,6,29,11,0,491.0,376.0,2.7,21.0,833.0,544.91,409.85
2016,6,29,11,15,721.5,243.0,2.7,21.0,926.0,615.73,464.32
2016,6,29,11,30,952.0,110.0,2.7,21.0,1019.0,691.63,523.11
2016,6,29,11,45,953.0,110.0,2.75,21.5,1026.0,734.34,554.41
2016,6,29,12,0,954.0,110.0,2.8,22.0,1033.0,774.44,583.29
2016,6,29,12,15,954.0,110.0,2.85,21.5,1032.5,811.04,611.31
2016,6,29,12,30,954.0,110.0,2.9,21.0,1032.0,844.65,635.68
2016,6,29,12,45,949.5,112.0,2.95,21.0,1023.0,873.11,655.34
2016,6,29,13,0,945.0,114.0,3.0,21.0,1014.0,898.08,672.68
2016,6,29,13,15,942.0,113.5,3.0,21.0,998.5,918.54,686.67
2016,6,29,13,30,939.0,113.0,3.0,21.0,983.0,935.24,698.24
2016,6,29,13,45,935.0,112.0,3.05,21.0,961.0,946.78,706.83
2016,6,29,14,0,931.0,111.0,3.1,21.0,939.0,954.41,712.97
2016,6,29,14,15,925.0,109.5,3.1,20.5,910.0,955.83,716.09
2016,6,29,14,30,919.0,108.0,3.1,20.0,881.0,953.33,716.76
2016,6,29,14,45,911.5,106.0,3.1,20.0,846.0,945.1,712.35
2016,6,29,15,0,904.0,104.0,3.1,20.0,811.0,933.1,705.52
2016,6,29,15,15,893.0,102.0,3.1,19.5,771.0,914.31,695.49
2016,6,29,15,30,882.0,100.0,3.1,19.0,731.0,892.08,683.13
2016,6,29,15,45,868.5,97.5,3.1,19.0,686.0,863.91,665.31
2016,6,29,16,0,855.0,95.0,3.1,19.0,641.0,832.78,645.35
2016,6,29,16,15,837.0,92.5,3.1,18.5,593.0,803.93,628.08
2016,6,29,16,30,819.0,90.0,3.1,18.0,545.0,763.59,602.23
2016,6,29,16,45,795.5,86.5,3.1,17.5,494.5,715.97,570.57
2016,6,29,17,0,772.0,83.0,3.1,17.0,444.0,667.01,537.12
2016,6,29,17,15,740.0,78.5,3.1,16.5,392.0,610.17,495.37
2016,6,29,17,30,708.0,74.0,3.1,16.0,340.0,555.98,454.15
2016,6,29,17,45,663.0,69.0,3.15,15.5,289.0,491.63,403.47
2016,6,29,18,0,618.0,64.0,3.2,15.0,238.0,429.43,352.5
2016,6,29,18,15,552.5,57.0,3.15,14.5,189.5,357.48,291.56
2016,6,29,18,30,487.0,50.0,3.1,14.0,141.0,290.74,233.05
2016,6,29,18,45,384.5,40.5,3.1,13.5,99.0,212.91,164.7
2016,6,29,19,0,282.0,31.0,3.1,13.0,57.0,145.79,100.86
2016,6,29,19,15,141.0,15.5,3.1,12.5,28.5,65.18,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,139.0,18.0,1.75,12.5,32.5,13.79,0.0
2016,6,30,5,30,278.0,36.0,1.7,13.0,65.0,29.47,19.2
2016,6,30,5,45,370.5,46.5,1.7,13.5,107.5,37.84,27.6
2016,6,30,6,0,463.0,57.0,1.7,14.0,150.0,46.19,35.44
2016,6,30,6,15,525.5,64.5,1.6,14.5,198.0,51.89,40.71
2016,6,30,6,30,588.0,72.0,1.5,15.0,246.0,57.58,45.78
2016,6,30,6,45,630.0,78.5,1.4,15.5,296.5,62.22,49.76
2016,6,30,7,0,672.0,85.0,1.3,16.0,347.0,66.79,53.56
2016,6,30,7,15,704.5,89.5,1.25,16.5,398.0,69.74,55.86
2016,6,30,7,30,737.0,94.0,1.2,17.0,449.0,72.65,58.07
2016,6,30,7,45,760.5,98.5,1.2,17.5,499.0,81.49,65.37
2016,6,30,8,0,784.0,103.0,1.2,18.0,549.0,84.18,67.3
2016,6,30,8,15,802.5,106.5,1.15,18.5,596.5,85.96,68.45
2016,6,30,8,30,821.0,110.0,1.1,19.0,644.0,87.63,69.51
2016,6,30,8,45,834.0,113.5,1.1,19.5,688.0,89.01,70.34
2016,6,30,9,0,847.0,117.0,1.1,20.0,732.0,143.74,83.1
2016,6,30,9,15,858.5,119.5,1.15,20.5,771.5,208.58,124.22
2016,6,30,9,30,870.0,122.0,1.2,21.0,811.0,266.1,168.2
2016,6,30,9,45,888.0,118.5,1.25,21.5,847.5,322.1,214.47
2016,6,30,10,0,906.0,115.0,1.3,22.0,884.0,378.81,262.28
2016,6,30,10,15,912.0,116.5,1.4,22.5,912.0,434.67,309.42
2016,6,30,10,30,918.0,118.0,1.5,23.0,940.0,489.58,354.7
2016,6,30,10,45,922.0,119.0,1.6,23.5,961.0,542.0,396.88
2016,6,30,11,0,926.0,120.0,1.7,24.0,982.0,592.82,436.57
2016,6,30,11,15,928.5,121.0,1.8,24.0,996.5,640.98,474.1
2016,6,30,11,30,931.0,122.0,1.9,24.0,1011.0,687.05,509.24
2016,6,30,11,45,932.0,122.0,2.05,24.5,1017.5,729.13,540.16
2016,6,30,12,0,933.0,122.0,2.2,25.0,1024.0,768.68,568.67
2016,6,30,12,15,933.0,122.0,2.3,25.0,1023.5,804.81,595.11
2016,6,30,12,30,933.0,122.0,2.4,25.0,1023.0,838.04,618.13
2016,6,30,12,45,924.0,126.5,2.5,25.0,1012.5,864.54,636.43
2016,6,30,13,0,915.0,131.0,2.6,25.0,1002.0,887.48,652.47
2016,6,30,13,15,911.5,130.0,2.65,25.0,986.5,906.87,665.86
2016,6,30,13,30,908.0,129.0,2.7,25.0,971.0,922.58,676.93
2016,6,30,13,45,903.5,127.5,2.75,25.0,948.5,933.19,684.78
2016,6,30,14,0,899.0,126.0,2.8,25.0,926.0,939.97,690.27
2016,6,30,14,15,892.0,124.5,2.85,24.5,896.5,940.64,693.24
2016,6,30,14,30,885.0,123.0,2.9,24.0,867.0,937.5,693.86
2016,6,30,14,45,876.5,120.5,2.95,24.0,832.5,928.27,689.21
2016,6,30,15,0,868.0,118.0,3.0,24.0,798.0,915.37,682.22
2016,6,30,15,15,856.0,116.0,3.0,23.5,757.5,896.29,672.11
2016,6,30,15,30,844.0,114.0,3.0,23.0,717.0,884.92,667.3
2016,6,30,15,45,829.5,110.5,3.05,23.0,672.5,855.16,648.88
2016,6,30,16,0,815.0,107.0,3.1,23.0,628.0,822.51,628.43
2016,6,30,16,15,795.5,104.0,3.1,22.5,580.0,783.69,604.31
2016,6,30,16,30,776.0,101.0,3.1,22.0,532.0,742.73,578.29
2016,6,30,16,45,751.0,96.5,3.1,22.0,481.5,694.19,545.16
2016,6,30,17,0,726.0,92.0,3.1,22.0,431.0,647.78,512.34
2016,6,30,17,15,692.0,87.0,3.05,21.5,380.0,590.76,470.9
2016,6,30,17,30,658.0,82.0,3.0,21.0,329.0,534.14,428.44
2016,6,30,17,45,612.0,76.0,2.95,20.5,279.0,470.08,378.66
2016,6,30,18,0,566.0,70.0,2.9,20.0,229.0,408.34,328.9
2016,6,30,18,15,499.5,62.0,2.8,19.0,181.5,337.12,270.3
2016,6,30,18,30,433.0,54.0,2.7,18.0,134.0,271.28,214.18
2016,6,30,18,45,333.5,43.0,2.65,17.5,93.5,195.78,149.14
2016,6,30,19,0,234.0,32.0,2.6,17.0,53.0,129.82,88.18
2016,6,30,19,15,117.0,16.0,2.7,16.5,26.5,57.14,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,18.0,2.3,12.5,31.5,13.76,0.0
2016,7,1,5,30,255.0,36.0,2.3,13.0,63.0,27.41,17.38
2016,7,1,5,45,349.5,46.5,2.35,13.5,104.0,37.73,27.47
2016,7,1,6,0,444.0,57.0,2.4,14.0,145.0,46.06,35.29
2016,7,1,6,15,507.0,64.5,2.35,14.0,192.5,51.71,40.62
2016,7,1,6,30,570.0,72.0,2.3,14.0,240.0,57.37,45.77
2016,7,1,6,45,615.0,78.0,2.25,14.5,290.5,61.66,49.46
2016,7,1,7,0,660.0,84.0,2.2,15.0,341.0,65.91,53.01
2016,7,1,7,15,692.5,89.0,2.1,15.5,391.5,69.2,55.62
2016,7,1,7,30,725.0,94.0,2.0,16.0,442.0,72.42,58.13
2016,7,1,7,45,750.0,97.5,1.95,16.5,491.5,80.58,64.88
2016,7,1,8,0,775.0,101.0,1.9,17.0,541.0,82.64,66.28
2016,7,1,8,15,794.0,104.5,1.85,17.5,588.5,84.46,67.49
2016,7,1,8,30,813.0,108.0,1.8,18.0,636.0,86.17,68.61
2016,7,1,8,45,828.5,110.0,1.8,18.5,680.0,86.75,68.76
2016,7,1,9,0,844.0,112.0,1.8,19.0,724.0,139.89,80.75
2016,7,1,9,15,855.0,114.0,1.85,19.0,763.0,204.42,122.22
2016,7,1,9,30,866.0,116.0,1.9,19.0,802.0,261.27,166.6
2016,7,1,9,45,876.0,117.5,1.95,19.5,836.0,317.9,214.36
2016,7,1,10,0,886.0,119.0,2.0,20.0,870.0,374.51,263.05
2016,7,1,10,15,892.5,120.5,2.0,20.5,898.0,429.55,310.03
2016,7,1,10,30,899.0,122.0,2.0,21.0,926.0,483.72,355.14
2016,7,1,10,45,904.5,122.5,2.05,21.5,948.0,535.65,397.37
2016,7,1,11,0,910.0,123.0,2.1,22.0,970.0,586.16,437.2
2016,7,1,11,15,913.0,123.5,2.15,22.0,984.0,633.6,474.49
2016,7,1,11,30,916.0,124.0,2.2,22.0,998.0,679.02,509.39
2016,7,1,11,45,918.0,124.0,2.25,22.0,1005.5,721.23,541.23
2016,7,1,12,0,920.0,124.0,2.3,22.0,1013.0,761.03,570.74
2016,7,1,12,15,920.0,124.0,2.35,22.0,1012.5,796.79,596.94
2016,7,1,12,30,920.0,124.0,2.4,22.0,1012.0,829.69,619.78
2016,7,1,12,45,914.5,126.5,2.45,22.0,1003.0,857.12,638.58
2016,7,1,13,0,909.0,129.0,2.5,22.0,994.0,881.15,655.15
2016,7,1,13,15,905.5,128.0,2.55,22.0,978.5,900.41,668.61
2016,7,1,13,30,902.0,127.0,2.6,22.0,963.0,916.01,679.74
2016,7,1,13,45,898.0,125.5,2.65,22.0,941.0,926.99,687.93
2016,7,1,14,0,894.0,124.0,2.7,22.0,919.0,934.17,693.74
2016,7,1,14,15,887.5,122.5,2.7,21.5,890.0,935.27,696.59
2016,7,1,14,30,881.0,121.0,2.7,21.0,861.0,932.57,697.08
2016,7,1,14,45,872.5,118.5,2.75,21.0,826.5,923.35,692.41
2016,7,1,15,0,864.0,116.0,2.8,21.0,792.0,910.47,685.4
2016,7,1,15,15,852.0,114.0,2.8,20.5,752.0,891.44,675.19
2016,7,1,15,30,840.0,112.0,2.8,20.0,712.0,880.02,670.28
2016,7,1,15,45,825.0,109.0,2.8,20.0,667.5,850.45,651.5
2016,7,1,16,0,810.0,106.0,2.8,20.0,623.0,818.04,630.76
2016,7,1,16,15,790.5,102.5,2.8,19.5,575.5,778.81,606.15
2016,7,1,16,30,771.0,99.0,2.8,19.0,528.0,737.48,579.63
2016,7,1,16,45,746.0,95.0,2.8,19.0,478.0,689.65,546.76
2016,7,1,17,0,721.0,91.0,2.8,19.0,428.0,643.86,514.19
2016,7,1,17,15,687.0,86.0,2.75,18.5,377.0,587.03,472.52
