Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,653.0,81.0,2.7,18.0,326.0,530.61,429.85
2016,7,1,17,45,606.5,75.0,2.7,17.5,276.0,466.46,379.68
2016,7,1,18,0,560.0,69.0,2.7,17.0,226.0,404.71,329.53
2016,7,1,18,15,494.0,61.0,2.65,16.5,179.0,334.0,270.29
2016,7,1,18,30,428.0,53.0,2.6,16.0,132.0,268.66,213.74
2016,7,1,18,45,328.0,42.0,2.55,15.5,92.0,193.19,148.28
2016,7,1,19,0,228.0,31.0,2.5,15.0,52.0,126.89,86.7
2016,7,1,19,15,114.0,15.5,2.5,14.5,26.0,55.8,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,2.15,12.0,30.5,13.02,0.0
2016,7,2,5,30,261.0,34.0,2.2,12.0,61.0,26.0,16.21
2016,7,2,5,45,354.5,44.5,2.25,12.5,102.5,36.14,26.18
2016,7,2,6,0,448.0,55.0,2.3,13.0,144.0,44.51,34.06
2016,7,2,6,15,510.0,62.5,2.3,13.5,191.0,50.22,39.37
2016,7,2,6,30,572.0,70.0,2.3,14.0,238.0,55.92,44.48
2016,7,2,6,45,318.5,110.5,2.3,14.5,207.0,77.58,63.56
2016,7,2,7,0,65.0,151.0,2.3,15.0,176.0,104.74,87.1
2016,7,2,7,15,88.0,175.5,2.3,15.5,214.5,120.31,100.16
2016,7,2,7,30,111.0,200.0,2.3,16.0,253.0,131.53,109.26
2016,7,2,7,45,440.0,150.5,2.3,16.5,395.0,100.73,82.23
2016,7,2,8,0,769.0,101.0,2.3,17.0,537.0,82.52,66.18
2016,7,2,8,15,787.5,104.5,2.3,17.5,584.0,84.32,67.39
2016,7,2,8,30,806.0,108.0,2.3,18.0,631.0,86.01,68.49
2016,7,2,8,45,819.5,111.0,2.3,18.5,674.0,87.13,69.11
2016,7,2,9,0,833.0,114.0,2.3,19.0,717.0,139.72,81.17
2016,7,2,9,15,844.5,116.5,2.3,19.5,756.5,203.9,122.21
2016,7,2,9,30,856.0,119.0,2.3,20.0,796.0,260.61,166.09
2016,7,2,9,45,859.5,124.0,2.3,20.5,828.0,317.14,213.85
2016,7,2,10,0,863.0,129.0,2.3,21.0,860.0,373.0,261.91
2016,7,2,10,15,869.5,130.5,2.3,21.0,888.0,426.93,308.5
2016,7,2,10,30,876.0,132.0,2.3,21.0,916.0,480.03,353.49
2016,7,2,10,45,879.5,134.0,2.35,21.5,937.0,530.96,395.08
2016,7,2,11,0,883.0,136.0,2.4,22.0,958.0,580.36,434.21
2016,7,2,11,15,886.5,137.0,2.4,22.0,972.5,627.38,471.11
2016,7,2,11,30,890.0,138.0,2.4,22.0,987.0,672.53,505.67
2016,7,2,11,45,890.0,139.0,2.45,22.0,993.5,713.29,536.56
2016,7,2,12,0,890.0,140.0,2.5,22.0,1000.0,751.61,565.12
2016,7,2,12,15,890.0,140.0,2.5,22.0,1000.0,786.65,590.61
2016,7,2,12,30,890.0,140.0,2.5,22.0,1000.0,818.95,613.29
2016,7,2,12,45,895.5,135.5,2.55,22.0,994.0,849.25,634.11
2016,7,2,13,0,901.0,131.0,2.6,22.0,988.0,876.49,652.87
2016,7,2,13,15,898.0,130.5,2.6,22.0,973.0,896.53,666.46
2016,7,2,13,30,895.0,130.0,2.6,22.0,958.0,912.97,677.75
2016,7,2,13,45,889.0,129.0,2.65,22.0,936.0,922.63,685.05
2016,7,2,14,0,883.0,128.0,2.7,22.0,914.0,928.49,689.99
2016,7,2,14,15,876.5,126.5,2.7,21.5,885.5,929.64,692.88
2016,7,2,14,30,870.0,125.0,2.7,21.0,857.0,927.04,693.42
2016,7,2,14,45,860.0,123.5,2.7,21.0,822.0,917.55,688.15
2016,7,2,15,0,850.0,122.0,2.7,21.0,787.0,904.5,680.62
2016,7,2,15,15,838.5,119.5,2.7,20.5,747.5,897.37,678.54
2016,7,2,15,30,827.0,117.0,2.7,20.0,708.0,874.78,665.89
2016,7,2,15,45,811.0,114.5,2.7,20.0,664.0,845.16,647.16
2016,7,2,16,0,795.0,112.0,2.7,20.0,620.0,812.75,626.43
2016,7,2,16,15,775.0,108.5,2.65,19.5,572.5,773.48,601.48
2016,7,2,16,30,755.0,105.0,2.6,19.0,525.0,732.15,574.71
2016,7,2,16,45,728.5,101.0,2.6,18.5,475.0,687.33,545.14
2016,7,2,17,0,702.0,97.0,2.6,18.0,425.0,637.93,510.56
2016,7,2,17,15,668.0,91.5,2.55,17.5,374.5,581.17,468.91
2016,7,2,17,30,634.0,86.0,2.5,17.0,324.0,524.85,426.24
2016,7,2,17,45,586.5,79.5,2.5,16.5,274.0,460.24,375.64
2016,7,2,18,0,539.0,73.0,2.5,16.0,224.0,398.11,325.14
2016,7,2,18,15,474.5,64.0,2.45,15.5,177.5,327.96,266.27
2016,7,2,18,30,410.0,55.0,2.4,15.0,131.0,263.07,210.02
2016,7,2,18,45,316.0,43.0,2.35,14.5,91.0,189.81,146.22
2016,7,2,19,0,222.0,31.0,2.3,14.0,51.0,125.27,85.77
2016,7,2,19,15,111.0,15.5,2.3,13.5,25.5,55.1,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,2.1,11.5,30.5,13.29,0.0
2016,7,3,5,30,276.0,33.0,2.2,12.0,61.0,27.0,16.96
2016,7,3,5,45,369.5,43.0,2.3,12.5,102.5,35.03,25.18
2016,7,3,6,0,463.0,53.0,2.4,13.0,144.0,43.07,32.76
2016,7,3,6,15,524.5,60.5,2.4,13.5,191.5,48.85,38.14
2016,7,3,6,30,586.0,68.0,2.4,14.0,239.0,54.62,43.32
2016,7,3,6,45,297.0,99.0,2.4,14.5,186.0,69.87,56.74
2016,7,3,7,0,8.0,130.0,2.4,15.0,133.0,94.3,77.98
2016,7,3,7,15,52.5,164.0,2.35,15.5,188.5,113.37,94.16
2016,7,3,7,30,97.0,198.0,2.3,16.0,244.0,134.24,111.62
2016,7,3,7,45,151.0,220.5,2.25,16.5,301.5,143.85,119.18
2016,7,3,8,0,205.0,243.0,2.2,17.0,359.0,157.26,129.87
2016,7,3,8,15,288.0,249.5,2.2,17.5,427.5,155.36,127.59
2016,7,3,8,30,371.0,256.0,2.2,18.0,496.0,159.86,130.74
2016,7,3,8,45,329.0,287.5,2.2,18.5,511.0,173.02,141.06
2016,7,3,9,0,287.0,319.0,2.2,19.0,526.0,210.73,154.74
2016,7,3,9,15,578.0,216.0,2.2,19.5,662.5,211.86,139.51
2016,7,3,9,30,869.0,113.0,2.2,20.0,799.0,259.36,164.5
2016,7,3,9,45,892.0,106.5,2.25,20.5,837.0,314.64,210.78
2016,7,3,10,0,915.0,100.0,2.3,21.0,875.0,371.07,259.16
2016,7,3,10,15,921.0,101.0,2.3,21.0,903.0,427.06,307.75
2016,7,3,10,30,927.0,102.0,2.3,21.0,931.0,482.08,354.55
2016,7,3,10,45,931.0,103.0,2.35,21.5,952.0,534.93,397.86
2016,7,3,11,0,935.0,104.0,2.4,22.0,973.0,586.17,438.56
2016,7,3,11,15,937.5,104.5,2.45,22.0,987.5,634.36,476.69
2016,7,3,11,30,940.0,105.0,2.5,22.0,1002.0,680.42,512.29
2016,7,3,11,45,941.0,105.5,2.55,22.0,1008.5,723.16,544.72
2016,7,3,12,0,942.0,106.0,2.6,22.0,1015.0,763.34,574.68
2016,7,3,12,15,941.5,106.0,2.6,22.0,1014.5,799.28,600.64
2016,7,3,12,30,941.0,106.0,2.6,22.0,1014.0,832.23,622.93
2016,7,3,12,45,925.0,115.5,2.65,22.5,1002.0,857.38,639.01
2016,7,3,13,0,909.0,125.0,2.7,23.0,990.0,878.67,652.5
2016,7,3,13,15,905.5,124.0,2.7,22.5,974.5,897.95,666.89
2016,7,3,13,30,902.0,123.0,2.7,22.0,959.0,913.55,678.94
2016,7,3,13,45,897.0,122.0,2.75,22.0,937.0,924.1,686.84
2016,7,3,14,0,892.0,121.0,2.8,22.0,915.0,930.84,692.37
2016,7,3,14,15,885.5,120.0,2.8,22.0,886.5,932.42,694.2
2016,7,3,14,30,879.0,119.0,2.8,22.0,858.0,930.24,693.69
2016,7,3,14,45,870.0,117.0,2.8,22.0,823.5,921.09,688.66
2016,7,3,15,0,861.0,115.0,2.8,22.0,789.0,908.31,681.34
2016,7,3,15,15,849.5,112.5,2.75,21.5,749.0,889.29,670.8
2016,7,3,15,30,838.0,110.0,2.7,21.0,709.0,877.77,665.47
2016,7,3,15,45,823.5,107.5,2.7,20.5,665.0,849.24,648.75
2016,7,3,16,0,809.0,105.0,2.7,20.0,621.0,817.86,629.99
2016,7,3,16,15,789.5,101.5,2.7,19.5,573.5,778.67,605.45
2016,7,3,16,30,770.0,98.0,2.7,19.0,526.0,737.37,579.02
2016,7,3,16,45,745.5,94.0,2.7,19.0,476.5,689.94,546.51
2016,7,3,17,0,721.0,90.0,2.7,19.0,427.0,644.45,514.33
2016,7,3,17,15,688.0,85.0,2.65,18.5,376.5,588.26,473.23
2016,7,3,17,30,655.0,80.0,2.6,18.0,326.0,532.4,431.06
2016,7,3,17,45,610.5,73.5,2.6,17.5,276.0,468.72,381.36
2016,7,3,18,0,566.0,67.0,2.6,17.0,226.0,407.28,331.55
2016,7,3,18,15,501.5,59.0,2.55,16.5,179.0,336.95,272.65
2016,7,3,18,30,437.0,51.0,2.5,16.0,132.0,271.87,216.28
2016,7,3,18,45,343.5,40.5,2.5,15.5,92.0,198.8,152.6
2016,7,3,19,0,250.0,30.0,2.5,15.0,52.0,135.72,92.59
2016,7,3,19,15,125.0,15.0,2.5,14.5,26.0,58.5,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.5,15.5,2.3,12.5,30.5,12.51,0.0
2016,7,4,5,30,305.0,31.0,2.4,13.0,61.0,25.47,15.5
2016,7,4,5,45,401.5,39.5,2.55,13.5,103.5,32.4,22.74
2016,7,4,6,0,498.0,48.0,2.7,14.0,146.0,39.42,29.38
2016,7,4,6,15,261.0,76.0,2.65,14.0,128.5,55.15,43.66
2016,7,4,6,30,24.0,104.0,2.6,14.0,111.0,73.94,60.48
2016,7,4,6,45,30.0,123.5,2.6,14.5,134.0,86.92,71.8
2016,7,4,7,0,36.0,143.0,2.6,15.0,157.0,99.71,82.72
2016,7,4,7,15,43.5,165.5,2.55,15.5,184.5,113.98,94.71
2016,7,4,7,30,51.0,188.0,2.5,16.0,212.0,127.97,106.26
2016,7,4,7,45,83.5,216.5,2.45,16.5,261.5,145.34,120.51
2016,7,4,8,0,116.0,245.0,2.4,17.0,311.0,156.07,128.92
2016,7,4,8,15,156.0,267.5,2.35,17.5,363.5,168.66,138.82
2016,7,4,8,30,196.0,290.0,2.3,18.0,416.0,180.91,148.31
2016,7,4,8,45,314.0,281.5,2.3,18.5,500.5,169.7,138.29
2016,7,4,9,0,432.0,273.0,2.3,19.0,585.0,190.77,134.56
2016,7,4,9,15,666.0,184.5,2.3,19.5,695.5,205.37,130.82
2016,7,4,9,30,900.0,96.0,2.3,20.0,806.0,254.9,159.84
2016,7,4,9,45,896.5,104.0,2.35,20.5,837.0,313.98,210.21
2016,7,4,10,0,893.0,112.0,2.4,21.0,868.0,371.58,260.21
2016,7,4,10,15,899.5,113.5,2.4,21.0,896.0,427.08,308.29
2016,7,4,10,30,906.0,115.0,2.4,21.0,924.0,481.71,354.7
2016,7,4,10,45,909.0,117.0,2.45,21.5,945.5,533.89,397.44
2016,7,4,11,0,912.0,119.0,2.5,22.0,967.0,584.43,437.59
2016,7,4,11,15,915.0,119.5,2.5,22.0,981.0,632.09,475.11
2016,7,4,11,30,918.0,120.0,2.5,22.0,995.0,677.73,510.15
2016,7,4,11,45,917.5,122.0,2.55,22.0,1001.5,719.94,542.13
2016,7,4,12,0,917.0,124.0,2.6,22.0,1008.0,759.59,571.65
2016,7,4,12,15,916.5,124.0,2.6,22.0,1007.5,795.03,597.46
2016,7,4,12,30,916.0,124.0,2.6,22.0,1007.0,827.6,619.82
2016,7,4,12,45,921.5,119.0,2.65,22.0,1001.5,857.89,640.63
2016,7,4,13,0,927.0,114.0,2.7,22.0,996.0,884.98,659.29
2016,7,4,13,15,924.0,113.0,2.7,22.0,980.5,904.88,672.78
2016,7,4,13,30,921.0,112.0,2.7,22.0,965.0,921.06,683.91
2016,7,4,13,45,916.5,111.0,2.7,22.0,943.0,932.12,691.73
2016,7,4,14,0,912.0,110.0,2.7,22.0,921.0,939.32,697.15
2016,7,4,14,15,905.0,109.0,2.7,21.5,892.0,940.41,700.0
2016,7,4,14,30,898.0,108.0,2.7,21.0,863.0,937.65,700.46
2016,7,4,14,45,889.0,106.5,2.7,21.0,828.0,928.79,695.64
2016,7,4,15,0,880.0,105.0,2.7,21.0,793.0,916.26,688.5
2016,7,4,15,15,869.0,103.0,2.7,20.5,753.0,897.87,678.79
2016,7,4,15,30,858.0,101.0,2.7,20.0,713.0,876.12,666.82
2016,7,4,15,45,843.0,98.5,2.75,20.0,668.5,847.2,648.94
2016,7,4,16,0,828.0,96.0,2.8,20.0,624.0,824.8,635.56
2016,7,4,16,15,809.5,93.0,2.75,19.5,576.5,786.51,611.3
2016,7,4,16,30,791.0,90.0,2.7,19.0,529.0,746.02,585.22
2016,7,4,16,45,766.0,86.5,2.7,19.0,479.0,698.14,552.47
2016,7,4,17,0,741.0,83.0,2.7,19.0,429.0,649.09,518.23
2016,7,4,17,15,709.0,78.5,2.7,18.0,378.5,593.35,478.6
2016,7,4,17,30,677.0,74.0,2.7,17.0,328.0,540.4,439.5
2016,7,4,17,45,631.5,68.5,2.7,16.5,277.5,476.35,389.25
2016,7,4,18,0,586.0,63.0,2.7,16.0,227.0,414.58,338.91
2016,7,4,18,15,522.0,56.0,2.65,15.5,180.0,344.64,280.01
2016,7,4,18,30,458.0,49.0,2.6,15.0,133.0,279.84,223.51
2016,7,4,18,45,361.0,39.0,2.55,14.5,93.0,204.73,157.76
2016,7,4,19,0,264.0,29.0,2.5,14.0,53.0,139.98,95.65
2016,7,4,19,15,132.0,14.5,2.5,13.5,26.5,62.26,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,16.0,2.65,12.5,30.0,12.92,0.0
2016,7,5,5,30,287.0,32.0,2.7,13.0,60.0,26.26,16.05
2016,7,5,5,45,383.5,41.0,2.75,13.5,101.5,33.53,23.7
2016,7,5,6,0,480.0,50.0,2.8,14.0,143.0,40.86,30.64
2016,7,5,6,15,542.0,56.5,2.75,14.0,190.5,45.99,35.5
2016,7,5,6,30,604.0,63.0,2.7,14.0,238.0,51.15,40.22
2016,7,5,6,45,322.0,103.5,2.65,14.5,198.5,73.17,59.68
2016,7,5,7,0,40.0,144.0,2.6,15.0,159.0,100.29,83.25
2016,7,5,7,15,34.0,160.0,2.55,15.5,174.0,110.72,91.89
2016,7,5,7,30,28.0,176.0,2.5,16.0,189.0,120.92,100.2
2016,7,5,7,45,24.5,189.0,2.45,16.5,201.5,135.03,111.73
2016,7,5,8,0,21.0,202.0,2.4,17.0,214.0,144.2,118.9
2016,7,5,8,15,16.0,205.5,2.35,17.0,215.0,147.42,121.22
2016,7,5,8,30,11.0,209.0,2.3,17.0,216.0,150.45,123.4
2016,7,5,8,45,12.5,223.5,2.3,17.5,232.0,160.38,131.13
2016,7,5,9,0,14.0,238.0,2.3,18.0,248.0,172.51,133.98
2016,7,5,9,15,18.0,262.5,2.35,18.5,276.5,191.95,148.43
2016,7,5,9,30,22.0,287.0,2.4,19.0,305.0,212.21,163.53
2016,7,5,9,45,83.5,348.5,2.45,19.5,419.0,262.71,199.92
2016,7,5,10,0,145.0,410.0,2.5,20.0,533.0,323.88,244.71
2016,7,5,10,15,217.0,415.5,2.55,20.0,606.0,370.81,279.47
2016,7,5,10,30,289.0,421.0,2.6,20.0,679.0,420.73,317.17
2016,7,5,10,45,306.0,427.0,2.65,20.0,706.0,457.2,345.56
2016,7,5,11,0,323.0,433.0,2.7,20.0,733.0,494.92,374.66
2016,7,5,11,15,335.5,428.0,2.75,20.0,744.0,523.33,396.75
2016,7,5,11,30,348.0,423.0,2.8,20.0,755.0,551.73,418.64
2016,7,5,11,45,642.5,266.5,2.85,20.0,884.5,657.74,500.42
2016,7,5,12,0,937.0,110.0,2.9,20.0,1014.0,763.51,581.33
2016,7,5,12,15,937.5,110.0,2.95,20.0,1014.0,800.22,608.05
2016,7,5,12,30,938.0,110.0,3.0,20.0,1014.0,834.02,631.57
2016,7,5,12,45,931.5,113.0,3.05,20.0,1005.0,861.56,650.74
2016,7,5,13,0,925.0,116.0,3.1,20.0,996.0,885.58,667.56
2016,7,5,13,15,922.5,115.5,3.1,20.0,981.5,906.39,681.93
2016,7,5,13,30,920.0,115.0,3.1,20.0,967.0,923.54,693.89
2016,7,5,13,45,917.0,113.5,3.1,20.0,945.5,935.58,702.5
2016,7,5,14,0,914.0,112.0,3.1,20.0,924.0,943.78,708.67
2016,7,5,14,15,908.0,110.5,3.1,19.5,895.5,945.39,711.9
2016,7,5,14,30,902.0,109.0,3.1,19.0,867.0,943.12,712.69
2016,7,5,14,45,895.5,106.5,3.15,19.0,833.0,935.59,709.07
2016,7,5,15,0,889.0,104.0,3.2,19.0,799.0,924.29,703.01
2016,7,5,15,15,878.5,102.0,3.2,18.5,759.5,906.27,693.39
2016,7,5,15,30,868.0,100.0,3.2,18.0,720.0,884.84,681.44
2016,7,5,15,45,856.5,97.0,3.25,18.0,676.5,858.24,664.87
2016,7,5,16,0,845.0,94.0,3.3,18.0,633.0,828.6,646.07
2016,7,5,16,15,827.5,91.0,3.35,17.5,585.5,799.97,629.04
2016,7,5,16,30,810.0,88.0,3.4,17.0,538.0,759.76,603.25
2016,7,5,16,45,788.0,84.5,3.45,17.0,488.0,713.54,571.44
2016,7,5,17,0,766.0,81.0,3.5,17.0,438.0,665.89,537.95
2016,7,5,17,15,495.5,112.0,3.55,16.5,332.5,479.07,392.69
2016,7,5,17,30,225.0,143.0,3.6,16.0,227.0,303.3,249.85
2016,7,5,17,45,205.0,124.5,3.65,15.5,192.5,262.54,217.03
2016,7,5,18,0,185.0,106.0,3.7,15.0,158.0,222.98,183.87
2016,7,5,18,15,164.0,86.5,3.65,14.5,125.5,183.1,149.53
2016,7,5,18,30,143.0,67.0,3.6,14.0,93.0,144.78,115.75
2016,7,5,18,45,106.0,48.5,3.55,13.5,64.5,103.04,78.76
2016,7,5,19,0,69.0,30.0,3.5,13.0,36.0,64.54,42.43
2016,7,5,19,15,34.5,15.0,3.45,12.5,18.0,25.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,132.5,16.0,2.75,12.0,29.0,12.27,0.0
2016,7,6,5,30,265.0,32.0,2.7,12.0,58.0,26.2,15.95
2016,7,6,5,45,362.5,41.5,2.7,12.5,98.5,33.83,24.05
2016,7,6,6,0,460.0,51.0,2.7,13.0,139.0,41.52,31.34
2016,7,6,6,15,522.5,58.0,2.55,13.5,186.0,46.96,36.43
2016,7,6,6,30,585.0,65.0,2.4,14.0,233.0,52.42,41.36
2016,7,6,6,45,292.5,81.5,2.3,14.5,165.5,58.46,46.64
2016,7,6,7,0,0.0,98.0,2.2,15.0,98.0,73.31,59.56
2016,7,6,7,15,0.0,114.0,2.1,15.0,114.0,84.77,69.42
2016,7,6,7,30,0.0,130.0,2.0,15.0,130.0,96.14,79.09
2016,7,6,7,45,1.0,148.0,1.9,15.5,148.5,108.75,89.54
2016,7,6,8,0,2.0,166.0,1.8,16.0,167.0,121.24,99.73
2016,7,6,8,15,3.0,174.5,1.75,16.5,177.0,127.53,104.53
2016,7,6,8,30,4.0,183.0,1.7,17.0,187.0,133.74,109.24
2016,7,6,8,45,5.0,189.5,1.7,17.5,194.0,138.58,112.78
2016,7,6,9,0,6.0,196.0,1.7,18.0,201.0,144.58,111.88
2016,7,6,9,15,12.0,234.5,1.75,18.0,244.5,172.86,133.76
2016,7,6,9,30,18.0,273.0,1.8,18.0,288.0,202.21,156.27
2016,7,6,9,45,103.5,341.0,1.85,18.5,429.0,256.96,195.15
2016,7,6,10,0,189.0,409.0,1.9,19.0,570.0,337.53,254.12
2016,7,6,10,15,195.0,418.0,1.95,19.0,588.5,364.02,274.86
2016,7,6,10,30,201.0,427.0,2.0,19.0,607.0,390.91,296.04
2016,7,6,10,45,327.0,403.0,2.15,19.5,703.0,451.63,341.23
2016,7,6,11,0,453.0,379.0,2.3,20.0,799.0,526.91,397.34
2016,7,6,11,15,688.5,243.5,2.4,20.0,893.5,597.4,452.02
2016,7,6,11,30,924.0,108.0,2.5,20.0,988.0,673.21,511.42
2016,7,6,11,45,926.5,107.5,2.65,20.5,995.5,715.76,543.26
2016,7,6,12,0,929.0,107.0,2.8,21.0,1003.0,755.88,572.9
2016,7,6,12,15,929.0,107.0,2.9,20.5,1002.5,791.92,600.91
2016,7,6,12,30,929.0,107.0,3.0,20.0,1002.0,825.05,625.43
2016,7,6,12,45,921.5,110.5,3.15,20.0,992.5,851.93,644.8
2016,7,6,13,0,914.0,114.0,3.3,20.0,983.0,875.28,661.84
2016,7,6,13,15,910.5,113.5,3.4,20.0,967.5,894.99,676.17
2016,7,6,13,30,907.0,113.0,3.5,20.0,952.0,911.04,688.1
2016,7,6,13,45,902.0,112.0,3.6,20.0,929.5,921.57,696.39
2016,7,6,14,0,897.0,111.0,3.7,20.0,907.0,928.28,702.24
2016,7,6,14,15,491.5,252.0,3.7,19.5,686.5,717.13,552.06
2016,7,6,14,30,86.0,393.0,3.7,19.0,466.0,428.54,331.52
2016,7,6,14,45,74.0,368.5,3.75,19.0,429.5,397.08,309.18
2016,7,6,15,0,62.0,344.0,3.8,19.0,393.0,364.95,285.12
2016,7,6,15,15,80.5,334.0,3.8,18.5,394.0,374.23,294.16
2016,7,6,15,30,99.0,324.0,3.8,18.0,395.0,382.8,302.59
2016,7,6,15,45,71.0,290.5,3.8,18.0,340.0,325.93,258.4
2016,7,6,16,0,43.0,257.0,3.8,18.0,285.0,269.53,214.06
2016,7,6,16,15,28.0,222.5,3.75,17.5,240.5,223.65,178.18
2016,7,6,16,30,13.0,188.0,3.7,17.0,196.0,165.02,131.22
2016,7,6,16,45,57.0,190.5,3.7,17.0,218.0,216.4,174.91
2016,7,6,17,0,101.0,193.0,3.7,17.0,240.0,252.39,205.56
2016,7,6,17,15,166.0,167.5,3.7,16.5,234.0,283.18,232.7
2016,7,6,17,30,231.0,142.0,3.7,16.0,228.0,306.48,253.23
2016,7,6,17,45,413.5,101.0,3.7,15.5,227.0,375.95,311.65
2016,7,6,18,0,596.0,60.0,3.7,15.0,226.0,418.25,345.3
2016,7,6,18,15,533.0,53.0,3.6,14.5,179.5,348.25,285.14
2016,7,6,18,30,470.0,46.0,3.5,14.0,133.0,283.33,227.84
2016,7,6,18,45,374.0,37.0,3.45,13.5,93.0,208.89,161.87
2016,7,6,19,0,278.0,28.0,3.4,13.0,53.0,144.65,98.73
2016,7,6,19,15,139.0,14.0,3.35,12.5,26.5,63.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,11.31,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,23.04,13.16
2016,7,7,5,45,405.0,36.5,3.1,13.5,99.0,30.04,20.6
2016,7,7,6,0,499.0,45.0,3.1,14.0,140.0,37.1,27.29
2016,7,7,6,15,559.0,51.0,3.0,14.0,187.0,41.99,31.93
2016,7,7,6,30,619.0,57.0,2.9,14.0,234.0,46.92,36.45
2016,7,7,6,45,309.5,77.0,2.85,14.5,165.5,55.77,44.25
2016,7,7,7,0,0.0,97.0,2.8,15.0,97.0,72.61,58.95
2016,7,7,7,15,0.0,99.5,2.8,15.5,99.5,74.96,60.71
2016,7,7,7,30,0.0,102.0,2.8,16.0,102.0,77.2,62.33
2016,7,7,7,45,0.0,125.0,2.8,16.5,125.0,93.45,76.08
2016,7,7,8,0,0.0,148.0,2.8,17.0,148.0,109.43,89.38
2016,7,7,8,15,2.0,164.5,2.8,17.0,166.0,120.98,98.92
2016,7,7,8,30,4.0,181.0,2.8,17.0,184.0,132.42,108.32
2016,7,7,8,45,10.5,214.5,2.85,17.5,222.5,154.67,126.51
2016,7,7,9,0,17.0,248.0,2.9,18.0,261.0,178.98,139.21
2016,7,7,9,15,24.0,278.0,2.95,18.0,297.0,202.62,157.08
2016,7,7,9,30,31.0,308.0,3.0,18.0,333.0,217.73,168.3
2016,7,7,9,45,32.0,323.0,3.1,18.5,350.0,233.57,180.23
2016,7,7,10,0,33.0,338.0,3.2,19.0,367.0,249.79,192.43
2016,7,7,10,15,45.5,369.5,3.25,19.0,410.0,281.49,216.67
2016,7,7,10,30,58.0,401.0,3.3,19.0,453.0,315.47,242.59
2016,7,7,10,45,52.5,403.5,3.35,19.0,451.5,323.02,248.47
2016,7,7,11,0,47.0,406.0,3.4,19.0,450.0,329.74,253.7
2016,7,7,11,15,36.5,386.0,3.4,19.0,421.0,316.21,243.43
2016,7,7,11,30,26.0,366.0,3.4,19.0,392.0,300.58,231.48
2016,7,7,11,45,27.5,367.5,3.4,19.0,394.5,307.88,237.15
2016,7,7,12,0,29.0,369.0,3.4,19.0,397.0,315.17,242.76
2016,7,7,12,15,58.0,418.0,3.4,19.0,474.0,381.72,293.76
2016,7,7,12,30,87.0,467.0,3.4,19.0,551.0,451.85,346.55
2016,7,7,12,45,64.0,437.5,3.4,19.0,499.0,415.75,319.17
2016,7,7,13,0,41.0,408.0,3.4,19.0,447.0,376.93,289.86
2016,7,7,13,15,56.5,420.5,3.35,19.0,474.0,406.09,312.5
2016,7,7,13,30,72.0,433.0,3.3,19.0,501.0,436.0,335.38
2016,7,7,13,45,236.0,402.5,3.3,19.0,614.0,594.3,456.9
2016,7,7,14,0,400.0,372.0,3.3,19.0,727.0,737.7,563.37
2016,7,7,14,15,371.0,372.5,3.3,19.0,693.5,703.39,538.46
2016,7,7,14,30,342.0,373.0,3.3,19.0,660.0,682.63,523.95
2016,7,7,14,45,272.0,371.0,3.3,19.0,594.0,620.29,478.28
2016,7,7,15,0,202.0,369.0,3.3,19.0,528.0,537.12,416.92
2016,7,7,15,15,206.0,347.0,3.3,18.5,501.5,520.24,406.76
2016,7,7,15,30,210.0,325.0,3.3,18.0,475.0,501.97,395.11
2016,7,7,15,45,272.5,292.5,3.35,18.0,474.0,541.76,427.85
2016,7,7,16,0,335.0,260.0,3.4,18.0,473.0,557.48,442.46
2016,7,7,16,15,271.0,248.5,3.45,17.5,412.5,486.59,389.2
2016,7,7,16,30,207.0,237.0,3.5,17.0,352.0,400.32,323.22
2016,7,7,16,45,118.5,205.5,3.6,16.5,270.0,295.37,239.86
2016,7,7,17,0,30.0,174.0,3.7,16.0,188.0,180.65,145.8
2016,7,7,17,15,23.5,152.5,3.75,15.5,163.0,143.83,116.04
2016,7,7,17,30,17.0,131.0,3.8,15.0,138.0,120.37,96.8
2016,7,7,17,45,11.5,112.5,3.9,14.5,117.0,100.89,80.6
2016,7,7,18,0,6.0,94.0,4.0,14.0,96.0,81.83,64.45
2016,7,7,18,15,240.5,70.0,3.9,13.5,114.5,215.02,177.38
2016,7,7,18,30,475.0,46.0,3.8,13.0,133.0,286.25,231.6
2016,7,7,18,45,379.5,36.5,3.75,13.0,92.5,211.1,163.96
2016,7,7,19,0,284.0,27.0,3.7,13.0,52.0,146.2,99.36
2016,7,7,19,15,142.0,13.5,3.6,12.5,26.0,64.26,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.0,13.0,3.1,12.5,28.5,10.5,0.0
2016,7,8,5,30,322.0,26.0,3.1,13.0,57.0,21.44,11.73
2016,7,8,5,45,416.0,33.5,3.15,13.5,97.5,27.7,18.54
2016,7,8,6,0,510.0,41.0,3.2,14.0,138.0,34.08,24.59
2016,7,8,6,15,255.0,52.0,3.15,14.5,100.5,38.8,29.01
2016,7,8,6,30,0.0,63.0,3.1,15.0,63.0,48.0,37.25
2016,7,8,6,45,0.0,76.5,3.05,15.5,76.5,57.95,45.99
2016,7,8,7,0,0.0,90.0,3.0,16.0,90.0,67.84,54.52
2016,7,8,7,15,0.0,116.0,2.9,16.0,116.0,86.04,70.3
2016,7,8,7,30,0.0,142.0,2.8,16.0,142.0,103.9,85.56
2016,7,8,7,45,4.5,161.5,2.75,16.5,164.0,117.44,96.74
2016,7,8,8,0,9.0,181.0,2.7,17.0,186.0,130.87,107.67
2016,7,8,8,15,19.5,213.0,2.65,17.5,225.0,151.99,124.96
2016,7,8,8,30,30.0,245.0,2.6,18.0,264.0,162.61,133.2
2016,7,8,8,45,42.0,275.0,2.6,18.5,304.0,179.29,146.43
2016,7,8,9,0,54.0,305.0,2.6,19.0,344.0,203.36,156.6
2016,7,8,9,15,207.5,319.5,2.6,19.0,481.0,234.07,173.11
2016,7,8,9,30,361.0,334.0,2.6,19.0,618.0,284.18,205.28
2016,7,8,9,45,385.5,338.5,2.6,19.5,653.5,322.34,234.95
2016,7,8,10,0,410.0,343.0,2.6,20.0,689.0,357.7,263.27
2016,7,8,10,15,659.0,216.5,2.65,20.5,794.0,400.57,293.79
2016,7,8,10,30,908.0,90.0,2.7,21.0,899.0,465.42,343.78
2016,7,8,10,45,911.5,91.5,2.8,21.5,920.0,517.56,386.98
2016,7,8,11,0,915.0,93.0,2.9,22.0,941.0,568.09,427.68
2016,7,8,11,15,918.0,93.5,2.95,22.0,955.5,615.79,465.82
2016,7,8,11,30,921.0,94.0,3.0,22.0,970.0,661.43,501.51
2016,7,8,11,45,923.0,94.0,3.05,22.0,977.0,703.8,534.03
2016,7,8,12,0,925.0,94.0,3.1,22.0,984.0,743.69,564.14
2016,7,8,12,15,925.0,94.0,3.15,22.0,984.5,779.45,590.24
2016,7,8,12,30,925.0,94.0,3.2,22.0,985.0,812.28,613.09
2016,7,8,12,45,919.0,97.5,3.25,22.5,976.0,840.16,631.28
2016,7,8,13,0,913.0,101.0,3.3,23.0,967.0,864.6,647.09
2016,7,8,13,15,910.5,100.5,3.35,22.5,953.0,884.94,662.67
2016,7,8,13,30,908.0,100.0,3.4,22.0,939.0,901.66,675.96
2016,7,8,13,45,904.5,98.5,3.45,22.0,918.0,912.86,684.33
2016,7,8,14,0,901.0,97.0,3.5,22.0,897.0,920.25,690.29
2016,7,8,14,15,895.5,96.0,3.5,22.0,869.5,922.5,692.6
2016,7,8,14,30,890.0,95.0,3.5,22.0,842.0,920.97,692.5
2016,7,8,14,45,883.0,93.0,3.55,22.0,808.5,913.31,688.68
2016,7,8,15,0,876.0,91.0,3.6,22.0,775.0,901.96,682.48
2016,7,8,15,15,866.0,89.0,3.6,21.5,736.5,884.33,673.06
2016,7,8,15,30,856.0,87.0,3.6,21.0,698.0,863.35,661.34
2016,7,8,15,45,844.5,84.5,3.65,21.0,655.0,837.31,645.05
2016,7,8,16,0,833.0,82.0,3.7,21.0,612.0,808.31,626.59
2016,7,8,16,15,816.0,79.5,3.65,20.5,565.5,772.04,603.47
2016,7,8,16,30,799.0,77.0,3.6,20.0,519.0,733.56,578.46
2016,7,8,16,45,778.5,73.5,3.55,20.0,471.0,696.62,553.12
2016,7,8,17,0,758.0,70.0,3.5,20.0,423.0,650.41,520.45
2016,7,8,17,15,728.0,66.5,3.4,19.5,373.0,596.55,481.41
2016,7,8,17,30,698.0,63.0,3.3,19.0,323.0,542.64,440.37
2016,7,8,17,45,658.5,58.0,3.25,18.5,274.0,481.63,392.38
2016,7,8,18,0,619.0,53.0,3.2,18.0,225.0,422.26,343.85
2016,7,8,18,15,558.0,47.0,3.1,17.5,178.5,355.26,287.2
2016,7,8,18,30,497.0,41.0,3.0,17.0,132.0,291.19,231.18
2016,7,8,18,45,404.0,33.0,2.95,16.5,92.0,217.55,166.39
2016,7,8,19,0,311.0,25.0,2.9,16.0,52.0,153.87,102.7
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.0,67.01,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,2.1,14.0,28.0,9.71,0.0
2016,7,9,5,30,350.0,24.0,2.1,14.0,56.0,19.91,10.31
2016,7,9,5,45,440.0,31.0,2.15,14.5,96.5,28.08,18.77
2016,7,9,6,0,530.0,38.0,2.2,15.0,137.0,34.6,24.94
2016,7,9,6,15,586.5,43.0,2.25,15.5,183.5,39.23,29.27
2016,7,9,6,30,643.0,48.0,2.3,16.0,230.0,43.91,33.48
2016,7,9,6,45,406.5,98.0,2.4,17.0,221.5,70.87,57.08
2016,7,9,7,0,170.0,148.0,2.5,18.0,213.0,102.15,83.92
2016,7,9,7,15,183.5,170.5,2.55,18.5,249.5,115.96,95.36
2016,7,9,7,30,197.0,193.0,2.6,19.0,286.0,129.39,106.3
2016,7,9,7,45,162.0,217.5,2.65,19.5,299.5,142.39,116.71
2016,7,9,8,0,127.0,242.0,2.7,20.0,313.0,154.74,126.45
2016,7,9,8,15,105.0,260.5,2.7,20.0,323.0,171.22,139.76
2016,7,9,8,30,83.0,279.0,2.7,20.0,333.0,181.25,147.62
2016,7,9,8,45,82.5,299.5,2.75,20.5,356.0,192.48,156.16
2016,7,9,9,0,82.0,320.0,2.8,21.0,379.0,213.3,162.34
2016,7,9,9,15,486.5,200.0,2.85,21.0,579.0,190.5,126.18
2016,7,9,9,30,891.0,80.0,2.9,21.0,779.0,241.67,149.65
2016,7,9,9,45,892.5,85.0,3.0,21.5,811.0,299.78,199.25
2016,7,9,10,0,894.0,90.0,3.1,22.0,843.0,356.99,249.15
2016,7,9,10,15,900.0,91.5,3.15,22.0,871.0,412.37,297.59
2016,7,9,10,30,906.0,93.0,3.2,22.0,899.0,466.85,344.4
2016,7,9,10,45,911.5,93.0,3.25,22.5,920.5,518.88,387.47
2016,7,9,11,0,917.0,93.0,3.3,23.0,942.0,569.47,428.11
2016,7,9,11,15,920.0,93.5,3.35,23.0,956.5,617.33,466.4
2016,7,9,11,30,923.0,94.0,3.4,23.0,971.0,663.13,502.23
2016,7,9,11,45,927.0,92.5,3.5,23.0,979.0,705.82,535.24
2016,7,9,12,0,931.0,91.0,3.6,23.0,987.0,746.12,565.92
2016,7,9,12,15,931.0,91.0,3.7,22.5,987.0,782.1,593.49
2016,7,9,12,30,931.0,91.0,3.8,22.0,987.0,815.13,617.99
2016,7,9,12,45,928.5,92.0,3.9,22.0,979.0,843.86,638.37
2016,7,9,13,0,926.0,93.0,4.0,22.0,971.0,869.23,656.45
2016,7,9,13,15,923.5,92.5,4.05,22.0,957.0,889.71,671.01
2016,7,9,13,30,921.0,92.0,4.1,22.0,943.0,906.54,683.16
2016,7,9,13,45,919.0,90.0,4.2,22.0,922.5,918.63,692.45
2016,7,9,14,0,917.0,88.0,4.3,22.0,902.0,926.88,699.25
2016,7,9,14,15,912.5,87.0,4.35,21.5,874.5,929.99,703.79
2016,7,9,14,30,908.0,86.0,4.4,21.0,847.0,929.27,705.79
2016,7,9,14,45,902.5,84.0,4.45,21.0,814.5,922.78,702.82
2016,7,9,15,0,897.0,82.0,4.5,21.0,782.0,912.53,697.37
2016,7,9,15,15,889.0,80.5,4.5,20.5,744.5,896.9,689.26
2016,7,9,15,30,881.0,79.0,4.5,20.0,707.0,877.8,678.75
2016,7,9,15,45,870.5,77.0,4.55,19.5,664.5,852.62,664.24
2016,7,9,16,0,860.0,75.0,4.6,19.0,622.0,824.37,647.39
2016,7,9,16,15,846.5,73.0,4.6,18.5,576.5,790.78,626.12
2016,7,9,16,30,833.0,71.0,4.6,18.0,531.0,754.7,602.73
2016,7,9,16,45,813.0,68.5,4.6,18.0,483.0,710.83,571.97
2016,7,9,17,0,793.0,66.0,4.6,18.0,435.0,672.11,544.66
2016,7,9,17,15,766.5,63.0,4.55,17.5,385.0,619.9,506.76
2016,7,9,17,30,740.0,60.0,4.5,17.0,335.0,567.26,466.16
2016,7,9,17,45,698.5,56.5,4.45,16.5,285.0,504.92,416.28
2016,7,9,18,0,657.0,53.0,4.4,16.0,235.0,444.21,365.83
2016,7,9,18,15,598.5,47.0,4.25,15.5,187.0,374.23,305.8
2016,7,9,18,30,540.0,41.0,4.1,15.0,139.0,311.41,249.68
2016,7,9,18,45,437.0,33.5,3.95,14.5,97.0,231.91,179.03
2016,7,9,19,0,334.0,26.0,3.8,14.0,55.0,163.31,109.44
2016,7,9,19,15,167.0,13.0,3.75,13.5,27.5,57.87,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,13.0,3.15,12.5,28.5,10.54,0.0
2016,7,10,5,30,339.0,26.0,3.2,13.0,57.0,21.54,11.49
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,28.24,18.95
2016,7,10,6,0,533.0,42.0,3.3,14.0,141.0,35.05,25.42
2016,7,10,6,15,593.5,48.0,3.25,14.5,189.0,43.43,33.11
2016,7,10,6,30,654.0,54.0,3.2,15.0,237.0,48.85,38.0
2016,7,10,6,45,695.5,58.0,3.15,15.5,288.0,52.46,41.13
2016,7,10,7,0,737.0,62.0,3.1,16.0,339.0,56.08,44.17
2016,7,10,7,15,766.5,65.5,3.0,16.5,390.5,59.12,46.62
2016,7,10,7,30,796.0,69.0,2.9,17.0,442.0,62.13,48.99
2016,7,10,7,45,819.0,71.5,2.85,17.5,492.5,71.59,56.92
2016,7,10,8,0,842.0,74.0,2.8,18.0,543.0,74.3,58.93
2016,7,10,8,15,859.0,76.5,2.75,18.5,591.0,76.75,60.71
2016,7,10,8,30,876.0,79.0,2.7,19.0,639.0,79.06,62.37
2016,7,10,8,45,890.0,80.0,2.65,19.5,683.5,80.24,63.06
2016,7,10,9,0,904.0,81.0,2.6,20.0,728.0,131.77,73.21
2016,7,10,9,15,914.0,83.0,2.6,20.5,768.0,191.49,109.34
2016,7,10,9,30,924.0,85.0,2.6,21.0,808.0,251.68,155.94
2016,7,10,9,45,931.5,86.5,2.6,21.5,842.5,311.11,206.24
2016,7,10,10,0,939.0,88.0,2.6,22.0,877.0,370.22,257.34
2016,7,10,10,15,945.0,89.0,2.65,22.0,906.0,427.85,307.47
2016,7,10,10,30,951.0,90.0,2.7,22.0,935.0,484.48,355.81
2016,7,10,10,45,954.5,91.0,2.8,22.5,956.5,538.67,400.44
2016,7,10,11,0,958.0,92.0,2.9,23.0,978.0,591.16,442.39
2016,7,10,11,15,961.0,92.5,3.0,23.0,993.0,641.06,482.1
2016,7,10,11,30,964.0,93.0,3.1,23.0,1008.0,688.79,519.27
2016,7,10,11,45,965.0,93.5,3.25,23.5,1015.5,732.84,552.13
2016,7,10,12,0,966.0,94.0,3.4,24.0,1023.0,774.21,582.37
2016,7,10,12,15,966.5,94.0,3.45,24.0,1023.5,811.97,609.44
2016,7,10,12,30,967.0,94.0,3.5,24.0,1024.0,846.7,633.32
2016,7,10,12,45,960.0,98.0,3.6,24.0,1015.0,875.55,653.43
2016,7,10,13,0,953.0,102.0,3.7,24.0,1006.0,900.77,671.15
2016,7,10,13,15,950.5,101.5,3.7,24.0,991.0,922.13,685.76
2016,7,10,13,30,948.0,101.0,3.7,24.0,976.0,939.71,697.92
2016,7,10,13,45,945.5,99.5,3.75,24.0,955.0,952.5,707.28
2016,7,10,14,0,943.0,98.0,3.8,24.0,934.0,961.34,714.16
2016,7,10,14,15,937.5,97.0,3.75,24.0,905.5,963.97,716.41
2016,7,10,14,30,932.0,96.0,3.7,24.0,877.0,962.63,716.17
2016,7,10,14,45,925.0,94.0,3.7,24.0,842.5,954.98,712.17
2016,7,10,15,0,918.0,92.0,3.7,24.0,808.0,943.46,705.73
2016,7,10,15,15,908.0,90.0,3.65,23.5,768.0,925.49,696.08
2016,7,10,15,30,898.0,88.0,3.6,23.0,728.0,903.98,684.07
2016,7,10,15,45,885.5,86.0,3.6,23.0,683.5,876.92,667.2
2016,7,10,16,0,873.0,84.0,3.6,23.0,639.0,846.79,648.16
2016,7,10,16,15,856.5,81.5,3.55,22.5,591.0,809.94,625.21
2016,7,10,16,30,840.0,79.0,3.5,22.0,543.0,770.7,600.26
2016,7,10,16,45,817.5,76.0,3.5,22.0,492.5,731.6,574.11
2016,7,10,17,0,795.0,73.0,3.5,22.0,442.0,683.08,540.56
2016,7,10,17,15,765.0,69.0,3.4,21.5,390.0,627.07,500.78
2016,7,10,17,30,735.0,65.0,3.3,21.0,338.0,570.9,458.66
2016,7,10,17,45,691.5,60.5,3.25,20.5,286.5,506.22,408.47
2016,7,10,18,0,648.0,56.0,3.2,20.0,235.0,443.36,357.75
2016,7,10,18,15,584.0,50.0,3.1,19.0,186.5,373.65,300.02
2016,7,10,18,30,520.0,44.0,3.0,18.0,138.0,306.54,242.29
2016,7,10,18,45,416.5,35.5,2.9,17.5,95.5,226.54,172.52
2016,7,10,19,0,313.0,27.0,2.8,17.0,53.0,157.52,103.4
2016,7,10,19,15,156.5,13.5,2.8,16.5,26.5,55.43,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,13.5,27.0,10.53,0.0
2016,7,11,5,30,321.0,26.0,1.2,14.0,54.0,21.49,11.23
2016,7,11,5,45,418.5,34.5,1.3,15.0,96.0,28.56,19.1
2016,7,11,6,0,516.0,43.0,1.4,16.0,138.0,35.71,25.8
2016,7,11,6,15,577.5,49.0,1.4,16.5,185.5,40.69,30.43
2016,7,11,6,30,639.0,55.0,1.4,17.0,233.0,49.49,38.27
2016,7,11,6,45,681.5,59.0,1.4,17.5,283.5,53.05,41.33
2016,7,11,7,0,724.0,63.0,1.4,18.0,334.0,56.63,44.3
2016,7,11,7,15,753.5,67.0,1.4,18.5,385.0,59.99,47.0
2016,7,11,7,30,783.0,71.0,1.4,19.0,436.0,63.29,49.6
2016,7,11,7,45,805.5,73.5,1.4,19.5,486.0,65.34,51.07
2016,7,11,8,0,828.0,76.0,1.4,20.0,536.0,75.25,59.26
2016,7,11,8,15,844.5,78.5,1.45,20.5,583.5,77.63,60.95
2016,7,11,8,30,861.0,81.0,1.5,21.0,631.0,79.88,62.53
2016,7,11,8,45,874.0,83.0,1.55,22.0,675.0,81.58,63.52
2016,7,11,9,0,887.0,85.0,1.6,23.0,719.0,132.69,73.53
2016,7,11,9,15,897.0,87.0,1.65,23.0,758.5,191.5,108.73
2016,7,11,9,30,907.0,89.0,1.7,23.0,798.0,250.8,154.23
2016,7,11,9,45,907.5,94.5,1.8,23.5,830.0,310.15,204.0
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,368.48,253.88
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.5,424.59,301.94
2016,7,11,10,30,920.0,102.0,2.0,24.0,919.0,479.76,348.28
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.5,533.14,391.31
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,584.95,431.76
2016,7,11,11,15,931.0,105.5,2.15,25.0,977.0,633.66,469.64
2016,7,11,11,30,934.0,106.0,2.2,25.0,992.0,680.29,505.06
2016,7,11,11,45,935.0,106.5,2.3,25.5,999.5,723.33,536.38
2016,7,11,12,0,936.0,107.0,2.4,26.0,1007.0,763.8,565.2
2016,7,11,12,15,936.5,107.0,2.45,26.0,1007.0,800.78,591.53
2016,7,11,12,30,937.0,107.0,2.5,26.0,1007.0,834.83,614.48
2016,7,11,12,45,940.0,104.0,2.65,26.0,1001.0,865.27,635.7
2016,7,11,13,0,943.0,101.0,2.8,26.0,995.0,892.4,654.79
2016,7,11,13,15,941.0,100.5,2.85,25.5,981.0,913.99,670.89
2016,7,11,13,30,939.0,100.0,2.9,25.0,967.0,931.86,684.7
2016,7,11,13,45,935.5,99.0,3.0,25.0,945.5,944.1,693.98
2016,7,11,14,0,932.0,98.0,3.1,25.0,924.0,952.44,700.86
2016,7,11,14,15,927.0,97.0,3.15,24.5,896.5,955.48,705.39
2016,7,11,14,30,922.0,96.0,3.2,24.0,869.0,954.61,707.51
2016,7,11,14,45,915.5,94.5,3.25,24.0,835.0,947.96,704.56
2016,7,11,15,0,909.0,93.0,3.3,24.0,801.0,937.51,699.21
2016,7,11,15,15,899.5,91.0,3.3,23.5,762.0,920.11,690.28
2016,7,11,15,30,890.0,89.0,3.3,23.0,723.0,899.17,679.0
2016,7,11,15,45,879.0,86.5,3.3,23.0,679.0,873.02,662.83
2016,7,11,16,0,868.0,84.0,3.3,23.0,635.0,843.75,644.45
2016,7,11,16,15,851.5,81.5,3.3,22.5,587.5,807.01,621.91
2016,7,11,16,30,835.0,79.0,3.3,22.0,540.0,767.89,597.36
2016,7,11,16,45,815.0,75.5,3.3,21.5,490.0,730.27,573.44
2016,7,11,17,0,795.0,72.0,3.3,21.0,440.0,683.04,541.89
2016,7,11,17,15,765.0,68.5,3.25,20.5,388.5,627.58,502.69
