Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,735.0,65.0,3.2,20.0,337.0,571.94,461.01
2016,7,11,17,45,694.0,60.0,3.2,19.5,286.0,508.14,411.5
2016,7,11,18,0,653.0,55.0,3.2,19.0,235.0,445.97,361.24
2016,7,11,18,15,589.5,49.0,3.1,18.0,186.0,376.1,303.14
2016,7,11,18,30,526.0,43.0,3.0,17.0,137.0,308.9,245.05
2016,7,11,18,45,425.0,34.5,2.95,16.5,95.0,229.49,175.36
2016,7,11,19,0,324.0,26.0,2.9,16.0,53.0,160.5,104.83
2016,7,11,19,15,162.0,13.0,2.95,15.5,26.5,56.79,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,3.15,12.5,27.0,9.44,0.0
2016,7,12,5,30,342.0,24.0,3.2,13.0,54.0,19.92,9.81
2016,7,12,5,45,438.0,32.0,3.25,13.5,95.5,26.66,17.52
2016,7,12,6,0,534.0,40.0,3.3,14.0,137.0,36.35,26.54
2016,7,12,6,15,594.5,45.5,3.25,14.5,185.0,41.38,31.27
2016,7,12,6,30,655.0,51.0,3.2,15.0,233.0,46.46,35.87
2016,7,12,6,45,366.5,98.5,3.15,15.5,204.0,70.68,57.26
2016,7,12,7,0,78.0,146.0,3.1,16.0,175.0,101.58,84.13
2016,7,12,7,15,46.5,154.0,3.05,16.0,172.0,107.24,88.78
2016,7,12,7,30,15.0,162.0,3.0,16.0,169.0,116.62,96.61
2016,7,12,7,45,49.0,198.0,2.95,16.5,225.0,134.44,111.38
2016,7,12,8,0,83.0,234.0,2.9,17.0,281.0,155.57,128.73
2016,7,12,8,15,199.0,249.0,2.8,17.5,373.0,160.64,132.29
2016,7,12,8,30,315.0,264.0,2.7,18.0,465.0,162.67,133.3
2016,7,12,8,45,605.5,174.0,2.65,18.5,594.0,110.95,89.26
2016,7,12,9,0,896.0,84.0,2.6,19.0,723.0,132.72,74.59
2016,7,12,9,15,907.0,85.5,2.55,19.0,763.0,191.96,110.67
2016,7,12,9,30,918.0,87.0,2.5,19.0,803.0,251.79,157.46
2016,7,12,9,45,927.0,88.0,2.45,19.5,838.5,311.1,207.91
2016,7,12,10,0,936.0,89.0,2.4,20.0,874.0,370.25,259.25
2016,7,12,10,15,942.5,90.0,2.4,20.0,903.0,428.06,309.69
2016,7,12,10,30,949.0,91.0,2.4,20.0,932.0,484.94,358.32
2016,7,12,10,45,952.5,92.5,2.4,20.5,954.5,539.55,403.14
2016,7,12,11,0,956.0,94.0,2.4,21.0,977.0,592.47,445.14
2016,7,12,11,15,959.0,94.5,2.45,21.0,992.0,642.45,484.74
2016,7,12,11,30,962.0,95.0,2.5,21.0,1007.0,690.28,521.74
2016,7,12,11,45,963.5,95.5,2.55,21.5,1015.0,734.75,554.42
2016,7,12,12,0,965.0,96.0,2.6,22.0,1023.0,776.59,584.42
2016,7,12,12,15,965.5,96.0,2.65,22.0,1023.0,814.48,611.43
2016,7,12,12,30,966.0,96.0,2.7,22.0,1023.0,849.33,635.27
2016,7,12,12,45,957.0,101.0,2.8,22.0,1013.5,877.52,654.93
2016,7,12,13,0,948.0,106.0,2.9,22.0,1004.0,902.0,672.17
2016,7,12,13,15,945.5,105.5,2.95,22.0,989.5,923.42,687.1
2016,7,12,13,30,943.0,105.0,3.0,22.0,975.0,941.09,699.6
2016,7,12,13,45,939.5,103.5,3.1,22.0,953.0,953.08,708.82
2016,7,12,14,0,936.0,102.0,3.2,22.0,931.0,961.11,715.57
2016,7,12,14,15,930.5,101.0,3.2,21.5,902.5,963.84,719.58
2016,7,12,14,30,925.0,100.0,3.2,21.0,874.0,962.61,721.13
2016,7,12,14,45,917.5,98.0,3.25,21.0,839.5,954.63,717.26
2016,7,12,15,0,910.0,96.0,3.3,21.0,805.0,942.81,710.95
2016,7,12,15,15,899.5,94.5,3.3,21.0,764.5,925.09,700.38
2016,7,12,15,30,889.0,93.0,3.3,21.0,724.0,903.87,687.49
2016,7,12,15,45,876.0,90.0,3.3,21.0,679.5,875.51,669.68
2016,7,12,16,0,863.0,87.0,3.3,21.0,635.0,844.08,649.68
2016,7,12,16,15,845.5,84.5,3.25,20.5,586.5,806.66,626.23
2016,7,12,16,30,828.0,82.0,3.2,20.0,538.0,775.06,606.67
2016,7,12,16,45,805.5,78.5,3.2,19.5,487.5,727.73,575.51
2016,7,12,17,0,783.0,75.0,3.2,19.0,437.0,678.95,542.63
2016,7,12,17,15,751.5,71.0,3.1,18.5,385.5,622.25,501.91
2016,7,12,17,30,720.0,67.0,3.0,18.0,334.0,565.51,458.96
2016,7,12,17,45,677.0,62.0,2.95,18.0,282.5,501.04,407.72
2016,7,12,18,0,634.0,57.0,2.9,18.0,231.0,441.11,358.2
2016,7,12,18,15,569.0,50.5,2.8,17.5,182.5,368.31,297.18
2016,7,12,18,30,504.0,44.0,2.7,17.0,134.0,300.74,238.42
2016,7,12,18,45,400.5,35.0,2.6,16.5,92.5,220.8,168.51
2016,7,12,19,0,297.0,26.0,2.5,16.0,51.0,151.22,97.56
2016,7,12,19,15,148.5,13.0,2.5,15.5,25.5,53.06,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,158.0,13.0,1.75,12.5,26.0,10.23,0.0
2016,7,13,5,30,316.0,26.0,1.7,13.0,52.0,21.51,10.81
2016,7,13,5,45,417.0,34.5,1.65,13.5,94.0,28.58,19.17
2016,7,13,6,0,518.0,43.0,1.6,14.0,136.0,35.75,26.02
2016,7,13,6,15,581.5,49.0,1.45,14.5,184.5,40.74,30.72
2016,7,13,6,30,645.0,55.0,1.3,15.0,233.0,49.58,38.67
2016,7,13,6,45,688.0,60.0,1.2,16.0,284.5,53.94,42.38
2016,7,13,7,0,731.0,65.0,1.1,17.0,336.0,58.27,45.94
2016,7,13,7,15,761.5,68.5,1.0,17.5,387.5,61.25,48.31
2016,7,13,7,30,792.0,72.0,0.9,18.0,439.0,64.19,50.59
2016,7,13,7,45,815.0,75.0,0.85,19.0,490.0,66.59,52.26
2016,7,13,8,0,838.0,78.0,0.8,20.0,541.0,76.74,60.52
2016,7,13,8,15,855.5,80.5,0.75,20.5,589.5,79.15,62.21
2016,7,13,8,30,873.0,83.0,0.7,21.0,638.0,81.42,63.78
2016,7,13,8,45,886.0,85.0,0.7,21.5,682.5,83.12,64.89
2016,7,13,9,0,899.0,87.0,0.7,22.0,727.0,134.76,74.99
2016,7,13,9,15,909.0,89.0,0.75,22.5,767.5,194.48,110.31
2016,7,13,9,30,919.0,91.0,0.8,23.0,808.0,254.68,155.82
2016,7,13,9,45,915.0,99.0,0.85,24.0,839.5,315.37,205.71
2016,7,13,10,0,911.0,107.0,0.9,25.0,871.0,374.51,254.94
2016,7,13,10,15,917.5,108.5,1.0,25.5,899.5,431.57,302.28
2016,7,13,10,30,924.0,110.0,1.1,26.0,928.0,487.75,347.82
2016,7,13,10,45,928.5,111.0,1.25,26.5,950.0,541.5,390.56
2016,7,13,11,0,933.0,112.0,1.4,27.0,972.0,593.7,430.9
2016,7,13,11,15,936.0,112.5,1.5,27.0,987.0,642.91,468.59
2016,7,13,11,30,939.0,113.0,1.6,27.0,1002.0,690.02,503.91
2016,7,13,11,45,940.5,113.0,1.7,27.5,1010.0,733.49,534.92
2016,7,13,12,0,942.0,113.0,1.8,28.0,1018.0,774.39,563.49
2016,7,13,12,15,942.0,113.0,1.9,28.0,1017.5,811.46,589.8
2016,7,13,12,30,942.0,113.0,2.0,28.0,1017.0,845.54,612.73
2016,7,13,12,45,943.5,111.0,2.15,28.0,1010.5,876.01,633.75
2016,7,13,13,0,945.0,109.0,2.3,28.0,1004.0,903.13,652.66
2016,7,13,13,15,942.0,108.5,2.4,28.0,989.0,924.17,667.27
2016,7,13,13,30,939.0,108.0,2.5,28.0,974.0,941.44,679.59
2016,7,13,13,45,934.5,107.0,2.6,28.0,952.0,953.04,688.39
2016,7,13,14,0,930.0,106.0,2.7,28.0,930.0,960.7,694.8
2016,7,13,14,15,924.0,105.0,2.75,27.5,901.0,963.04,698.9
2016,7,13,14,30,918.0,104.0,2.8,27.0,872.0,961.44,700.62
2016,7,13,14,45,910.0,102.0,2.85,27.0,837.0,953.1,696.7
2016,7,13,15,0,902.0,100.0,2.9,27.0,802.0,940.96,690.43
2016,7,13,15,15,891.0,98.0,2.95,26.5,761.5,922.4,681.35
2016,7,13,15,30,880.0,96.0,3.0,26.0,721.0,900.36,669.96
2016,7,13,15,45,866.5,94.0,3.05,26.0,676.5,872.85,653.49
2016,7,13,16,0,853.0,92.0,3.1,26.0,632.0,842.34,634.9
2016,7,13,16,15,834.5,89.0,3.1,25.5,583.5,812.7,617.68
2016,7,13,16,30,816.0,86.0,3.1,25.0,535.0,771.36,591.95
2016,7,13,16,45,792.5,82.5,3.1,25.0,484.5,723.59,560.09
2016,7,13,17,0,769.0,79.0,3.1,25.0,434.0,674.46,526.65
2016,7,13,17,15,737.0,75.0,3.05,24.0,382.5,617.83,487.91
2016,7,13,17,30,705.0,71.0,3.0,23.0,331.0,561.2,446.97
2016,7,13,17,45,660.5,65.5,2.95,22.5,279.5,498.62,398.81
2016,7,13,18,0,616.0,60.0,2.9,22.0,228.0,435.51,348.41
2016,7,13,18,15,549.5,53.0,2.7,21.0,180.0,362.08,288.26
2016,7,13,18,30,483.0,46.0,2.5,20.0,132.0,294.03,230.34
2016,7,13,18,45,379.5,36.5,2.4,19.5,90.5,214.46,161.64
2016,7,13,19,0,276.0,27.0,2.3,19.0,49.0,144.8,91.04
2016,7,13,19,15,138.0,13.5,2.25,18.5,24.5,50.57,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,13.0,1.45,13.5,25.5,10.23,0.0
2016,7,14,5,30,309.0,26.0,1.4,14.0,51.0,21.51,10.45
2016,7,14,5,45,414.0,34.5,1.35,14.5,93.0,28.58,19.05
2016,7,14,6,0,519.0,43.0,1.3,15.0,135.0,35.76,25.91
2016,7,14,6,15,583.0,49.0,1.2,15.5,184.0,40.76,30.61
2016,7,14,6,30,647.0,55.0,1.1,16.0,233.0,49.61,38.53
2016,7,14,6,45,691.0,59.5,1.0,17.0,284.5,53.59,41.9
2016,7,14,7,0,735.0,64.0,0.9,18.0,336.0,57.58,45.15
2016,7,14,7,15,766.0,68.0,0.9,18.5,388.0,60.96,47.87
2016,7,14,7,30,797.0,72.0,0.9,19.0,440.0,64.3,50.48
2016,7,14,7,45,820.0,74.5,0.9,20.0,491.0,66.36,51.85
2016,7,14,8,0,843.0,77.0,0.9,21.0,542.0,76.2,59.82
2016,7,14,8,15,860.5,79.5,0.9,21.5,590.5,78.64,61.53
2016,7,14,8,30,878.0,82.0,0.9,22.0,639.0,80.93,63.14
2016,7,14,8,45,891.5,84.0,0.95,22.5,684.0,82.68,64.28
2016,7,14,9,0,905.0,86.0,1.0,23.0,729.0,134.63,74.49
2016,7,14,9,15,915.5,87.5,1.05,23.5,769.5,194.53,109.84
2016,7,14,9,30,926.0,89.0,1.1,24.0,810.0,254.95,155.52
2016,7,14,9,45,932.0,91.5,1.2,24.5,844.5,315.14,205.31
2016,7,14,10,0,938.0,94.0,1.3,25.0,879.0,374.85,255.7
2016,7,14,10,15,944.0,95.5,1.35,25.5,908.0,433.15,304.33
2016,7,14,10,30,950.0,97.0,1.4,26.0,937.0,490.48,350.93
2016,7,14,10,45,954.0,98.0,1.5,26.5,959.0,545.27,394.47
2016,7,14,11,0,958.0,99.0,1.6,27.0,981.0,598.4,435.41
2016,7,14,11,15,961.0,99.5,1.7,27.0,996.5,648.7,474.03
2016,7,14,11,30,964.0,100.0,1.8,27.0,1012.0,696.84,510.19
2016,7,14,11,45,965.0,100.5,1.9,27.5,1019.5,741.28,541.95
2016,7,14,12,0,966.0,101.0,2.0,28.0,1027.0,783.05,571.15
2016,7,14,12,15,966.5,101.0,2.05,28.0,1027.5,821.2,597.41
2016,7,14,12,30,967.0,101.0,2.1,28.0,1028.0,856.31,620.57
2016,7,14,12,45,958.5,105.5,2.2,28.0,1018.5,884.68,639.75
2016,7,14,13,0,950.0,110.0,2.3,28.0,1009.0,909.34,656.62
2016,7,14,13,15,947.0,109.5,2.35,27.5,994.0,930.56,672.25
2016,7,14,13,30,944.0,109.0,2.4,27.0,979.0,947.98,685.58
2016,7,14,13,45,939.5,108.0,2.45,27.0,956.5,959.71,694.05
2016,7,14,14,0,935.0,107.0,2.5,27.0,934.0,967.48,700.14
2016,7,14,14,15,929.0,106.0,2.5,26.5,905.0,969.89,703.86
2016,7,14,14,30,923.0,105.0,2.5,26.0,876.0,968.35,705.22
2016,7,14,14,45,914.0,103.5,2.55,26.0,841.0,959.63,701.14
2016,7,14,15,0,905.0,102.0,2.6,26.0,806.0,947.1,694.72
2016,7,14,15,15,894.0,100.0,2.6,25.5,765.5,928.55,685.34
2016,7,14,15,30,883.0,98.0,2.6,25.0,725.0,906.5,673.68
2016,7,14,15,45,869.0,95.5,2.6,25.0,679.5,877.97,656.33
2016,7,14,16,0,855.0,93.0,2.6,25.0,634.0,846.44,636.9
2016,7,14,16,15,836.5,90.5,2.6,24.5,585.5,817.39,620.25
2016,7,14,16,30,818.0,88.0,2.6,24.0,537.0,776.53,595.07
2016,7,14,16,45,793.0,84.5,2.6,23.5,486.0,727.48,563.63
2016,7,14,17,0,768.0,81.0,2.6,23.0,435.0,677.16,530.51
2016,7,14,17,15,735.0,76.5,2.55,22.0,382.5,619.22,490.8
2016,7,14,17,30,702.0,72.0,2.5,21.0,330.0,561.37,448.93
2016,7,14,17,45,654.5,67.0,2.5,20.5,278.5,497.75,400.04
2016,7,14,18,0,607.0,62.0,2.5,20.0,227.0,433.69,348.86
2016,7,14,18,15,538.5,55.0,2.45,19.0,178.5,359.5,288.07
2016,7,14,18,30,470.0,48.0,2.4,18.0,130.0,290.84,229.5
2016,7,14,18,45,362.5,37.5,2.35,17.5,89.0,209.11,158.7
2016,7,14,19,0,255.0,27.0,2.3,17.0,48.0,137.43,85.65
2016,7,14,19,15,127.5,13.5,2.35,16.5,24.0,47.67,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,137.5,13.0,2.25,12.5,24.0,10.23,0.0
2016,7,15,5,30,275.0,26.0,2.3,13.0,48.0,21.42,10.08
2016,7,15,5,45,381.0,35.5,2.35,13.5,89.5,29.24,19.64
2016,7,15,6,0,487.0,45.0,2.4,14.0,131.0,37.13,27.18
2016,7,15,6,15,553.5,51.5,2.3,14.5,179.0,42.41,32.17
2016,7,15,6,30,620.0,58.0,2.2,15.0,227.0,47.74,37.01
2016,7,15,6,45,346.0,100.5,2.15,15.5,198.0,71.76,58.21
2016,7,15,7,0,72.0,143.0,2.1,16.0,169.0,99.62,82.39
2016,7,15,7,15,102.0,167.0,2.05,16.5,210.5,112.36,93.01
2016,7,15,7,30,132.0,191.0,2.0,17.0,252.0,126.81,104.92
2016,7,15,7,45,160.0,213.5,1.95,17.5,296.0,140.09,115.64
2016,7,15,8,0,188.0,236.0,1.9,18.0,340.0,153.03,125.91
2016,7,15,8,15,526.5,161.0,1.9,18.5,486.5,106.89,86.31
2016,7,15,8,30,865.0,86.0,1.9,19.0,633.0,83.03,65.72
2016,7,15,8,45,879.5,87.5,1.9,19.5,678.0,84.43,66.61
2016,7,15,9,0,894.0,89.0,1.9,20.0,723.0,135.6,76.66
2016,7,15,9,15,905.0,91.0,1.9,20.5,763.5,195.34,112.61
2016,7,15,9,30,916.0,93.0,1.9,21.0,804.0,255.69,159.06
2016,7,15,9,45,922.5,95.0,1.95,21.5,839.0,315.21,209.2
2016,7,15,10,0,929.0,97.0,2.0,22.0,874.0,374.32,260.01
2016,7,15,10,15,935.5,98.0,2.05,22.0,903.0,432.08,309.84
2016,7,15,10,30,942.0,99.0,2.1,22.0,932.0,488.92,357.9
2016,7,15,10,45,947.0,99.5,2.15,22.5,954.5,543.51,402.24
2016,7,15,11,0,952.0,100.0,2.2,23.0,977.0,596.56,443.96
2016,7,15,11,15,955.0,100.5,2.25,23.0,992.0,646.66,483.16
2016,7,15,11,30,958.0,101.0,2.3,23.0,1007.0,694.61,519.79
2016,7,15,11,45,960.5,101.0,2.35,23.5,1015.0,739.51,552.34
2016,7,15,12,0,963.0,101.0,2.4,24.0,1023.0,781.85,582.29
2016,7,15,12,15,963.0,101.0,2.4,24.0,1023.5,819.58,608.5
2016,7,15,12,30,963.0,101.0,2.4,24.0,1024.0,854.23,631.51
2016,7,15,12,45,955.5,105.0,2.4,24.0,1014.5,882.92,650.48
2016,7,15,13,0,948.0,109.0,2.4,24.0,1005.0,907.95,667.04
2016,7,15,13,15,945.0,108.5,2.4,24.0,990.0,929.13,681.12
2016,7,15,13,30,942.0,108.0,2.4,24.0,975.0,946.53,692.8
2016,7,15,13,45,937.5,107.0,2.4,24.0,952.5,958.24,700.88
2016,7,15,14,0,933.0,106.0,2.4,24.0,930.0,965.99,706.55
2016,7,15,14,15,926.5,104.5,2.4,23.5,901.0,967.44,709.66
2016,7,15,14,30,920.0,103.0,2.4,23.0,872.0,964.91,710.36
2016,7,15,14,45,910.0,102.5,2.4,23.0,836.5,956.27,705.83
2016,7,15,15,0,900.0,102.0,2.4,23.0,801.0,943.87,699.0
2016,7,15,15,15,888.5,100.0,2.4,22.5,760.0,924.91,689.25
2016,7,15,15,30,877.0,98.0,2.4,22.0,719.0,902.48,677.22
2016,7,15,15,45,859.5,97.0,2.4,22.0,673.5,872.59,658.81
2016,7,15,16,0,842.0,96.0,2.4,22.0,628.0,849.58,645.08
2016,7,15,16,15,823.0,93.0,2.35,21.5,579.5,810.35,620.79
2016,7,15,16,30,804.0,90.0,2.3,21.0,531.0,768.85,594.66
2016,7,15,16,45,775.0,87.5,2.3,21.0,479.5,718.23,560.73
2016,7,15,17,0,746.0,85.0,2.3,21.0,428.0,666.6,525.42
2016,7,15,17,15,711.5,80.5,2.3,20.0,376.0,611.43,487.45
2016,7,15,17,30,677.0,76.0,2.3,19.0,324.0,553.67,445.56
2016,7,15,17,45,624.0,71.0,2.35,18.5,272.5,484.81,392.53
2016,7,15,18,0,571.0,66.0,2.4,18.0,221.0,418.83,339.6
2016,7,15,18,15,501.0,58.0,2.35,17.5,173.5,344.3,277.57
2016,7,15,18,30,431.0,50.0,2.3,17.0,126.0,275.54,218.28
2016,7,15,18,45,320.5,39.0,2.3,16.5,85.5,193.96,147.61
2016,7,15,19,0,210.0,28.0,2.3,16.0,45.0,121.43,74.29
2016,7,15,19,15,105.0,14.0,2.35,15.5,22.5,41.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.5,2.2,13.0,23.0,10.62,0.0
2016,7,16,5,30,245.0,27.0,2.2,13.0,46.0,22.2,10.23
2016,7,16,5,45,354.5,36.5,2.2,13.5,86.5,29.94,20.21
2016,7,16,6,0,464.0,46.0,2.2,14.0,127.0,37.78,27.73
2016,7,16,6,15,532.0,53.0,2.1,14.5,174.5,43.38,33.02
2016,7,16,6,30,600.0,60.0,2.0,15.0,222.0,49.02,38.15
2016,7,16,6,45,306.5,93.5,1.9,15.5,177.0,66.67,53.73
2016,7,16,7,0,13.0,127.0,1.8,16.0,132.0,91.88,75.63
2016,7,16,7,15,21.5,149.0,1.7,16.5,158.5,107.08,88.43
2016,7,16,7,30,30.0,171.0,1.6,17.0,185.0,117.67,97.04
2016,7,16,7,45,36.5,193.5,1.55,17.5,212.5,131.54,108.31
2016,7,16,8,0,43.0,216.0,1.5,18.0,240.0,145.1,119.15
2016,7,16,8,15,54.5,242.5,1.5,18.5,275.5,160.53,131.41
2016,7,16,8,30,66.0,269.0,1.5,19.0,311.0,175.54,143.15
2016,7,16,8,45,162.0,293.0,1.5,19.5,405.5,181.61,147.42
2016,7,16,9,0,258.0,317.0,1.5,20.0,500.0,206.98,152.12
2016,7,16,9,15,350.5,305.5,1.55,20.5,569.5,238.2,168.76
2016,7,16,9,30,443.0,294.0,1.6,21.0,639.0,272.79,190.95
2016,7,16,9,45,678.5,198.0,1.65,21.5,752.0,308.46,211.96
2016,7,16,10,0,914.0,102.0,1.7,22.0,865.0,373.22,259.15
2016,7,16,10,15,920.5,103.5,1.8,22.0,894.0,430.62,308.52
2016,7,16,10,30,927.0,105.0,1.9,22.0,923.0,487.14,356.25
2016,7,16,10,45,931.0,106.0,2.0,22.5,945.0,540.97,400.03
2016,7,16,11,0,935.0,107.0,2.1,23.0,967.0,593.19,441.23
2016,7,16,11,15,938.5,107.5,2.15,23.0,982.5,642.94,480.08
2016,7,16,11,30,942.0,108.0,2.2,23.0,998.0,690.64,516.44
2016,7,16,11,45,943.5,108.5,2.3,23.0,1006.0,734.74,549.73
2016,7,16,12,0,945.0,109.0,2.4,23.0,1014.0,776.28,580.61
2016,7,16,12,15,946.0,109.0,2.4,23.0,1014.5,814.31,607.37
2016,7,16,12,30,947.0,109.0,2.4,23.0,1015.0,849.4,630.8
2016,7,16,12,45,944.5,110.0,2.45,23.0,1007.5,879.34,651.1
2016,7,16,13,0,942.0,111.0,2.5,23.0,1000.0,905.83,669.14
2016,7,16,13,15,939.5,110.0,2.5,23.0,985.5,926.95,683.26
2016,7,16,13,30,937.0,109.0,2.5,23.0,971.0,944.3,695.0
2016,7,16,13,45,935.0,107.0,2.55,23.0,950.0,957.31,704.45
2016,7,16,14,0,933.0,105.0,2.6,23.0,929.0,966.38,711.48
2016,7,16,14,15,927.5,104.0,2.6,22.5,900.5,969.24,715.53
2016,7,16,14,30,922.0,103.0,2.6,22.0,872.0,968.14,717.17
2016,7,16,14,45,915.5,101.0,2.6,22.0,838.0,961.2,713.72
2016,7,16,15,0,909.0,99.0,2.6,22.0,804.0,950.4,707.89
2016,7,16,15,15,898.5,97.0,2.6,21.5,764.0,932.21,698.58
2016,7,16,15,30,888.0,95.0,2.6,21.0,724.0,910.48,686.95
2016,7,16,15,45,875.5,92.5,2.65,21.0,679.0,883.11,670.54
2016,7,16,16,0,863.0,90.0,2.7,21.0,634.0,852.65,651.92
2016,7,16,16,15,845.5,87.0,2.7,20.5,585.5,814.6,628.66
2016,7,16,16,30,828.0,84.0,2.7,20.0,537.0,782.54,609.33
2016,7,16,16,45,805.5,80.5,2.7,20.0,486.5,735.02,577.33
2016,7,16,17,0,783.0,77.0,2.7,20.0,436.0,686.04,543.71
2016,7,16,17,15,751.0,73.0,2.7,19.5,383.5,628.71,503.58
2016,7,16,17,30,719.0,69.0,2.7,19.0,331.0,571.34,460.95
2016,7,16,17,45,673.5,64.0,2.7,18.5,279.5,507.81,411.68
2016,7,16,18,0,628.0,59.0,2.7,18.0,228.0,443.91,360.11
2016,7,16,18,15,560.0,52.0,2.7,17.0,179.0,368.81,298.03
2016,7,16,18,30,492.0,45.0,2.7,16.0,130.0,299.25,238.05
2016,7,16,18,45,380.0,35.5,2.7,15.5,88.5,215.36,164.5
2016,7,16,19,0,268.0,26.0,2.7,15.0,47.0,140.92,85.03
2016,7,16,19,15,134.0,13.0,2.75,14.5,23.5,49.45,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.5,2.95,12.5,23.0,9.83,0.0
2016,7,17,5,30,278.0,25.0,3.0,13.0,46.0,20.63,8.63
2016,7,17,5,45,391.5,33.5,3.05,13.5,87.5,27.69,18.21
2016,7,17,6,0,505.0,42.0,3.1,14.0,129.0,34.9,25.17
2016,7,17,6,15,570.5,48.5,3.05,14.5,177.0,40.28,30.25
2016,7,17,6,30,636.0,55.0,3.0,15.0,225.0,49.51,38.56
2016,7,17,6,45,318.0,82.0,3.0,15.5,167.0,59.3,47.21
2016,7,17,7,0,0.0,109.0,3.0,16.0,109.0,80.22,65.46
2016,7,17,7,15,0.0,122.5,2.95,16.0,122.5,90.0,73.82
2016,7,17,7,30,0.0,136.0,2.9,16.0,136.0,99.72,82.03
2016,7,17,7,45,5.5,159.0,2.85,16.5,162.5,115.55,95.23
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,131.2,108.08
2016,7,17,8,15,16.0,204.0,2.8,17.5,214.5,146.05,120.08
2016,7,17,8,30,21.0,226.0,2.8,18.0,240.0,160.72,131.79
2016,7,17,8,45,26.5,250.5,2.85,18.5,268.5,165.96,135.51
2016,7,17,9,0,32.0,275.0,2.9,19.0,297.0,185.42,143.38
2016,7,17,9,15,86.0,321.0,2.95,19.0,386.5,225.84,172.15
2016,7,17,9,30,140.0,367.0,3.0,19.0,476.0,266.1,200.83
2016,7,17,9,45,111.5,377.5,3.05,19.5,466.5,280.9,213.3
2016,7,17,10,0,83.0,388.0,3.1,20.0,457.0,297.83,227.2
2016,7,17,10,15,143.0,410.0,3.1,20.0,534.0,341.09,259.38
2016,7,17,10,30,203.0,432.0,3.1,20.0,611.0,397.21,301.66
2016,7,17,10,45,566.5,270.0,3.15,20.0,787.0,479.36,363.24
2016,7,17,11,0,930.0,108.0,3.2,20.0,963.0,591.98,449.75
2016,7,17,11,15,932.5,108.5,3.25,20.0,977.5,640.99,488.77
2016,7,17,11,30,935.0,109.0,3.3,20.0,992.0,687.86,525.56
2016,7,17,11,45,936.0,109.5,3.4,20.0,999.0,731.41,559.31
2016,7,17,12,0,937.0,110.0,3.5,20.0,1006.0,772.37,590.56
2016,7,17,12,15,937.0,110.0,3.55,20.0,1006.0,809.43,617.79
2016,7,17,12,30,937.0,110.0,3.6,20.0,1006.0,843.49,641.64
2016,7,17,12,45,932.0,112.0,3.65,20.0,997.5,871.99,661.6
2016,7,17,13,0,927.0,114.0,3.7,20.0,989.0,896.98,679.18
2016,7,17,13,15,924.0,113.0,3.75,19.5,973.5,917.43,695.04
2016,7,17,13,30,921.0,112.0,3.8,19.0,958.0,934.14,708.5
2016,7,17,13,45,919.0,109.5,3.85,19.0,936.5,946.54,717.8
2016,7,17,14,0,917.0,107.0,3.9,19.0,915.0,955.03,724.59
2016,7,17,14,15,910.5,105.5,3.95,19.0,886.5,956.42,726.66
2016,7,17,14,30,904.0,104.0,4.0,19.0,858.0,953.89,726.22
2016,7,17,14,45,591.5,226.0,4.05,19.0,711.5,808.28,623.65
2016,7,17,15,0,279.0,348.0,4.1,19.0,565.0,613.05,476.23
2016,7,17,15,15,277.0,330.5,4.15,18.5,536.0,594.32,465.5
2016,7,17,15,30,275.0,313.0,4.2,18.0,507.0,573.99,452.55
2016,7,17,15,45,210.0,298.0,4.3,18.0,440.5,479.27,380.98
2016,7,17,16,0,145.0,283.0,4.4,18.0,374.0,406.44,324.56
2016,7,17,16,15,94.5,249.5,4.4,17.5,307.5,309.8,249.13
2016,7,17,16,30,44.0,216.0,4.4,17.0,241.0,234.31,188.52
2016,7,17,16,45,47.5,197.5,4.45,16.5,222.0,219.32,177.58
2016,7,17,17,0,51.0,179.0,4.5,16.0,203.0,203.89,165.97
2016,7,17,17,15,44.5,157.0,4.45,15.5,176.5,177.12,144.42
2016,7,17,17,30,38.0,135.0,4.4,15.0,150.0,150.58,122.7
2016,7,17,17,45,31.5,115.5,4.4,15.0,126.0,127.18,103.01
2016,7,17,18,0,25.0,96.0,4.4,15.0,102.0,104.18,83.34
2016,7,17,18,15,16.5,76.5,4.3,14.5,80.0,73.84,57.29
2016,7,17,18,30,8.0,57.0,4.2,14.0,58.0,52.16,38.39
2016,7,17,18,45,4.0,38.5,4.1,13.5,39.0,33.83,22.22
2016,7,17,19,0,0.0,20.0,4.0,13.0,20.0,15.27,4.49
2016,7,17,19,15,0.0,10.0,3.95,12.5,10.0,7.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,11.5,3.1,12.5,21.5,9.05,0.0
2016,7,18,5,30,269.0,23.0,3.2,13.0,43.0,18.94,6.95
2016,7,18,5,45,380.0,32.0,3.3,13.5,83.5,26.42,17.06
2016,7,18,6,0,491.0,41.0,3.4,14.0,124.0,34.02,24.36
2016,7,18,6,15,556.0,47.0,3.4,14.0,171.0,39.0,29.16
2016,7,18,6,30,621.0,53.0,3.4,14.0,218.0,47.71,37.11
2016,7,18,6,45,331.5,94.5,3.4,14.5,184.5,67.7,54.86
2016,7,18,7,0,42.0,136.0,3.4,15.0,151.0,95.04,78.77
2016,7,18,7,15,21.0,132.5,3.3,15.5,140.0,96.72,79.85
2016,7,18,7,30,0.0,129.0,3.2,16.0,129.0,95.14,78.05
2016,7,18,7,45,0.0,133.0,3.15,16.5,133.0,98.56,80.6
2016,7,18,8,0,0.0,137.0,3.1,17.0,137.0,101.88,83.01
2016,7,18,8,15,2.5,160.5,3.05,17.0,162.0,118.13,96.63
2016,7,18,8,30,5.0,184.0,3.0,17.0,187.0,134.13,109.91
2016,7,18,8,45,16.5,226.5,3.0,17.5,238.0,161.94,132.77
2016,7,18,9,0,28.0,269.0,3.0,18.0,289.0,181.83,141.25
2016,7,18,9,15,18.0,239.5,3.0,18.0,253.0,176.82,137.04
2016,7,18,9,30,8.0,210.0,3.0,18.0,217.0,157.66,121.97
2016,7,18,9,45,12.5,246.0,3.0,18.5,257.0,185.52,143.49
2016,7,18,10,0,17.0,282.0,3.0,19.0,297.0,214.31,165.47
2016,7,18,10,15,18.5,297.0,3.0,19.0,313.5,228.28,176.16
2016,7,18,10,30,20.0,312.0,3.0,19.0,330.0,242.57,187.13
2016,7,18,10,45,43.5,368.5,3.05,19.5,408.0,295.61,227.36
2016,7,18,11,0,67.0,425.0,3.1,20.0,486.0,355.81,272.47
2016,7,18,11,15,53.5,413.0,3.1,20.0,463.0,347.85,266.34
2016,7,18,11,30,40.0,401.0,3.1,20.0,440.0,337.73,258.68
2016,7,18,11,45,64.5,432.0,3.15,20.5,494.0,385.2,294.27
2016,7,18,12,0,89.0,463.0,3.2,21.0,548.0,435.65,331.5
2016,7,18,12,15,93.5,458.5,3.25,21.0,548.0,444.38,338.14
2016,7,18,12,30,98.0,454.0,3.3,21.0,548.0,452.72,344.7
2016,7,18,12,45,520.5,273.5,3.35,21.0,764.5,692.58,529.25
2016,7,18,13,0,943.0,93.0,3.4,21.0,981.0,893.28,673.76
2016,7,18,13,15,940.5,92.5,3.4,21.0,967.0,914.52,687.03
2016,7,18,13,30,938.0,92.0,3.4,21.0,953.0,932.01,699.23
2016,7,18,13,45,936.5,89.5,3.4,21.0,932.0,944.62,708.25
2016,7,18,14,0,935.0,87.0,3.4,21.0,911.0,953.28,714.74
2016,7,18,14,15,930.0,86.0,3.4,21.0,883.0,956.27,717.56
2016,7,18,14,30,925.0,85.0,3.4,21.0,855.0,955.3,717.89
2016,7,18,14,45,920.0,82.5,3.4,21.0,821.5,948.84,714.67
2016,7,18,15,0,915.0,80.0,3.4,21.0,788.0,938.48,708.96
2016,7,18,15,15,905.5,78.5,3.4,20.5,748.5,921.32,700.07
2016,7,18,15,30,896.0,77.0,3.4,20.0,709.0,900.61,688.79
2016,7,18,15,45,885.5,74.5,3.4,20.0,665.5,874.5,672.44
2016,7,18,16,0,875.0,72.0,3.4,20.0,622.0,845.21,653.83
2016,7,18,16,15,859.0,69.5,3.4,19.5,574.5,808.35,630.9
2016,7,18,16,30,843.0,67.0,3.4,19.0,527.0,769.05,605.89
2016,7,18,16,45,823.0,64.0,3.45,19.0,477.5,723.9,575.2
2016,7,18,17,0,803.0,61.0,3.5,19.0,428.0,677.16,542.74
2016,7,18,17,15,774.5,58.0,3.5,18.5,376.5,629.54,509.63
2016,7,18,17,30,746.0,55.0,3.5,18.0,325.0,574.86,468.63
2016,7,18,17,45,705.0,51.0,3.5,17.5,274.5,511.39,418.68
2016,7,18,18,0,664.0,47.0,3.5,17.0,224.0,449.6,367.95
2016,7,18,18,15,602.0,41.5,3.45,16.5,176.0,377.35,306.57
2016,7,18,18,30,540.0,36.0,3.4,16.0,128.0,309.89,246.91
2016,7,18,18,45,435.5,28.5,3.35,15.5,87.0,228.34,174.05
2016,7,18,19,0,331.0,21.0,3.3,15.0,46.0,154.73,87.84
2016,7,18,19,15,165.5,10.5,3.25,14.5,23.0,57.05,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.6,12.0,22.5,8.26,0.0
2016,7,19,5,30,329.0,21.0,2.7,12.0,45.0,17.46,5.47
2016,7,19,5,45,435.0,28.5,2.8,12.5,86.0,25.94,16.68
2016,7,19,6,0,541.0,36.0,2.9,13.0,127.0,33.0,23.56
2016,7,19,6,15,604.0,41.5,2.9,13.5,175.5,38.15,28.46
2016,7,19,6,30,667.0,47.0,2.9,14.0,224.0,43.36,33.23
2016,7,19,6,45,333.5,56.0,2.9,14.5,144.5,42.33,32.29
2016,7,19,7,0,0.0,65.0,2.9,15.0,65.0,49.83,38.85
2016,7,19,7,15,0.0,88.0,2.85,15.5,88.0,66.79,53.63
2016,7,19,7,30,0.0,111.0,2.8,16.0,111.0,83.13,67.62
2016,7,19,7,45,1.5,138.0,2.8,16.5,139.0,101.86,83.46
2016,7,19,8,0,3.0,165.0,2.8,17.0,167.0,120.23,98.75
2016,7,19,8,15,2.5,168.5,2.8,17.0,170.0,123.3,101.02
2016,7,19,8,30,2.0,172.0,2.8,17.0,173.0,126.25,103.21
2016,7,19,8,45,10.0,209.0,2.8,17.5,215.5,150.87,123.46
2016,7,19,9,0,18.0,246.0,2.8,18.0,258.0,177.47,138.11
2016,7,19,9,15,21.5,268.0,2.8,18.5,283.5,195.69,151.53
2016,7,19,9,30,25.0,290.0,2.8,19.0,309.0,214.64,165.62
2016,7,19,9,45,50.5,336.0,2.8,19.5,377.0,246.98,189.33
2016,7,19,10,0,76.0,382.0,2.8,20.0,445.0,292.14,222.98
2016,7,19,10,15,151.0,404.5,2.8,20.0,535.5,341.32,259.22
2016,7,19,10,30,226.0,427.0,2.8,20.0,626.0,404.82,306.81
2016,7,19,10,45,583.5,261.0,2.85,20.0,792.0,483.09,365.51
2016,7,19,11,0,941.0,95.0,2.9,20.0,958.0,590.1,447.86
2016,7,19,11,15,944.0,95.5,2.9,20.0,973.0,639.9,487.2
2016,7,19,11,30,947.0,96.0,2.9,20.0,988.0,687.57,524.23
2016,7,19,11,45,948.5,96.0,2.95,20.0,995.5,731.5,557.91
2016,7,19,12,0,950.0,96.0,3.0,20.0,1003.0,772.81,589.02
2016,7,19,12,15,950.0,96.0,3.0,20.0,1003.0,810.19,615.51
2016,7,19,12,30,950.0,96.0,3.0,20.0,1003.0,844.51,639.04
2016,7,19,12,45,943.0,99.5,3.05,20.5,994.0,872.89,657.48
2016,7,19,13,0,936.0,103.0,3.1,21.0,985.0,897.65,673.44
2016,7,19,13,15,933.5,102.5,3.1,21.0,970.0,919.0,688.08
2016,7,19,13,30,931.0,102.0,3.1,21.0,955.0,936.61,700.28
2016,7,19,13,45,930.0,99.0,3.15,21.5,934.5,949.38,708.34
2016,7,19,14,0,929.0,96.0,3.2,22.0,914.0,958.2,713.88
2016,7,19,14,15,923.0,95.0,3.25,21.5,885.0,960.42,717.92
2016,7,19,14,30,917.0,94.0,3.3,21.0,856.0,958.71,719.5
2016,7,19,14,45,912.0,91.0,3.35,21.0,822.5,951.93,716.44
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,941.26,710.88
2016,7,19,15,15,896.5,86.0,3.45,20.5,749.0,922.85,701.48
2016,7,19,15,30,886.0,84.0,3.5,20.0,709.0,900.92,689.67
2016,7,19,15,45,876.0,81.0,3.55,20.0,665.0,874.97,673.7
2016,7,19,16,0,866.0,78.0,3.6,20.0,621.0,845.82,655.41
2016,7,19,16,15,849.0,75.5,3.6,19.5,573.0,808.41,632.01
2016,7,19,16,30,832.0,73.0,3.6,19.0,525.0,768.64,606.57
2016,7,19,16,45,813.0,69.0,3.6,19.0,475.5,723.46,575.56
2016,7,19,17,0,794.0,65.0,3.6,19.0,426.0,683.57,547.96
2016,7,19,17,15,764.5,61.5,3.55,18.5,375.0,628.08,508.68
2016,7,19,17,30,735.0,58.0,3.5,18.0,324.0,572.42,466.69
2016,7,19,17,45,696.0,53.5,3.5,17.5,273.5,509.93,417.51
2016,7,19,18,0,657.0,49.0,3.5,17.0,223.0,448.93,367.4
2016,7,19,18,15,593.0,43.5,3.35,16.5,175.0,375.79,305.17
2016,7,19,18,30,529.0,38.0,3.2,16.0,127.0,307.54,244.83
2016,7,19,18,45,426.5,29.5,3.1,15.5,86.0,229.64,174.72
2016,7,19,19,0,324.0,21.0,3.0,15.0,45.0,155.58,84.77
2016,7,19,19,15,162.0,10.5,2.95,14.5,22.5,56.18,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.45,12.5,21.5,7.87,0.0
2016,7,20,5,30,330.0,20.0,2.5,13.0,43.0,18.12,5.17
2016,7,20,5,45,436.0,28.0,2.6,13.5,84.0,25.51,16.17
2016,7,20,6,0,542.0,36.0,2.7,14.0,125.0,33.01,23.44
2016,7,20,6,15,605.5,41.0,2.7,14.5,173.5,37.75,27.97
2016,7,20,6,30,669.0,46.0,2.7,15.0,222.0,42.58,32.39
2016,7,20,6,45,369.0,92.5,2.7,15.5,192.5,66.92,53.95
2016,7,20,7,0,69.0,139.0,2.7,16.0,163.0,96.98,80.15
2016,7,20,7,15,130.0,161.5,2.6,16.5,217.0,109.65,90.76
2016,7,20,7,30,191.0,184.0,2.5,17.0,271.0,124.06,102.69
2016,7,20,7,45,284.5,191.5,2.45,17.5,337.5,126.13,103.89
2016,7,20,8,0,378.0,199.0,2.4,18.0,404.0,131.95,108.27
2016,7,20,8,15,633.0,134.5,2.35,18.5,514.5,93.11,74.71
2016,7,20,8,30,888.0,70.0,2.3,19.0,625.0,73.58,57.74
2016,7,20,8,45,900.5,71.5,2.25,19.5,669.5,75.22,58.86
2016,7,20,9,0,913.0,73.0,2.2,20.0,714.0,128.0,69.79
2016,7,20,9,15,923.0,74.5,2.2,20.0,754.5,188.56,106.81
2016,7,20,9,30,933.0,76.0,2.2,20.0,795.0,249.61,154.66
2016,7,20,9,45,931.0,83.0,2.25,20.5,828.0,311.49,207.58
2016,7,20,10,0,929.0,90.0,2.3,21.0,861.0,372.06,260.27
2016,7,20,10,15,935.0,91.0,2.3,21.5,890.0,429.94,309.95
2016,7,20,10,30,941.0,92.0,2.3,22.0,919.0,486.85,357.55
2016,7,20,10,45,947.0,92.0,2.35,22.5,941.5,541.81,402.31
2016,7,20,11,0,953.0,92.0,2.4,23.0,964.0,595.32,444.51
2016,7,20,11,15,956.0,92.5,2.45,23.0,979.5,645.73,484.06
2016,7,20,11,30,959.0,93.0,2.5,23.0,995.0,693.99,521.02
2016,7,20,11,45,961.5,92.5,2.6,23.5,1003.0,738.74,553.86
2016,7,20,12,0,964.0,92.0,2.7,24.0,1011.0,780.89,584.11
2016,7,20,12,15,964.5,92.0,2.75,24.0,1011.5,819.15,610.7
2016,7,20,12,30,965.0,92.0,2.8,24.0,1012.0,854.32,634.59
2016,7,20,12,45,964.5,91.5,2.85,24.0,1004.5,884.97,655.4
2016,7,20,13,0,964.0,91.0,2.9,24.0,997.0,912.11,673.9
2016,7,20,13,15,961.5,90.5,2.95,24.0,982.5,933.86,688.87
2016,7,20,13,30,959.0,90.0,3.0,24.0,968.0,951.76,701.42
2016,7,20,13,45,956.0,88.5,3.1,24.0,946.5,964.3,710.94
2016,7,20,14,0,953.0,87.0,3.2,24.0,925.0,972.82,717.97
2016,7,20,14,15,947.5,86.0,3.25,23.5,896.5,975.49,722.33
2016,7,20,14,30,942.0,85.0,3.3,23.0,868.0,974.13,724.2
2016,7,20,14,45,935.5,83.5,3.35,23.0,833.5,967.32,721.19
2016,7,20,15,0,929.0,82.0,3.4,23.0,799.0,956.61,715.7
2016,7,20,15,15,919.5,80.5,3.4,22.5,759.0,939.33,706.92
2016,7,20,15,30,910.0,79.0,3.4,22.0,719.0,918.44,695.75
2016,7,20,15,45,897.5,77.0,3.45,22.0,674.5,890.89,678.94
2016,7,20,16,0,885.0,75.0,3.5,22.0,630.0,860.18,659.88
2016,7,20,16,15,868.5,73.0,3.5,21.5,581.5,823.21,637.19
2016,7,20,16,30,852.0,71.0,3.5,21.0,533.0,783.8,612.42
2016,7,20,16,45,831.0,68.0,3.55,20.5,482.0,737.54,582.38
2016,7,20,17,0,810.0,65.0,3.6,20.0,431.0,689.74,550.45
2016,7,20,17,15,780.0,61.5,3.6,19.5,379.0,640.18,516.1
2016,7,20,17,30,750.0,58.0,3.6,19.0,327.0,583.46,473.77
2016,7,20,17,45,708.0,53.5,3.6,18.5,276.0,518.35,422.78
2016,7,20,18,0,666.0,49.0,3.6,18.0,225.0,454.99,370.97
2016,7,20,18,15,601.0,43.5,3.5,17.0,176.0,380.75,308.67
2016,7,20,18,30,536.0,38.0,3.4,16.0,127.0,311.47,247.97
2016,7,20,18,45,429.0,29.5,3.35,15.5,85.5,231.36,175.78
2016,7,20,19,0,322.0,21.0,3.3,15.0,44.0,154.8,79.99
2016,7,20,19,15,161.0,10.5,3.3,14.5,22.0,56.05,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.9,12.5,21.0,8.26,0.0
2016,7,21,5,30,320.0,21.0,3.0,13.0,42.0,17.46,3.99
2016,7,21,5,45,429.5,28.5,3.15,13.5,83.5,25.93,16.46
2016,7,21,6,0,539.0,36.0,3.3,14.0,125.0,33.0,23.4
2016,7,21,6,15,603.0,42.0,3.3,14.5,173.0,38.56,28.67
2016,7,21,6,30,667.0,48.0,3.3,15.0,221.0,44.17,33.79
2016,7,21,6,45,710.0,51.5,3.3,15.5,272.5,47.56,36.8
2016,7,21,7,0,753.0,55.0,3.3,16.0,324.0,51.01,39.73
2016,7,21,7,15,782.0,58.5,3.2,16.5,375.5,54.25,42.4
2016,7,21,7,30,811.0,62.0,3.1,17.0,427.0,63.95,50.66
2016,7,21,7,45,833.0,64.5,3.05,17.5,477.5,66.91,52.94
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,69.76,55.11
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,72.03,56.75
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,74.18,58.29
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,75.82,59.38
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,128.95,70.5
2016,7,21,9,15,922.5,75.5,2.8,20.0,753.5,189.55,107.74
2016,7,21,9,30,932.0,77.0,2.8,20.0,794.0,250.57,155.78
2016,7,21,9,45,937.5,79.0,2.8,20.5,828.0,311.04,207.56
2016,7,21,10,0,943.0,81.0,2.8,21.0,862.0,370.98,259.87
2016,7,21,10,15,949.0,82.0,2.85,21.0,891.0,429.61,311.19
2016,7,21,10,30,955.0,83.0,2.9,21.0,920.0,487.26,360.65
2016,7,21,10,45,960.0,83.5,2.95,21.5,942.5,542.8,406.42
2016,7,21,11,0,965.0,84.0,3.0,22.0,965.0,596.76,449.5
2016,7,21,11,15,968.0,84.5,3.1,22.0,981.0,647.72,490.13
2016,7,21,11,30,971.0,85.0,3.2,22.0,997.0,696.48,528.15
2016,7,21,11,45,973.0,84.5,3.3,22.5,1005.0,741.33,561.49
2016,7,21,12,0,975.0,84.0,3.4,23.0,1013.0,783.49,592.13
2016,7,21,12,15,975.5,84.0,3.45,23.0,1013.5,822.06,619.0
2016,7,21,12,30,976.0,84.0,3.5,23.0,1014.0,857.49,643.4
2016,7,21,12,45,967.5,89.5,3.6,23.0,1005.0,887.1,664.08
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,912.96,682.26
2016,7,21,13,15,957.0,94.5,3.7,22.5,982.0,935.15,698.82
2016,7,21,13,30,955.0,94.0,3.7,22.0,968.0,953.53,712.94
2016,7,21,13,45,954.0,91.5,3.75,22.0,947.0,966.97,722.81
2016,7,21,14,0,953.0,89.0,3.8,22.0,926.0,976.4,730.14
