Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,948.0,88.0,3.8,21.5,897.5,979.59,734.53
2016,7,21,14,30,943.0,87.0,3.8,21.0,869.0,978.74,736.39
2016,7,21,14,45,939.0,84.0,3.8,21.0,835.0,972.69,733.48
2016,7,21,15,0,935.0,81.0,3.8,21.0,801.0,962.63,728.0
2016,7,21,15,15,925.5,79.5,3.75,21.0,761.0,945.27,717.36
2016,7,21,15,30,916.0,78.0,3.7,21.0,721.0,924.26,704.33
2016,7,21,15,45,907.0,74.5,3.7,21.0,676.5,897.93,687.95
2016,7,21,16,0,898.0,71.0,3.7,21.0,632.0,868.22,669.19
2016,7,21,16,15,881.5,69.0,3.65,20.5,583.5,830.82,645.84
2016,7,21,16,30,865.0,67.0,3.6,20.0,535.0,790.93,620.41
2016,7,21,16,45,845.5,64.0,3.6,19.5,484.5,745.3,590.53
2016,7,21,17,0,826.0,61.0,3.6,19.0,434.0,697.98,558.72
2016,7,21,17,15,796.5,58.0,3.55,18.5,381.5,642.26,519.49
2016,7,21,17,30,767.0,55.0,3.5,18.0,329.0,592.17,482.27
2016,7,21,17,45,725.0,51.0,3.45,17.5,277.0,526.87,430.86
2016,7,21,18,0,683.0,47.0,3.4,17.0,225.0,463.28,378.66
2016,7,21,18,15,618.5,41.5,3.3,16.5,176.0,388.43,315.08
2016,7,21,18,30,554.0,36.0,3.2,16.0,127.0,318.54,253.25
2016,7,21,18,45,444.0,28.5,3.1,15.5,85.0,233.45,176.77
2016,7,21,19,0,334.0,21.0,3.0,15.0,43.0,155.23,74.76
2016,7,21,19,15,167.0,10.5,2.95,14.5,21.5,58.0,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,10.0,2.15,12.5,20.5,7.87,0.0
2016,7,22,5,30,320.0,20.0,2.2,13.0,41.0,18.13,3.4
2016,7,22,5,45,429.5,28.0,2.25,13.5,82.0,25.5,16.03
2016,7,22,6,0,539.0,36.0,2.3,14.0,123.0,33.0,23.39
2016,7,22,6,15,605.0,41.5,2.2,14.5,172.0,38.16,28.31
2016,7,22,6,30,671.0,47.0,2.1,15.0,221.0,43.4,33.12
2016,7,22,6,45,714.5,51.5,2.05,15.5,273.0,47.62,36.86
2016,7,22,7,0,758.0,56.0,2.0,16.0,325.0,51.84,40.48
2016,7,22,7,15,788.5,59.0,1.95,16.5,377.5,54.72,42.83
2016,7,22,7,30,819.0,62.0,1.9,17.0,430.0,64.07,50.77
2016,7,22,7,45,841.5,65.0,1.85,18.0,481.5,67.4,53.26
2016,7,22,8,0,864.0,68.0,1.8,19.0,533.0,70.61,55.61
2016,7,22,8,15,881.0,70.0,1.8,19.5,582.0,72.91,57.27
2016,7,22,8,30,898.0,72.0,1.8,20.0,631.0,75.1,58.82
2016,7,22,8,45,910.5,74.0,1.8,20.5,676.5,77.04,60.16
2016,7,22,9,0,923.0,76.0,1.8,21.0,722.0,131.44,71.7
2016,7,22,9,15,933.0,77.5,1.8,21.5,763.0,192.85,108.99
2016,7,22,9,30,943.0,79.0,1.8,22.0,804.0,254.75,156.86
2016,7,22,9,45,942.0,85.5,1.85,22.5,837.0,317.36,209.78
2016,7,22,10,0,941.0,92.0,1.9,23.0,870.0,378.75,262.49
2016,7,22,10,15,947.0,93.0,1.95,23.5,899.5,437.53,312.33
2016,7,22,10,30,953.0,94.0,2.0,24.0,929.0,495.3,360.09
2016,7,22,10,45,958.0,94.5,2.05,24.5,951.5,550.99,404.79
2016,7,22,11,0,963.0,95.0,2.1,25.0,974.0,605.1,446.81
2016,7,22,11,15,965.5,95.5,2.2,25.0,989.5,655.91,486.33
2016,7,22,11,30,968.0,96.0,2.3,25.0,1005.0,704.48,523.27
2016,7,22,11,45,970.0,96.0,2.4,25.5,1012.5,749.88,556.1
2016,7,22,12,0,972.0,96.0,2.5,26.0,1020.0,792.62,586.32
2016,7,22,12,15,972.0,96.0,2.6,26.0,1020.0,830.99,612.91
2016,7,22,12,30,972.0,96.0,2.7,26.0,1020.0,866.21,636.87
2016,7,22,12,45,969.0,96.5,2.8,26.0,1012.0,896.05,657.27
2016,7,22,13,0,966.0,97.0,2.9,26.0,1004.0,922.28,675.34
2016,7,22,13,15,963.0,96.5,2.95,26.0,988.5,943.83,690.05
2016,7,22,13,30,960.0,96.0,3.0,26.0,973.0,961.5,702.33
2016,7,22,13,45,955.5,95.5,3.1,26.0,950.5,973.85,711.65
2016,7,22,14,0,951.0,95.0,3.2,26.0,928.0,982.17,718.51
2016,7,22,14,15,945.0,94.0,3.2,25.5,899.0,984.55,722.31
2016,7,22,14,30,939.0,93.0,3.2,25.0,870.0,982.88,723.64
2016,7,22,14,45,930.5,91.5,3.25,25.0,835.0,974.37,719.57
2016,7,22,15,0,922.0,90.0,3.3,25.0,800.0,961.96,713.07
2016,7,22,15,15,912.0,88.5,3.3,24.5,759.5,944.4,704.26
2016,7,22,15,30,902.0,87.0,3.3,24.0,719.0,923.25,693.07
2016,7,22,15,45,888.0,85.0,3.3,24.0,673.5,894.58,675.4
2016,7,22,16,0,874.0,83.0,3.3,24.0,628.0,862.83,655.59
2016,7,22,16,15,856.5,80.5,3.3,23.5,579.5,824.74,632.42
2016,7,22,16,30,839.0,78.0,3.3,23.0,531.0,784.27,607.21
2016,7,22,16,45,815.0,75.0,3.3,22.5,479.5,743.83,581.53
2016,7,22,17,0,791.0,72.0,3.3,22.0,428.0,693.67,548.09
2016,7,22,17,15,759.0,68.0,3.25,21.5,375.5,635.63,507.69
2016,7,22,17,30,727.0,64.0,3.2,21.0,323.0,577.58,464.5
2016,7,22,17,45,678.5,59.5,3.15,20.5,271.0,509.11,411.33
2016,7,22,18,0,630.0,55.0,3.1,20.0,219.0,446.09,360.17
2016,7,22,18,15,559.5,48.5,3.0,19.0,170.0,369.6,296.77
2016,7,22,18,30,489.0,42.0,2.9,18.0,121.0,298.95,235.7
2016,7,22,18,45,369.5,32.5,2.85,17.5,80.0,211.43,158.44
2016,7,22,19,0,250.0,23.0,2.8,17.0,39.0,130.61,56.46
2016,7,22,19,15,125.0,11.5,2.8,16.5,19.5,46.4,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,129.5,10.5,1.55,13.5,18.5,8.26,0.0
2016,7,23,5,30,259.0,21.0,1.5,14.0,37.0,17.34,1.86
2016,7,23,5,45,377.5,30.0,1.45,14.5,77.5,24.86,15.34
2016,7,23,6,0,496.0,39.0,1.4,15.0,118.0,32.52,22.86
2016,7,23,6,15,565.5,45.5,1.4,15.5,166.0,37.97,28.03
2016,7,23,6,30,635.0,52.0,1.4,16.0,214.0,47.09,36.25
2016,7,23,6,45,682.5,56.5,1.4,17.0,266.0,51.15,39.75
2016,7,23,7,0,730.0,61.0,1.4,18.0,318.0,55.24,43.13
2016,7,23,7,15,762.0,64.5,1.4,19.0,370.5,58.34,45.53
2016,7,23,7,30,794.0,68.0,1.4,20.0,423.0,61.41,47.85
2016,7,23,7,45,818.5,70.5,1.4,21.0,474.0,63.6,49.35
2016,7,23,8,0,843.0,73.0,1.4,22.0,525.0,73.42,57.31
2016,7,23,8,15,860.5,75.5,1.45,22.5,574.0,75.96,59.12
2016,7,23,8,30,878.0,78.0,1.5,23.0,623.0,78.36,60.82
2016,7,23,8,45,891.5,80.0,1.55,24.0,668.0,80.21,61.93
2016,7,23,9,0,905.0,82.0,1.6,25.0,713.0,134.15,73.06
2016,7,23,9,15,915.0,84.0,1.65,25.5,754.0,194.98,109.56
2016,7,23,9,30,925.0,86.0,1.7,26.0,795.0,256.3,156.26
2016,7,23,9,45,933.0,87.0,1.8,27.0,830.0,316.66,205.9
2016,7,23,10,0,941.0,88.0,1.9,28.0,865.0,376.75,256.06
2016,7,23,10,15,947.0,89.0,1.95,28.0,894.0,435.55,305.61
2016,7,23,10,30,953.0,90.0,2.0,28.0,923.0,493.35,353.28
2016,7,23,10,45,956.0,91.5,2.15,28.5,945.0,548.82,397.5
2016,7,23,11,0,959.0,93.0,2.3,29.0,967.0,602.52,439.05
2016,7,23,11,15,961.5,93.5,2.4,29.0,982.5,653.18,477.96
2016,7,23,11,30,964.0,94.0,2.5,29.0,998.0,701.61,514.33
2016,7,23,11,45,964.0,95.5,2.6,29.5,1005.5,746.7,546.48
2016,7,23,12,0,964.0,97.0,2.7,30.0,1013.0,789.03,575.97
2016,7,23,12,15,964.5,97.0,2.75,29.5,1013.5,827.56,603.21
2016,7,23,12,30,965.0,97.0,2.8,29.0,1014.0,862.99,627.96
2016,7,23,12,45,960.0,99.0,2.85,29.0,1005.5,892.34,647.48
2016,7,23,13,0,955.0,101.0,2.9,29.0,997.0,918.05,664.66
2016,7,23,13,15,952.5,100.5,2.95,29.0,982.5,939.91,679.41
2016,7,23,13,30,950.0,100.0,3.0,29.0,968.0,957.94,691.79
2016,7,23,13,45,947.0,99.0,3.05,29.0,946.0,971.12,701.16
2016,7,23,14,0,944.0,98.0,3.1,29.0,924.0,980.32,708.13
2016,7,23,14,15,938.0,96.5,3.1,28.5,895.0,982.21,711.57
2016,7,23,14,30,932.0,95.0,3.1,28.0,866.0,980.06,712.59
2016,7,23,14,45,924.5,93.5,3.15,28.0,831.5,972.52,709.23
2016,7,23,15,0,917.0,92.0,3.2,28.0,797.0,961.09,703.46
2016,7,23,15,15,907.0,90.5,3.2,27.5,756.5,943.59,694.83
2016,7,23,15,30,897.0,89.0,3.2,27.0,716.0,922.52,683.87
2016,7,23,15,45,883.0,87.0,3.25,26.5,671.0,893.92,668.13
2016,7,23,16,0,869.0,85.0,3.3,26.0,626.0,862.27,650.17
2016,7,23,16,15,851.5,82.0,3.25,25.5,577.0,823.7,626.59
2016,7,23,16,30,834.0,79.0,3.2,25.0,528.0,791.16,606.94
2016,7,23,16,45,810.0,76.0,3.2,24.5,476.5,742.48,575.63
2016,7,23,17,0,786.0,73.0,3.2,24.0,425.0,692.41,542.63
2016,7,23,17,15,753.0,69.0,3.15,23.0,372.5,633.77,503.08
2016,7,23,17,30,720.0,65.0,3.1,22.0,320.0,575.18,460.65
2016,7,23,17,45,671.5,60.5,3.05,21.5,268.0,506.87,407.82
2016,7,23,18,0,623.0,56.0,3.0,21.0,216.0,444.27,357.19
2016,7,23,18,15,551.0,49.0,2.95,20.0,167.5,366.6,293.17
2016,7,23,18,30,479.0,42.0,2.9,19.0,119.0,294.98,231.6
2016,7,23,18,45,357.0,32.0,2.85,18.5,78.0,206.32,153.5
2016,7,23,19,0,235.0,22.0,2.8,18.0,37.0,124.07,46.79
2016,7,23,19,15,117.5,11.0,2.85,17.5,18.5,43.88,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,1.65,13.5,17.0,8.26,0.0
2016,7,24,5,30,220.0,21.0,1.6,14.0,34.0,17.26,0.49
2016,7,24,5,45,339.5,31.5,1.55,14.5,73.5,25.95,16.16
2016,7,24,6,0,459.0,42.0,1.5,15.0,113.0,34.71,24.73
2016,7,24,6,15,532.0,49.0,1.4,15.5,161.0,40.41,30.16
2016,7,24,6,30,605.0,56.0,1.3,16.0,209.0,46.18,35.44
2016,7,24,6,45,654.0,61.0,1.2,17.0,260.5,50.22,38.94
2016,7,24,7,0,703.0,66.0,1.1,18.0,312.0,58.71,46.18
2016,7,24,7,15,736.5,70.0,1.05,18.5,364.5,62.02,48.84
2016,7,24,7,30,770.0,74.0,1.0,19.0,417.0,65.3,51.42
2016,7,24,7,45,795.5,77.5,1.0,19.5,468.5,68.02,53.46
2016,7,24,8,0,821.0,81.0,1.0,20.0,520.0,70.67,55.42
2016,7,24,8,15,840.0,83.5,1.0,20.5,569.0,80.51,63.47
2016,7,24,8,30,859.0,86.0,1.0,21.0,618.0,82.8,65.06
2016,7,24,8,45,874.0,88.0,1.05,22.0,663.5,84.55,66.06
2016,7,24,9,0,889.0,90.0,1.1,23.0,709.0,138.24,77.17
2016,7,24,9,15,900.0,92.0,1.15,23.5,749.5,198.46,113.52
2016,7,24,9,30,911.0,94.0,1.2,24.0,790.0,259.31,159.95
2016,7,24,9,45,919.0,95.5,1.3,24.5,825.5,319.38,209.83
2016,7,24,10,0,927.0,97.0,1.4,25.0,861.0,379.21,260.37
2016,7,24,10,15,933.5,98.0,1.5,25.0,890.5,437.63,309.87
2016,7,24,10,30,940.0,99.0,1.6,25.0,920.0,495.12,357.61
2016,7,24,10,45,944.5,100.0,1.7,25.5,942.5,550.47,401.73
2016,7,24,11,0,949.0,101.0,1.8,26.0,965.0,604.22,443.27
2016,7,24,11,15,952.0,101.5,1.85,26.0,980.0,654.9,482.01
2016,7,24,11,30,955.0,102.0,1.9,26.0,995.0,703.41,518.2
2016,7,24,11,45,956.0,102.0,2.0,26.5,1003.0,747.79,549.98
2016,7,24,12,0,957.0,102.0,2.1,27.0,1011.0,789.47,579.18
2016,7,24,12,15,957.0,102.5,2.2,27.0,1011.0,827.92,605.67
2016,7,24,12,30,957.0,103.0,2.3,27.0,1011.0,863.29,629.53
2016,7,24,12,45,953.5,103.5,2.4,27.5,1002.5,892.48,648.07
2016,7,24,13,0,950.0,104.0,2.5,28.0,994.0,918.07,664.26
2016,7,24,13,15,947.0,103.5,2.55,27.5,979.0,939.47,680.04
2016,7,24,13,30,944.0,103.0,2.6,27.0,964.0,957.03,693.51
2016,7,24,13,45,939.5,102.5,2.7,27.0,941.5,969.31,702.79
2016,7,24,14,0,935.0,102.0,2.8,27.0,919.0,977.62,709.66
2016,7,24,14,15,928.5,100.5,2.85,27.0,889.5,979.06,711.83
2016,7,24,14,30,922.0,99.0,2.9,27.0,860.0,976.49,711.58
2016,7,24,14,45,913.0,97.5,2.95,27.0,825.0,967.63,707.37
2016,7,24,15,0,904.0,96.0,3.0,27.0,790.0,954.92,700.8
2016,7,24,15,15,893.0,94.5,3.0,26.5,749.0,936.66,691.64
2016,7,24,15,30,882.0,93.0,3.0,26.0,708.0,914.9,680.18
2016,7,24,15,45,867.0,90.5,3.0,25.5,662.5,885.14,663.28
2016,7,24,16,0,852.0,88.0,3.0,25.0,617.0,852.39,644.23
2016,7,24,16,15,833.5,85.5,2.95,24.5,568.5,823.08,627.02
2016,7,24,16,30,815.0,83.0,2.9,24.0,520.0,781.86,601.18
2016,7,24,16,45,789.5,79.5,2.9,23.5,468.5,731.93,568.97
2016,7,24,17,0,764.0,76.0,2.9,23.0,417.0,680.77,535.07
2016,7,24,17,15,730.0,72.0,2.9,22.0,365.0,622.13,495.49
2016,7,24,17,30,696.0,68.0,2.9,21.0,313.0,563.66,453.0
2016,7,24,17,45,647.5,62.5,2.9,20.5,261.5,498.35,402.34
2016,7,24,18,0,599.0,57.0,2.9,20.0,210.0,432.68,349.3
2016,7,24,18,15,526.0,49.5,2.9,19.0,162.0,354.96,285.03
2016,7,24,18,30,453.0,42.0,2.9,18.0,114.0,283.47,223.37
2016,7,24,18,45,334.0,31.5,2.9,17.5,74.5,196.83,146.42
2016,7,24,19,0,215.0,21.0,2.9,17.0,35.0,115.69,36.15
2016,7,24,19,15,107.5,10.5,2.9,16.5,17.5,40.6,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.5,2.0,12.5,16.0,8.26,0.0
2016,7,25,5,30,191.0,21.0,2.0,13.0,32.0,17.22,0.0
2016,7,25,5,45,309.0,32.0,2.0,13.5,70.5,26.26,16.38
2016,7,25,6,0,427.0,43.0,2.0,14.0,109.0,35.34,25.35
2016,7,25,6,15,501.5,51.0,1.9,14.5,157.0,41.73,31.43
2016,7,25,6,30,576.0,59.0,1.8,15.0,205.0,48.16,37.33
2016,7,25,6,45,453.0,88.5,1.75,15.5,219.0,65.44,52.63
2016,7,25,7,0,330.0,118.0,1.7,16.0,233.0,82.45,67.42
2016,7,25,7,15,226.5,150.0,1.65,16.5,235.0,101.85,83.99
2016,7,25,7,30,123.0,182.0,1.6,17.0,237.0,121.45,100.41
2016,7,25,7,45,459.5,135.5,1.55,17.5,375.5,93.07,75.49
2016,7,25,8,0,796.0,89.0,1.5,18.0,514.0,75.59,60.11
2016,7,25,8,15,816.0,92.5,1.5,18.5,563.0,77.8,61.7
2016,7,25,8,30,836.0,96.0,1.5,19.0,612.0,79.9,63.16
2016,7,25,8,45,848.0,100.0,1.5,20.0,656.5,81.98,64.47
2016,7,25,9,0,860.0,104.0,1.5,21.0,701.0,144.72,83.82
2016,7,25,9,15,872.0,106.0,1.5,21.5,742.0,203.66,119.8
2016,7,25,9,30,884.0,108.0,1.5,22.0,783.0,263.32,165.72
2016,7,25,9,45,891.5,110.5,1.55,22.5,818.0,322.61,215.29
2016,7,25,10,0,899.0,113.0,1.6,23.0,853.0,381.63,265.43
2016,7,25,10,15,906.0,114.5,1.6,23.5,882.5,439.3,313.74
2016,7,25,10,30,913.0,116.0,1.6,24.0,912.0,496.16,360.06
2016,7,25,10,45,916.5,118.0,1.65,24.5,934.5,550.59,403.29
2016,7,25,11,0,920.0,120.0,1.7,25.0,957.0,603.41,443.87
2016,7,25,11,15,923.5,120.5,1.75,25.0,972.0,653.32,482.04
2016,7,25,11,30,927.0,121.0,1.8,25.0,987.0,701.21,517.78
2016,7,25,11,45,928.5,121.0,1.85,25.5,995.0,745.11,548.89
2016,7,25,12,0,930.0,121.0,1.9,26.0,1003.0,786.45,577.48
2016,7,25,12,15,930.5,121.0,1.9,26.0,1003.5,824.29,603.21
2016,7,25,12,30,931.0,121.0,1.9,26.0,1004.0,859.15,625.85
2016,7,25,12,45,932.0,119.5,1.95,26.0,997.0,890.01,646.29
2016,7,25,13,0,933.0,118.0,2.0,26.0,990.0,917.51,664.59
2016,7,25,13,15,930.0,117.0,2.05,26.0,975.0,938.4,678.69
2016,7,25,13,30,927.0,116.0,2.1,26.0,960.0,955.5,690.49
2016,7,25,13,45,924.5,114.0,2.15,26.0,938.5,968.23,699.65
2016,7,25,14,0,922.0,112.0,2.2,26.0,917.0,977.02,706.43
2016,7,25,14,15,915.5,110.5,2.2,26.0,888.0,978.59,708.23
2016,7,25,14,30,909.0,109.0,2.2,26.0,859.0,976.17,707.68
2016,7,25,14,45,904.0,106.0,2.25,26.0,824.5,969.7,705.21
2016,7,25,15,0,899.0,103.0,2.3,26.0,790.0,959.33,700.36
2016,7,25,15,15,887.5,100.5,2.25,25.5,749.0,939.67,689.93
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,916.5,677.28
2016,7,25,15,45,865.5,94.0,2.2,24.5,663.5,889.24,662.37
2016,7,25,16,0,855.0,90.0,2.2,24.0,619.0,858.77,645.17
2016,7,25,16,15,836.0,87.5,2.2,23.5,570.0,829.04,628.29
2016,7,25,16,30,817.0,85.0,2.2,23.0,521.0,787.26,602.75
2016,7,25,16,45,796.0,80.0,2.2,23.0,470.5,738.96,571.02
2016,7,25,17,0,775.0,75.0,2.2,23.0,420.0,689.11,537.53
2016,7,25,17,15,741.0,71.0,2.15,22.0,367.5,629.96,498.02
2016,7,25,17,30,707.0,67.0,2.1,21.0,315.0,570.96,455.64
2016,7,25,17,45,661.5,61.0,2.05,20.5,263.5,506.26,405.97
2016,7,25,18,0,616.0,55.0,2.0,20.0,212.0,440.98,353.73
2016,7,25,18,15,543.5,48.0,1.85,19.0,163.0,363.19,289.71
2016,7,25,18,30,471.0,41.0,1.7,18.0,114.0,291.53,228.2
2016,7,25,18,45,353.0,30.5,1.55,17.5,74.0,204.24,150.57
2016,7,25,19,0,235.0,20.0,1.4,17.0,34.0,121.59,28.45
2016,7,25,19,15,117.5,10.0,1.4,16.5,17.0,43.33,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.5,1.0,13.5,15.5,7.47,0.0
2016,7,26,5,30,206.0,19.0,0.9,14.0,31.0,15.58,0.0
2016,7,26,5,45,323.5,30.0,0.85,15.0,70.0,24.68,14.87
2016,7,26,6,0,441.0,41.0,0.8,16.0,109.0,33.83,23.83
2016,7,26,6,15,514.5,49.0,0.75,16.5,156.5,40.3,29.92
2016,7,26,6,30,588.0,57.0,0.7,17.0,204.0,46.78,35.83
2016,7,26,6,45,636.5,63.0,0.7,17.5,255.5,51.49,39.98
2016,7,26,7,0,685.0,69.0,0.7,18.0,307.0,56.17,43.97
2016,7,26,7,15,720.0,73.5,0.7,19.0,359.0,64.42,50.84
2016,7,26,7,30,755.0,78.0,0.7,20.0,411.0,67.97,53.51
2016,7,26,7,45,779.5,82.0,0.7,21.0,462.0,70.9,55.59
2016,7,26,8,0,804.0,86.0,0.7,22.0,513.0,73.73,57.56
2016,7,26,8,15,823.0,89.5,0.65,22.5,562.0,76.0,59.14
2016,7,26,8,30,842.0,93.0,0.6,23.0,611.0,78.16,60.62
2016,7,26,8,45,856.0,96.0,0.6,24.0,656.5,88.77,68.98
2016,7,26,9,0,870.0,99.0,0.6,25.0,702.0,143.16,80.51
2016,7,26,9,15,881.5,101.0,0.65,25.5,742.5,202.63,116.15
2016,7,26,9,30,893.0,103.0,0.7,26.0,783.0,262.79,161.44
2016,7,26,9,45,900.5,105.0,0.8,27.0,818.5,322.31,209.68
2016,7,26,10,0,908.0,107.0,0.9,28.0,854.0,381.54,258.27
2016,7,26,10,15,914.5,108.5,0.95,28.5,883.0,439.54,305.53
2016,7,26,10,30,921.0,110.0,1.0,29.0,912.0,496.65,350.8
2016,7,26,10,45,926.0,111.0,1.1,29.5,934.5,551.55,393.32
2016,7,26,11,0,931.0,112.0,1.2,30.0,957.0,604.95,433.41
2016,7,26,11,15,934.0,112.5,1.3,30.0,972.5,655.06,470.97
2016,7,26,11,30,937.0,113.0,1.4,30.0,988.0,703.06,506.17
2016,7,26,11,45,939.0,113.0,1.5,30.5,996.0,747.67,537.28
2016,7,26,12,0,941.0,113.0,1.6,31.0,1004.0,789.71,565.97
2016,7,26,12,15,941.5,113.0,1.7,31.0,1004.0,827.85,591.83
2016,7,26,12,30,942.0,113.0,1.8,31.0,1004.0,862.97,615.03
2016,7,26,12,45,935.0,116.0,1.9,31.5,995.0,891.21,632.56
2016,7,26,13,0,928.0,119.0,2.0,32.0,986.0,915.79,647.81
2016,7,26,13,15,925.0,118.0,2.05,31.5,970.5,936.6,662.9
2016,7,26,13,30,922.0,117.0,2.1,31.0,955.0,953.63,675.77
2016,7,26,13,45,919.0,115.0,2.2,31.0,933.5,965.87,684.94
2016,7,26,14,0,916.0,113.0,2.3,31.0,912.0,974.15,691.79
2016,7,26,14,15,909.5,111.5,2.3,31.0,883.0,975.69,693.54
2016,7,26,14,30,903.0,110.0,2.3,31.0,854.0,973.26,692.99
2016,7,26,14,45,895.5,107.5,2.35,31.0,819.0,964.97,689.38
2016,7,26,15,0,888.0,105.0,2.4,31.0,784.0,952.84,683.47
2016,7,26,15,15,876.5,103.0,2.4,30.5,743.0,933.82,674.14
2016,7,26,15,30,865.0,101.0,2.4,30.0,702.0,911.34,662.6
2016,7,26,15,45,851.5,98.0,2.45,29.5,657.0,882.7,647.38
2016,7,26,16,0,838.0,95.0,2.5,29.0,612.0,861.06,636.69
2016,7,26,16,15,818.5,91.5,2.45,28.5,563.0,820.37,612.19
2016,7,26,16,30,799.0,88.0,2.4,28.0,514.0,777.44,585.89
2016,7,26,16,45,775.0,84.0,2.4,27.5,463.0,728.44,555.14
2016,7,26,17,0,751.0,80.0,2.4,27.0,412.0,678.12,522.65
2016,7,26,17,15,716.0,75.0,2.3,26.0,359.5,617.88,482.31
2016,7,26,17,30,681.0,70.0,2.2,25.0,307.0,561.31,441.82
2016,7,26,17,45,633.0,64.0,2.15,24.5,256.0,493.2,390.2
2016,7,26,18,0,585.0,58.0,2.1,24.0,205.0,427.65,338.37
2016,7,26,18,15,511.0,50.0,1.95,23.0,157.0,349.25,274.72
2016,7,26,18,30,437.0,42.0,1.8,22.0,109.0,277.23,213.81
2016,7,26,18,45,321.0,30.5,1.65,21.0,70.0,191.46,138.52
2016,7,26,19,0,205.0,19.0,1.5,20.0,31.0,109.48,13.83
2016,7,26,19,15,102.5,9.5,1.45,19.5,15.5,38.5,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,51.0,8.5,1.5,15.0,11.0,6.69,0.0
2016,7,27,5,30,102.0,17.0,1.5,15.0,22.0,12.94,0.0
2016,7,27,5,45,195.0,32.5,1.5,15.5,56.5,24.62,14.62
2016,7,27,6,0,288.0,48.0,1.5,16.0,91.0,36.26,25.87
2016,7,27,6,15,358.0,60.5,1.4,16.5,135.0,45.59,34.52
2016,7,27,6,30,428.0,73.0,1.3,17.0,179.0,54.85,42.89
2016,7,27,6,45,482.0,81.5,1.2,18.0,227.0,63.44,50.34
2016,7,27,7,0,536.0,90.0,1.1,19.0,275.0,69.26,55.16
2016,7,27,7,15,574.5,97.5,1.1,19.5,324.5,74.0,59.02
2016,7,27,7,30,613.0,105.0,1.1,20.0,374.0,78.62,62.67
2016,7,27,7,45,645.0,110.0,1.15,21.0,423.5,81.28,64.47
2016,7,27,8,0,677.0,115.0,1.2,22.0,473.0,83.88,66.17
2016,7,27,8,15,699.5,119.5,1.2,22.5,520.5,85.86,67.47
2016,7,27,8,30,722.0,124.0,1.2,23.0,568.0,87.73,68.68
2016,7,27,8,45,742.5,126.5,1.25,24.0,612.5,95.88,74.95
2016,7,27,9,0,763.0,129.0,1.3,25.0,657.0,145.53,85.75
2016,7,27,9,15,776.5,132.0,1.35,25.5,696.5,200.74,119.49
2016,7,27,9,30,790.0,135.0,1.4,26.0,736.0,257.13,162.21
2016,7,27,9,45,781.0,148.0,1.45,26.5,765.0,315.15,210.11
2016,7,27,10,0,772.0,161.0,1.5,27.0,794.0,371.4,256.98
2016,7,27,10,15,780.5,163.5,1.55,27.5,822.5,425.24,300.95
2016,7,27,10,30,789.0,166.0,1.6,28.0,851.0,478.8,343.59
2016,7,27,10,45,799.5,164.5,1.65,28.5,874.5,529.95,383.26
2016,7,27,11,0,810.0,163.0,1.7,29.0,898.0,580.43,421.23
2016,7,27,11,15,814.0,164.5,1.75,29.0,913.0,628.38,457.17
2016,7,27,11,30,818.0,166.0,1.8,29.0,928.0,674.66,491.06
2016,7,27,11,45,825.0,163.0,1.85,29.5,937.5,717.58,520.99
2016,7,27,12,0,832.0,160.0,1.9,30.0,947.0,758.51,548.89
2016,7,27,12,15,832.0,160.0,1.95,30.0,947.0,794.35,573.9
2016,7,27,12,30,832.0,160.0,2.0,30.0,947.0,827.38,596.63
2016,7,27,12,45,845.5,150.5,2.1,30.0,944.5,846.67,609.88
2016,7,27,13,0,859.0,141.0,2.2,30.0,942.0,876.79,630.34
2016,7,27,13,15,855.5,140.0,2.25,30.0,927.5,896.08,643.31
2016,7,27,13,30,852.0,139.0,2.3,30.0,913.0,911.82,654.17
2016,7,27,13,45,851.5,135.5,2.4,30.0,892.5,924.44,663.61
2016,7,27,14,0,851.0,132.0,2.5,30.0,872.0,933.37,670.82
2016,7,27,14,15,843.5,130.0,2.5,29.5,843.5,933.4,672.95
2016,7,27,14,30,836.0,128.0,2.5,29.0,815.0,929.68,672.87
2016,7,27,14,45,831.0,123.5,2.55,28.5,782.0,935.4,679.51
2016,7,27,15,0,826.0,119.0,2.6,28.0,749.0,923.69,674.84
2016,7,27,15,15,813.5,116.5,2.55,27.5,709.0,903.58,664.01
2016,7,27,15,30,801.0,114.0,2.5,27.0,669.0,880.16,651.04
2016,7,27,15,45,790.5,108.5,2.5,27.0,626.0,852.1,634.06
2016,7,27,16,0,780.0,103.0,2.5,27.0,583.0,821.01,614.96
2016,7,27,16,15,759.0,99.5,2.5,26.5,535.5,780.44,590.33
2016,7,27,16,30,738.0,96.0,2.5,26.0,488.0,737.87,563.9
2016,7,27,16,45,717.0,90.0,2.5,25.5,439.0,690.85,533.71
2016,7,27,17,0,696.0,84.0,2.5,25.0,390.0,646.0,504.34
2016,7,27,17,15,659.5,78.5,2.45,24.0,339.5,586.25,463.16
2016,7,27,17,30,623.0,73.0,2.4,23.0,289.0,527.22,420.27
2016,7,27,17,45,579.0,66.0,2.35,22.5,240.5,462.89,370.65
2016,7,27,18,0,535.0,59.0,2.3,22.0,192.0,400.91,320.79
2016,7,27,18,15,462.0,50.5,2.3,21.0,146.0,324.84,258.34
2016,7,27,18,30,389.0,42.0,2.3,20.0,100.0,255.18,198.78
2016,7,27,18,45,282.0,30.0,2.3,19.5,64.0,175.21,126.84
2016,7,27,19,0,175.0,18.0,2.3,19.0,28.0,97.31,0.0
2016,7,27,19,15,87.5,9.0,2.3,18.5,14.0,33.66,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,13.5,8.0,6.29,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,12.19,0.0
2016,7,28,5,45,32.5,33.5,1.7,14.5,38.0,25.0,14.84
2016,7,28,6,0,65.0,51.0,1.7,15.0,60.0,37.46,26.98
2016,7,28,6,15,81.0,71.5,1.65,15.5,87.5,51.54,39.86
2016,7,28,6,30,97.0,92.0,1.6,16.0,115.0,65.35,52.28
2016,7,28,6,45,109.0,113.0,1.6,16.5,145.0,79.12,64.4
2016,7,28,7,0,121.0,134.0,1.6,17.0,175.0,92.59,75.98
2016,7,28,7,15,425.5,103.5,1.55,17.5,283.5,74.15,59.62
2016,7,28,7,30,730.0,73.0,1.5,18.0,392.0,63.88,50.41
2016,7,28,7,45,755.0,76.5,1.45,19.0,441.5,66.53,52.33
2016,7,28,8,0,780.0,80.0,1.4,20.0,491.0,69.12,54.14
2016,7,28,8,15,799.0,83.0,1.4,20.5,538.5,71.16,55.58
2016,7,28,8,30,818.0,86.0,1.4,21.0,586.0,81.7,64.2
2016,7,28,8,45,832.5,88.0,1.4,21.5,630.5,83.39,65.28
2016,7,28,9,0,847.0,90.0,1.4,22.0,675.0,136.92,77.2
2016,7,28,9,15,858.0,92.0,1.45,22.5,714.5,194.9,113.06
2016,7,28,9,30,869.0,94.0,1.5,23.0,754.0,253.52,158.47
2016,7,28,9,45,878.5,95.0,1.6,24.0,788.5,311.48,206.69
2016,7,28,10,0,888.0,96.0,1.7,25.0,823.0,369.41,255.47
2016,7,28,10,15,894.5,97.0,1.75,25.0,851.5,425.9,303.51
2016,7,28,10,30,901.0,98.0,1.8,25.0,880.0,481.54,349.8
2016,7,28,10,45,904.0,99.5,1.9,25.5,901.5,534.7,392.44
2016,7,28,11,0,907.0,101.0,2.0,26.0,923.0,586.22,432.5
2016,7,28,11,15,909.5,101.5,2.05,26.0,937.5,634.81,469.93
2016,7,28,11,30,912.0,102.0,2.1,26.0,952.0,681.29,504.9
2016,7,28,11,45,912.0,103.5,2.2,26.5,958.5,724.55,536.04
2016,7,28,12,0,912.0,105.0,2.3,27.0,965.0,765.18,564.65
2016,7,28,12,15,911.5,105.0,2.35,27.0,965.0,801.39,589.43
2016,7,28,12,30,911.0,105.0,2.4,27.0,965.0,834.58,611.69
2016,7,28,12,45,903.0,108.5,2.45,27.0,955.5,861.39,629.71
2016,7,28,13,0,895.0,112.0,2.5,27.0,946.0,884.61,645.43
2016,7,28,13,15,892.0,111.5,2.5,27.0,931.0,904.98,658.96
2016,7,28,13,30,889.0,111.0,2.5,27.0,916.0,921.7,670.19
2016,7,28,13,45,884.0,110.0,2.55,27.0,894.0,932.4,678.04
2016,7,28,14,0,879.0,109.0,2.6,27.0,872.0,939.28,683.59
2016,7,28,14,15,872.5,107.5,2.6,26.5,844.0,940.44,686.49
2016,7,28,14,30,866.0,106.0,2.6,26.0,816.0,937.79,687.09
2016,7,28,14,45,857.5,104.0,2.65,26.0,781.5,928.98,682.88
2016,7,28,15,0,849.0,102.0,2.7,26.0,747.0,916.52,676.38
2016,7,28,15,15,837.0,100.0,2.65,25.5,707.5,897.27,665.99
2016,7,28,15,30,825.0,98.0,2.6,25.0,668.0,874.74,653.44
2016,7,28,15,45,810.5,95.0,2.6,25.0,624.5,856.2,642.72
2016,7,28,16,0,796.0,92.0,2.6,25.0,581.0,823.9,622.54
2016,7,28,16,15,776.5,89.0,2.6,24.5,533.5,784.72,598.67
2016,7,28,16,30,757.0,86.0,2.6,24.0,486.0,743.45,572.92
2016,7,28,16,45,732.0,82.0,2.6,23.5,436.5,694.88,541.36
2016,7,28,17,0,707.0,78.0,2.6,23.0,387.0,645.22,508.21
2016,7,28,17,15,671.5,73.0,2.55,22.0,337.0,589.2,469.74
2016,7,28,17,30,636.0,68.0,2.5,21.0,287.0,530.93,426.97
2016,7,28,17,45,587.5,62.0,2.5,20.5,238.0,464.37,375.22
2016,7,28,18,0,539.0,56.0,2.5,20.0,189.0,400.59,323.46
2016,7,28,18,15,466.0,48.0,2.45,19.5,143.5,324.86,260.0
2016,7,28,18,30,393.0,40.0,2.4,19.0,98.0,255.59,199.73
2016,7,28,18,45,282.0,28.5,2.4,18.5,62.0,174.18,125.58
2016,7,28,19,0,171.0,17.0,2.4,18.0,26.0,94.46,0.0
2016,7,28,19,15,85.5,8.5,2.4,17.5,13.0,32.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,8.0,1.75,14.0,10.5,6.29,0.0
2016,7,29,5,30,114.0,16.0,1.8,14.0,21.0,12.22,0.0
2016,7,29,5,45,209.0,30.0,1.85,14.5,55.0,22.87,12.93
2016,7,29,6,0,304.0,44.0,1.9,15.0,89.0,33.53,23.53
2016,7,29,6,15,376.0,55.5,1.85,15.5,132.0,44.41,33.58
2016,7,29,6,30,448.0,67.0,1.8,16.0,175.0,53.14,41.53
2016,7,29,6,45,496.5,76.0,1.75,16.5,222.5,59.54,47.22
2016,7,29,7,0,545.0,85.0,1.7,17.0,270.0,65.81,52.6
2016,7,29,7,15,583.0,91.5,1.65,17.5,319.0,69.97,56.01
2016,7,29,7,30,621.0,98.0,1.6,18.0,368.0,74.04,59.26
2016,7,29,7,45,649.0,104.0,1.6,19.0,417.0,77.48,61.77
2016,7,29,8,0,677.0,110.0,1.6,20.0,466.0,80.78,64.11
2016,7,29,8,15,699.5,114.0,1.6,20.5,512.5,82.56,65.27
2016,7,29,8,30,722.0,118.0,1.6,21.0,559.0,84.26,66.36
2016,7,29,8,45,740.5,121.5,1.65,21.5,603.0,92.75,73.16
2016,7,29,9,0,759.0,125.0,1.7,22.0,647.0,143.97,85.47
2016,7,29,9,15,772.5,128.0,1.75,22.5,686.5,199.07,119.97
2016,7,29,9,30,786.0,131.0,1.8,23.0,726.0,255.35,163.46
2016,7,29,9,45,811.0,125.5,1.85,24.0,764.5,309.91,208.12
2016,7,29,10,0,836.0,120.0,1.9,25.0,803.0,369.28,257.1
2016,7,29,10,15,843.0,121.5,1.95,25.0,831.5,423.75,303.35
2016,7,29,10,30,850.0,123.0,2.0,25.0,860.0,477.52,348.06
2016,7,29,10,45,858.0,122.5,2.05,25.5,882.5,529.47,389.48
2016,7,29,11,0,866.0,122.0,2.1,26.0,905.0,580.33,428.79
2016,7,29,11,15,869.5,123.0,2.15,26.0,920.0,628.27,465.69
2016,7,29,11,30,873.0,124.0,2.2,26.0,935.0,674.32,500.32
2016,7,29,11,45,877.5,122.5,2.25,26.5,943.5,717.09,530.9
2016,7,29,12,0,882.0,121.0,2.3,27.0,952.0,757.61,559.21
2016,7,29,12,15,882.0,121.0,2.35,27.0,952.5,793.44,584.2
2016,7,29,12,30,882.0,121.0,2.4,27.0,953.0,826.4,606.35
2016,7,29,12,45,887.5,116.5,2.45,27.0,948.0,857.07,626.96
2016,7,29,13,0,893.0,112.0,2.5,27.0,943.0,884.63,645.52
2016,7,29,13,15,890.0,111.5,2.5,27.0,928.5,904.96,659.0
2016,7,29,13,30,887.0,111.0,2.5,27.0,914.0,921.65,670.21
2016,7,29,13,45,884.5,108.5,2.55,27.0,892.5,933.19,678.61
2016,7,29,14,0,882.0,106.0,2.6,27.0,871.0,940.9,684.69
2016,7,29,14,15,875.5,105.0,2.6,26.5,843.0,942.5,687.89
2016,7,29,14,30,869.0,104.0,2.6,26.0,815.0,940.3,688.79
2016,7,29,14,45,862.0,101.5,2.6,26.0,781.5,932.31,684.7
2016,7,29,15,0,855.0,99.0,2.6,26.0,748.0,920.62,678.33
2016,7,29,15,15,844.0,97.0,2.6,25.5,708.5,902.16,668.9
2016,7,29,15,30,833.0,95.0,2.6,25.0,669.0,880.34,657.26
2016,7,29,15,45,819.5,91.5,2.6,25.0,625.5,851.45,639.53
2016,7,29,16,0,806.0,88.0,2.6,25.0,582.0,829.45,626.49
2016,7,29,16,15,787.0,85.0,2.55,24.5,534.5,790.37,602.33
2016,7,29,16,30,768.0,82.0,2.5,24.0,487.0,749.15,576.41
2016,7,29,16,45,743.0,78.5,2.45,23.5,437.5,700.75,544.83
2016,7,29,17,0,718.0,75.0,2.4,23.0,388.0,651.24,511.71
2016,7,29,17,15,683.5,70.5,2.4,22.0,337.5,593.01,472.26
2016,7,29,17,30,649.0,66.0,2.4,21.0,287.0,538.24,432.4
2016,7,29,17,45,599.0,60.5,2.4,20.5,238.0,470.7,379.95
2016,7,29,18,0,549.0,55.0,2.4,20.0,189.0,406.03,327.52
2016,7,29,18,15,476.0,47.0,2.35,19.5,143.0,329.7,263.58
2016,7,29,18,30,403.0,39.0,2.3,19.0,97.0,259.85,202.72
2016,7,29,18,45,286.5,28.0,2.3,18.5,61.0,176.06,125.66
2016,7,29,19,0,170.0,17.0,2.3,18.0,25.0,93.64,0.0
2016,7,29,19,15,85.0,8.5,2.3,17.5,12.5,32.67,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,85.5,8.0,1.5,13.5,12.0,6.29,0.0
2016,7,30,5,30,171.0,16.0,1.5,14.0,24.0,13.06,0.0
2016,7,30,5,45,289.0,27.0,1.55,14.5,60.0,22.15,12.16
2016,7,30,6,0,407.0,38.0,1.6,15.0,96.0,31.27,21.55
2016,7,30,6,15,481.5,46.0,1.6,15.5,142.0,37.74,27.7
2016,7,30,6,30,556.0,54.0,1.6,16.0,188.0,44.23,33.66
2016,7,30,6,45,284.5,85.5,1.65,16.5,155.0,61.41,48.87
2016,7,30,7,0,13.0,117.0,1.7,17.0,122.0,84.8,69.23
2016,7,30,7,15,15.0,135.0,1.65,17.5,141.5,97.49,79.93
2016,7,30,7,30,17.0,153.0,1.6,18.0,161.0,110.1,90.37
2016,7,30,7,45,106.5,188.0,1.6,18.5,243.0,125.16,102.7
2016,7,30,8,0,196.0,223.0,1.6,19.0,325.0,146.12,119.81
2016,7,30,8,15,163.5,247.0,1.65,19.5,338.0,158.23,129.26
2016,7,30,8,30,131.0,271.0,1.7,20.0,351.0,169.7,138.11
2016,7,30,8,45,490.5,182.0,1.75,21.0,513.5,115.56,92.29
2016,7,30,9,0,850.0,93.0,1.8,22.0,676.0,140.44,79.52
2016,7,30,9,15,861.5,95.0,1.9,22.5,716.5,198.93,116.19
2016,7,30,9,30,873.0,97.0,2.0,23.0,757.0,258.12,162.36
2016,7,30,9,45,887.0,95.5,2.1,23.5,793.0,316.12,211.15
2016,7,30,10,0,901.0,94.0,2.2,24.0,829.0,374.51,261.08
2016,7,30,10,15,907.5,95.5,2.25,24.0,858.0,432.25,310.58
2016,7,30,10,30,914.0,97.0,2.3,24.0,887.0,489.13,358.28
2016,7,30,10,45,918.5,98.0,2.4,24.5,909.5,543.54,402.22
2016,7,30,11,0,923.0,99.0,2.5,25.0,932.0,596.4,443.61
2016,7,30,11,15,926.0,99.5,2.55,25.0,947.0,646.2,482.28
2016,7,30,11,30,929.0,100.0,2.6,25.0,962.0,693.88,518.44
2016,7,30,11,45,930.5,100.0,2.65,25.5,969.5,737.81,550.07
2016,7,30,12,0,932.0,100.0,2.7,26.0,977.0,779.11,579.1
2016,7,30,12,15,932.0,100.0,2.7,26.0,977.5,816.45,604.19
2016,7,30,12,30,932.0,100.0,2.7,26.0,978.0,850.72,626.97
2016,7,30,12,45,925.0,103.5,2.75,26.0,969.0,878.98,646.04
2016,7,30,13,0,918.0,107.0,2.8,26.0,960.0,903.61,662.77
2016,7,30,13,15,915.5,106.5,2.75,26.0,945.0,924.87,676.58
2016,7,30,13,30,913.0,106.0,2.7,26.0,930.0,942.41,688.0
2016,7,30,13,45,909.5,104.5,2.7,26.0,908.5,954.25,696.21
2016,7,30,14,0,906.0,103.0,2.7,26.0,887.0,962.19,702.04
2016,7,30,14,15,900.0,101.5,2.65,25.5,858.5,963.85,704.89
2016,7,30,14,30,894.0,100.0,2.6,25.0,830.0,961.59,705.36
2016,7,30,14,45,888.5,97.0,2.6,25.0,796.5,954.35,701.81
2016,7,30,15,0,883.0,94.0,2.6,25.0,763.0,943.26,695.88
2016,7,30,15,15,872.5,92.0,2.55,24.5,723.0,924.87,686.15
2016,7,30,15,30,862.0,90.0,2.5,24.0,683.0,903.0,674.18
2016,7,30,15,45,852.5,86.0,2.5,23.5,639.5,876.47,659.47
2016,7,30,16,0,843.0,82.0,2.5,23.0,596.0,846.75,642.46
2016,7,30,16,15,825.0,79.5,2.5,22.5,548.0,808.53,619.34
2016,7,30,16,30,807.0,77.0,2.5,22.0,500.0,776.65,600.36
2016,7,30,16,45,788.0,72.0,2.5,21.5,450.5,729.84,570.22
2016,7,30,17,0,769.0,67.0,2.5,21.0,401.0,681.39,538.19
2016,7,30,17,15,736.0,63.0,2.5,20.0,349.5,622.82,498.57
2016,7,30,17,30,703.0,59.0,2.5,19.0,298.0,564.43,456.57
2016,7,30,17,45,660.5,53.5,2.55,18.5,247.5,498.9,405.6
2016,7,30,18,0,618.0,48.0,2.6,18.0,197.0,435.3,353.68
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.0,356.86,287.31
2016,7,30,18,30,472.0,35.0,2.5,17.0,103.0,288.71,226.65
2016,7,30,18,45,355.0,25.5,2.5,16.5,64.5,202.62,144.26
2016,7,30,19,0,238.0,16.0,2.5,16.0,26.0,116.91,0.0
2016,7,30,19,15,119.0,8.0,2.45,15.5,13.0,42.79,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.0,7.5,1.7,12.5,12.5,5.9,0.0
2016,7,31,5,30,230.0,15.0,1.8,13.0,25.0,12.35,0.0
2016,7,31,5,45,352.5,24.5,1.9,13.5,62.5,20.34,10.56
2016,7,31,6,0,475.0,34.0,2.0,14.0,100.0,28.46,19.15
2016,7,31,6,15,548.0,40.5,2.0,14.5,147.5,36.86,27.02
2016,7,31,6,30,621.0,47.0,2.0,15.0,195.0,42.87,32.58
2016,7,31,6,45,310.5,78.5,2.0,15.5,152.5,57.1,45.25
2016,7,31,7,0,0.0,110.0,2.0,16.0,110.0,80.16,65.46
2016,7,31,7,15,0.0,122.5,1.9,16.5,122.5,89.36,73.19
2016,7,31,7,30,0.0,135.0,1.8,17.0,135.0,98.48,80.72
2016,7,31,7,45,20.0,169.0,1.75,17.5,179.5,121.36,99.92
2016,7,31,8,0,40.0,203.0,1.7,18.0,224.0,137.28,112.85
2016,7,31,8,15,46.0,226.5,1.65,18.5,253.0,151.23,123.94
2016,7,31,8,30,52.0,250.0,1.6,19.0,282.0,164.82,134.59
2016,7,31,8,45,43.5,260.5,1.6,19.5,288.5,171.11,139.1
2016,7,31,9,0,35.0,271.0,1.6,20.0,295.0,184.07,141.34
2016,7,31,9,15,61.5,308.0,1.6,20.5,353.5,216.38,164.37
2016,7,31,9,30,88.0,345.0,1.6,21.0,412.0,253.07,190.82
2016,7,31,9,45,141.5,368.5,1.65,21.5,481.5,287.96,215.31
2016,7,31,10,0,195.0,392.0,1.7,22.0,551.0,336.4,250.66
2016,7,31,10,15,235.0,400.5,1.75,22.5,598.5,376.92,280.69
2016,7,31,10,30,275.0,409.0,1.8,23.0,646.0,419.55,312.36
2016,7,31,10,45,313.5,408.5,1.85,23.5,685.5,462.81,344.38
2016,7,31,11,0,352.0,408.0,1.9,24.0,725.0,509.31,378.43
