Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,15,630.0,263.0,1.95,24.0,842.5,599.71,446.46
2016,7,31,11,30,908.0,118.0,2.0,24.0,960.0,695.8,518.66
2016,7,31,11,45,907.0,120.0,2.05,24.5,966.5,739.0,549.05
2016,7,31,12,0,906.0,122.0,2.1,25.0,973.0,779.52,577.23
2016,7,31,12,15,906.0,122.0,2.15,25.0,973.0,816.36,602.68
2016,7,31,12,30,906.0,122.0,2.2,25.0,973.0,850.22,625.4
2016,7,31,12,45,912.0,117.0,2.25,25.0,968.0,881.71,646.53
2016,7,31,13,0,918.0,112.0,2.3,25.0,963.0,909.97,665.53
2016,7,31,13,15,914.5,111.5,2.35,25.0,947.5,930.45,679.51
2016,7,31,13,30,911.0,111.0,2.4,25.0,932.0,947.17,691.19
2016,7,31,13,45,908.0,108.5,2.45,25.0,910.5,958.59,699.57
2016,7,31,14,0,905.0,106.0,2.5,25.0,889.0,966.08,705.57
2016,7,31,14,15,898.5,105.0,2.55,24.5,859.5,967.81,709.38
2016,7,31,14,30,892.0,104.0,2.6,24.0,830.0,965.63,710.82
2016,7,31,14,45,885.5,101.0,2.65,24.0,796.0,957.5,707.12
2016,7,31,15,0,879.0,98.0,2.7,24.0,762.0,945.54,701.03
2016,7,31,15,15,867.5,96.0,2.75,23.5,721.0,926.28,691.51
2016,7,31,15,30,856.0,94.0,2.8,23.0,680.0,903.58,679.69
2016,7,31,15,45,844.0,90.0,2.85,22.5,636.0,874.93,663.71
2016,7,31,16,0,832.0,86.0,2.9,22.0,592.0,843.21,645.43
2016,7,31,16,15,812.5,83.5,2.9,21.5,543.5,813.27,627.84
2016,7,31,16,30,793.0,81.0,2.9,21.0,495.0,771.35,601.38
2016,7,31,16,45,770.5,76.5,2.9,20.5,444.5,722.76,569.58
2016,7,31,17,0,748.0,72.0,2.9,20.0,394.0,672.8,535.97
2016,7,31,17,15,713.0,67.5,2.85,19.0,342.5,612.87,494.52
2016,7,31,17,30,678.0,63.0,2.8,18.0,291.0,553.3,450.66
2016,7,31,17,45,631.0,57.0,2.75,17.5,241.0,488.37,399.25
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,423.19,345.45
2016,7,31,18,15,508.0,44.0,2.6,16.5,144.0,344.57,278.48
2016,7,31,18,30,432.0,37.0,2.5,16.0,97.0,272.68,214.65
2016,7,31,18,45,311.5,26.0,2.45,15.5,60.0,185.54,130.49
2016,7,31,19,0,191.0,15.0,2.4,15.0,23.0,98.4,0.0
2016,7,31,19,15,95.5,7.5,2.3,14.5,11.5,35.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.5,1.75,12.5,11.0,5.9,0.0
2016,8,1,5,30,195.0,15.0,1.8,13.0,22.0,11.8,0.0
2016,8,1,5,45,322.0,24.5,1.9,13.5,59.0,20.24,10.25
2016,8,1,6,0,449.0,34.0,2.0,14.0,96.0,28.32,18.99
2016,8,1,6,15,523.5,41.0,2.0,14.5,142.5,34.19,24.64
2016,8,1,6,30,598.0,48.0,2.0,15.0,189.0,43.47,33.1
2016,8,1,6,45,307.0,82.5,2.05,15.5,156.0,59.73,47.58
2016,8,1,7,0,16.0,117.0,2.1,16.0,123.0,84.7,69.44
2016,8,1,7,15,19.5,136.5,2.05,16.5,144.5,98.35,81.04
2016,8,1,7,30,23.0,156.0,2.0,17.0,166.0,111.91,92.35
2016,8,1,7,45,58.0,188.0,1.95,17.5,217.0,128.02,105.63
2016,8,1,8,0,93.0,220.0,1.9,18.0,268.0,147.27,121.35
2016,8,1,8,15,168.0,240.5,1.85,18.5,338.5,155.08,127.22
2016,8,1,8,30,243.0,261.0,1.8,19.0,409.0,160.11,130.74
2016,8,1,8,45,561.5,170.5,1.8,19.5,545.0,109.93,88.16
2016,8,1,9,0,880.0,80.0,1.8,20.0,681.0,136.54,75.62
2016,8,1,9,15,891.0,81.5,1.85,20.5,721.5,196.45,113.86
2016,8,1,9,30,902.0,83.0,1.9,21.0,762.0,256.98,161.74
2016,8,1,9,45,904.0,88.0,1.95,21.5,795.5,317.85,213.73
2016,8,1,10,0,906.0,93.0,2.0,22.0,829.0,377.85,265.56
2016,8,1,10,15,912.5,94.0,2.05,22.0,858.5,435.69,315.41
2016,8,1,10,30,919.0,95.0,2.1,22.0,888.0,492.64,363.4
2016,8,1,10,45,924.0,96.0,2.15,22.5,910.5,547.7,407.84
2016,8,1,11,0,929.0,97.0,2.2,23.0,933.0,601.25,449.67
2016,8,1,11,15,932.5,97.5,2.25,23.0,948.5,651.76,488.91
2016,8,1,11,30,936.0,98.0,2.3,23.0,964.0,700.18,525.63
2016,8,1,11,45,937.5,98.0,2.35,23.5,972.0,744.49,557.57
2016,8,1,12,0,939.0,98.0,2.4,24.0,980.0,786.14,586.77
2016,8,1,12,15,939.5,98.0,2.45,24.0,980.0,824.18,612.54
2016,8,1,12,30,940.0,98.0,2.5,24.0,980.0,859.13,636.15
2016,8,1,12,45,935.0,100.0,2.55,24.0,971.5,888.0,655.68
2016,8,1,13,0,930.0,102.0,2.6,24.0,963.0,913.25,672.86
2016,8,1,13,15,927.0,101.5,2.65,24.0,948.0,934.23,687.31
2016,8,1,13,30,924.0,101.0,2.7,24.0,933.0,951.43,699.39
2016,8,1,13,45,921.0,99.0,2.75,24.0,911.0,963.28,708.09
2016,8,1,14,0,918.0,97.0,2.8,24.0,889.0,971.16,714.37
2016,8,1,14,15,912.0,96.0,2.8,23.5,860.0,973.25,717.98
2016,8,1,14,30,906.0,95.0,2.8,23.0,831.0,971.38,719.18
2016,8,1,14,45,899.0,92.5,2.85,23.0,796.5,963.06,715.31
2016,8,1,15,0,892.0,90.0,2.9,23.0,762.0,950.87,709.01
2016,8,1,15,15,881.0,88.5,2.95,22.5,721.5,932.31,699.89
2016,8,1,15,30,870.0,87.0,3.0,22.0,681.0,910.27,688.42
2016,8,1,15,45,857.0,84.0,3.1,22.0,636.5,881.42,671.23
2016,8,1,16,0,844.0,81.0,3.2,22.0,592.0,849.52,651.77
2016,8,1,16,15,825.5,78.5,3.2,21.0,543.5,810.69,629.03
2016,8,1,16,30,807.0,76.0,3.2,20.0,495.0,778.28,610.43
2016,8,1,16,45,782.5,72.5,3.2,19.5,444.5,728.77,577.66
2016,8,1,17,0,758.0,69.0,3.2,19.0,394.0,678.01,543.21
2016,8,1,17,15,723.5,65.0,3.15,18.5,342.5,618.57,500.91
2016,8,1,17,30,689.0,61.0,3.1,18.0,291.0,559.43,456.48
2016,8,1,17,45,638.0,56.0,3.1,17.5,240.0,489.45,401.06
2016,8,1,18,0,587.0,51.0,3.1,17.0,189.0,425.83,348.2
2016,8,1,18,15,510.0,43.5,3.0,16.0,142.5,345.8,280.31
2016,8,1,18,30,433.0,36.0,2.9,15.0,96.0,272.69,215.4
2016,8,1,18,45,304.0,25.5,2.85,14.5,59.0,182.42,126.44
2016,8,1,19,0,175.0,15.0,2.8,14.0,22.0,75.29,0.0
2016,8,1,19,15,87.5,7.5,2.75,13.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,81.0,7.5,2.3,12.5,10.5,5.9,0.0
2016,8,2,5,30,162.0,15.0,2.4,13.0,21.0,11.8,0.0
2016,8,2,5,45,295.5,25.5,2.5,13.5,58.0,21.0,10.54
2016,8,2,6,0,429.0,36.0,2.6,14.0,95.0,29.84,20.26
2016,8,2,6,15,508.5,43.5,2.55,14.5,142.0,36.04,26.24
2016,8,2,6,30,588.0,51.0,2.5,15.0,189.0,42.31,32.05
2016,8,2,6,45,294.0,66.0,2.5,15.5,135.0,48.57,37.68
2016,8,2,7,0,0.0,81.0,2.5,16.0,81.0,61.02,48.62
2016,8,2,7,15,6.0,114.0,2.45,16.5,116.5,83.9,68.49
2016,8,2,7,30,12.0,147.0,2.4,17.0,152.0,106.12,87.41
2016,8,2,7,45,30.5,176.5,2.35,17.5,192.0,121.15,99.83
2016,8,2,8,0,49.0,206.0,2.3,18.0,232.0,138.95,114.41
2016,8,2,8,15,68.0,234.0,2.25,18.5,273.5,155.49,127.71
2016,8,2,8,30,87.0,262.0,2.2,19.0,315.0,171.6,140.46
2016,8,2,8,45,174.5,282.0,2.15,19.5,397.5,176.54,143.82
2016,8,2,9,0,262.0,302.0,2.1,20.0,480.0,204.99,150.32
2016,8,2,9,15,589.5,195.0,2.05,20.0,628.5,211.02,138.25
2016,8,2,9,30,917.0,88.0,2.0,20.0,777.0,264.69,167.88
2016,8,2,9,45,922.0,91.5,2.0,20.5,812.0,326.43,220.69
2016,8,2,10,0,927.0,95.0,2.0,21.0,847.0,387.61,273.51
2016,8,2,10,15,933.5,96.0,2.0,21.5,877.0,446.8,323.85
2016,8,2,10,30,940.0,97.0,2.0,22.0,907.0,505.05,371.98
2016,8,2,10,45,945.5,98.0,2.05,22.5,930.0,561.63,417.38
2016,8,2,11,0,951.0,99.0,2.1,23.0,953.0,616.69,460.12
2016,8,2,11,15,954.0,99.5,2.1,23.0,968.5,668.1,499.57
2016,8,2,11,30,957.0,100.0,2.1,23.0,984.0,717.3,536.32
2016,8,2,11,45,958.5,100.5,2.15,23.5,992.0,763.05,568.98
2016,8,2,12,0,960.0,101.0,2.2,24.0,1000.0,806.08,598.78
2016,8,2,12,15,960.0,101.0,2.2,24.0,1000.0,844.62,624.25
2016,8,2,12,30,960.0,101.0,2.2,24.0,1000.0,879.97,647.46
2016,8,2,12,45,951.0,105.5,2.2,24.0,990.0,908.37,666.02
2016,8,2,13,0,942.0,110.0,2.2,24.0,980.0,932.94,682.11
2016,8,2,13,15,938.5,109.0,2.25,24.0,964.0,953.48,696.15
2016,8,2,13,30,935.0,108.0,2.3,24.0,948.0,970.12,707.78
2016,8,2,13,45,930.5,107.0,2.35,24.0,925.0,981.88,716.41
2016,8,2,14,0,926.0,106.0,2.4,24.0,902.0,989.63,722.61
2016,8,2,14,15,919.0,104.5,2.45,24.0,872.5,990.48,724.52
2016,8,2,14,30,912.0,103.0,2.5,24.0,843.0,987.3,724.01
2016,8,2,14,45,902.5,101.0,2.55,24.0,806.5,977.26,719.17
2016,8,2,15,0,893.0,99.0,2.6,24.0,770.0,963.37,711.95
2016,8,2,15,15,881.0,97.0,2.6,23.5,728.5,943.42,701.73
2016,8,2,15,30,869.0,95.0,2.6,23.0,687.0,919.98,689.21
2016,8,2,15,45,852.5,93.0,2.65,23.0,641.0,889.19,670.75
2016,8,2,16,0,836.0,91.0,2.7,23.0,595.0,865.61,657.14
2016,8,2,16,15,815.5,88.0,2.7,22.5,545.5,824.18,631.81
2016,8,2,16,30,795.0,85.0,2.7,22.0,496.0,780.55,604.59
2016,8,2,16,45,766.0,81.5,2.75,21.5,444.0,727.7,570.35
2016,8,2,17,0,737.0,78.0,2.8,21.0,392.0,673.87,534.41
2016,8,2,17,15,699.0,73.0,2.8,20.0,339.5,611.3,491.39
2016,8,2,17,30,661.0,68.0,2.8,19.0,287.0,553.12,448.62
2016,8,2,17,45,603.0,62.5,2.85,18.5,235.5,479.48,390.79
2016,8,2,18,0,545.0,57.0,2.9,18.0,184.0,409.37,333.24
2016,8,2,18,15,462.0,48.5,2.85,17.5,137.5,326.74,263.17
2016,8,2,18,30,379.0,40.0,2.8,17.0,91.0,251.55,196.8
2016,8,2,18,45,243.0,27.5,2.8,16.5,55.0,158.2,105.8
2016,8,2,19,0,107.0,15.0,2.8,16.0,19.0,50.71,0.0
2016,8,2,19,15,53.5,7.5,2.8,15.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,56.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,113.0,14.0,1.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,245.5,26.5,1.15,14.5,53.5,21.7,10.68
2016,8,3,6,0,378.0,39.0,1.1,15.0,89.0,32.05,22.05
2016,8,3,6,15,461.5,47.5,0.95,15.5,136.0,38.87,28.63
2016,8,3,6,30,545.0,56.0,0.8,16.0,183.0,45.74,34.98
2016,8,3,6,45,334.0,92.0,0.65,16.5,176.0,66.39,53.24
2016,8,3,7,0,123.0,128.0,0.5,17.0,169.0,88.87,72.7
2016,8,3,7,15,429.0,103.0,0.45,17.5,279.5,74.02,59.48
2016,8,3,7,30,735.0,78.0,0.4,18.0,390.0,67.76,53.8
2016,8,3,7,45,763.5,81.5,0.4,18.5,442.0,70.38,55.78
2016,8,3,8,0,792.0,85.0,0.4,19.0,494.0,72.95,57.66
2016,8,3,8,15,812.5,88.0,0.45,19.5,543.5,74.94,59.04
2016,8,3,8,30,833.0,91.0,0.5,20.0,593.0,76.86,60.34
2016,8,3,8,45,849.5,93.5,0.6,21.0,639.0,87.64,68.97
2016,8,3,9,0,866.0,96.0,0.7,22.0,685.0,147.13,83.18
2016,8,3,9,15,878.0,98.0,0.8,22.5,726.0,207.17,121.21
2016,8,3,9,30,890.0,100.0,0.9,23.0,767.0,267.95,168.47
2016,8,3,9,45,902.5,100.0,1.05,23.5,804.0,328.04,218.61
2016,8,3,10,0,915.0,100.0,1.2,24.0,841.0,388.37,269.59
2016,8,3,10,15,922.0,101.5,1.3,24.0,870.5,447.59,319.59
2016,8,3,10,30,929.0,103.0,1.4,24.0,900.0,505.95,367.76
2016,8,3,10,45,934.0,103.5,1.55,24.5,923.0,561.48,412.03
2016,8,3,11,0,939.0,104.0,1.7,25.0,946.0,615.44,453.8
2016,8,3,11,15,942.5,104.5,1.85,25.0,962.0,666.71,493.39
2016,8,3,11,30,946.0,105.0,2.0,25.0,978.0,715.85,530.59
2016,8,3,11,45,947.5,105.5,2.15,25.5,986.0,761.25,563.35
2016,8,3,12,0,949.0,106.0,2.3,26.0,994.0,803.97,593.49
2016,8,3,12,15,949.5,106.0,2.4,26.0,994.0,842.62,619.68
2016,8,3,12,30,950.0,106.0,2.5,26.0,994.0,878.15,643.76
2016,8,3,12,45,949.0,105.5,2.65,26.0,986.5,908.67,664.93
2016,8,3,13,0,948.0,105.0,2.8,26.0,979.0,935.63,683.85
2016,8,3,13,15,945.0,104.5,2.85,25.5,964.0,957.11,699.85
2016,8,3,13,30,942.0,104.0,2.9,25.0,949.0,974.71,713.51
2016,8,3,13,45,938.0,103.0,3.0,25.0,926.5,986.94,722.83
2016,8,3,14,0,934.0,102.0,3.1,25.0,904.0,995.14,729.7
2016,8,3,14,15,927.5,101.0,3.15,24.5,874.5,996.91,733.57
2016,8,3,14,30,921.0,100.0,3.2,24.0,845.0,994.65,734.98
2016,8,3,14,45,912.5,98.0,3.3,23.5,809.5,985.45,732.33
2016,8,3,15,0,904.0,96.0,3.4,23.0,774.0,972.34,727.18
2016,8,3,15,15,892.5,94.0,3.4,22.5,732.5,952.64,716.93
2016,8,3,15,30,881.0,92.0,3.4,22.0,691.0,929.4,704.31
2016,8,3,15,45,866.0,89.5,3.45,21.5,645.0,899.07,687.06
2016,8,3,16,0,851.0,87.0,3.5,21.0,599.0,865.75,667.53
2016,8,3,16,15,831.0,84.0,3.5,20.5,549.0,834.23,648.74
2016,8,3,16,30,811.0,81.0,3.5,20.0,499.0,790.5,620.81
2016,8,3,16,45,784.0,77.5,3.55,19.5,447.0,738.64,586.6
2016,8,3,17,0,757.0,74.0,3.6,19.0,395.0,685.66,550.59
2016,8,3,17,15,719.5,69.5,3.55,18.5,342.0,623.19,505.83
2016,8,3,17,30,682.0,65.0,3.5,18.0,289.0,561.22,458.91
2016,8,3,17,45,627.5,59.5,3.5,17.5,237.5,492.25,403.87
2016,8,3,18,0,573.0,54.0,3.5,17.0,186.0,423.03,346.3
2016,8,3,18,15,490.5,45.5,3.35,16.5,138.5,339.25,274.5
2016,8,3,18,30,408.0,37.0,3.2,16.0,91.0,262.99,206.31
2016,8,3,18,45,269.0,25.5,3.1,15.5,54.5,166.57,108.48
2016,8,3,19,0,130.0,14.0,3.0,15.0,18.0,58.39,0.0
2016,8,3,19,15,65.0,7.0,2.95,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,59.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,118.0,13.0,2.7,13.0,17.0,10.23,0.0
2016,8,4,5,45,255.5,25.0,2.8,13.5,53.0,20.5,9.41
2016,8,4,6,0,393.0,37.0,2.9,14.0,89.0,30.51,20.73
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,37.42,27.4
2016,8,4,6,30,560.0,54.0,2.9,15.0,183.0,44.36,33.85
2016,8,4,6,45,280.0,51.5,2.95,15.5,116.0,38.65,28.86
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,37.47,27.76
2016,8,4,7,15,0.0,59.0,2.95,16.0,59.0,45.19,34.55
2016,8,4,7,30,0.0,69.0,2.9,16.0,69.0,52.93,41.28
2016,8,4,7,45,0.0,81.5,2.9,16.5,81.5,62.64,49.54
2016,8,4,8,0,0.0,94.0,2.9,17.0,94.0,71.91,57.31
2016,8,4,8,15,0.0,111.5,2.95,17.5,111.5,84.55,67.9
2016,8,4,8,30,0.0,129.0,3.0,18.0,129.0,97.04,78.22
2016,8,4,8,45,0.0,137.0,3.05,18.5,137.0,102.89,82.78
2016,8,4,9,0,0.0,145.0,3.1,19.0,145.0,109.12,83.71
2016,8,4,9,15,2.5,167.5,3.15,19.0,169.5,125.95,96.95
2016,8,4,9,30,5.0,190.0,3.2,19.0,194.0,143.31,110.5
2016,8,4,9,45,9.0,220.0,3.3,19.5,227.5,166.91,128.69
2016,8,4,10,0,13.0,250.0,3.4,20.0,261.0,191.35,147.41
2016,8,4,10,15,15.0,268.0,3.4,20.0,281.0,207.29,159.7
2016,8,4,10,30,17.0,286.0,3.4,20.0,301.0,223.7,172.34
2016,8,4,10,45,22.0,316.5,3.45,20.0,336.5,251.33,193.64
2016,8,4,11,0,27.0,347.0,3.5,20.0,372.0,281.65,216.88
2016,8,4,11,15,25.5,345.0,3.5,20.0,369.0,284.6,219.04
2016,8,4,11,30,24.0,343.0,3.5,20.0,366.0,287.13,220.94
2016,8,4,11,45,25.0,345.0,3.55,20.0,368.5,294.24,226.43
2016,8,4,12,0,26.0,347.0,3.6,20.0,371.0,301.32,231.9
2016,8,4,12,15,67.0,403.5,3.6,20.0,466.5,385.6,296.72
2016,8,4,12,30,108.0,460.0,3.6,20.0,562.0,475.01,363.99
2016,8,4,12,45,94.0,449.5,3.6,20.0,537.5,462.56,354.35
2016,8,4,13,0,80.0,439.0,3.6,20.0,513.0,448.39,343.81
2016,8,4,13,15,73.0,425.5,3.6,19.5,492.5,436.21,335.6
2016,8,4,13,30,66.0,412.0,3.6,19.0,472.0,422.9,326.49
2016,8,4,13,45,103.5,415.5,3.6,19.0,506.0,466.58,360.84
2016,8,4,14,0,141.0,419.0,3.6,19.0,540.0,531.79,410.49
2016,8,4,14,15,114.5,397.5,3.6,19.0,493.5,491.21,380.04
2016,8,4,14,30,88.0,376.0,3.6,19.0,447.0,427.4,332.42
2016,8,4,14,45,73.0,350.5,3.65,19.0,407.5,390.98,305.33
2016,8,4,15,0,58.0,325.0,3.7,19.0,368.0,353.89,277.3
2016,8,4,15,15,161.0,312.0,3.7,18.5,423.0,461.99,364.85
2016,8,4,15,30,264.0,299.0,3.7,18.0,478.0,566.62,447.76
2016,8,4,15,45,227.5,281.5,3.7,17.5,428.5,492.03,392.25
2016,8,4,16,0,191.0,264.0,3.7,17.0,379.0,439.37,352.94
2016,8,4,16,15,121.5,235.0,3.7,16.5,306.0,346.22,279.93
2016,8,4,16,30,52.0,206.0,3.7,16.0,233.0,237.85,192.63
2016,8,4,16,45,26.0,161.0,3.7,16.0,174.5,169.51,136.83
2016,8,4,17,0,0.0,116.0,3.7,16.0,116.0,94.09,73.8
2016,8,4,17,15,0.0,100.5,3.65,15.5,100.5,81.2,63.38
2016,8,4,17,30,0.0,85.0,3.6,15.0,85.0,68.29,52.68
2016,8,4,17,45,285.0,68.0,3.6,14.5,132.5,278.37,233.98
2016,8,4,18,0,570.0,51.0,3.6,14.0,180.0,418.53,347.59
2016,8,4,18,15,488.5,43.0,3.5,13.5,133.5,336.0,274.96
2016,8,4,18,30,407.0,35.0,3.4,13.0,87.0,260.99,206.66
2016,8,4,18,45,203.5,25.5,3.3,13.0,51.5,135.81,84.94
2016,8,4,19,0,0.0,16.0,3.2,13.0,16.0,12.59,0.0
2016,8,4,19,15,0.0,8.0,3.15,12.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,50.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,100.0,13.0,2.3,13.0,16.0,10.23,0.0
2016,8,5,5,45,234.5,25.5,2.4,13.5,51.0,20.89,9.21
2016,8,5,6,0,369.0,38.0,2.5,14.0,86.0,31.25,21.31
2016,8,5,6,15,453.5,47.5,2.45,14.0,132.5,38.87,28.72
2016,8,5,6,30,538.0,57.0,2.4,14.0,179.0,46.5,35.88
2016,8,5,6,45,269.0,63.0,2.4,14.5,124.0,46.29,35.8
2016,8,5,7,0,0.0,69.0,2.4,15.0,69.0,52.64,41.39
2016,8,5,7,15,0.0,84.5,2.35,15.0,84.5,63.98,51.35
2016,8,5,7,30,0.0,100.0,2.3,15.0,100.0,75.21,61.09
2016,8,5,7,45,0.0,114.0,2.25,15.5,114.0,85.34,69.59
2016,8,5,8,0,0.0,128.0,2.2,16.0,128.0,95.39,77.91
2016,8,5,8,15,0.0,135.0,2.15,16.5,135.0,100.67,82.02
2016,8,5,8,30,0.0,142.0,2.1,17.0,142.0,105.89,86.04
2016,8,5,8,45,3.0,169.0,2.05,17.5,171.5,124.51,101.4
2016,8,5,9,0,6.0,196.0,2.0,18.0,201.0,144.3,112.08
2016,8,5,9,15,6.5,199.0,2.0,18.0,204.5,148.27,114.87
2016,8,5,9,30,7.0,202.0,2.0,18.0,208.0,152.14,117.69
2016,8,5,9,45,8.0,212.5,2.0,18.5,219.5,161.38,124.56
2016,8,5,10,0,9.0,223.0,2.0,19.0,231.0,170.82,131.58
2016,8,5,10,15,12.0,250.0,2.0,19.5,261.0,193.21,148.65
2016,8,5,10,30,15.0,277.0,2.0,20.0,291.0,216.33,166.11
2016,8,5,10,45,24.0,320.5,2.0,20.5,342.5,255.52,195.7
2016,8,5,11,0,33.0,364.0,2.0,21.0,394.0,297.99,227.35
2016,8,5,11,15,68.5,407.0,2.05,21.0,470.0,358.72,273.06
2016,8,5,11,30,104.0,450.0,2.1,21.0,546.0,424.37,321.85
2016,8,5,11,45,277.5,417.5,2.15,21.5,675.5,546.47,412.64
2016,8,5,12,0,451.0,385.0,2.2,22.0,805.0,677.8,507.21
2016,8,5,12,15,687.0,253.0,2.25,22.0,893.0,782.45,584.55
2016,8,5,12,30,923.0,121.0,2.3,22.0,981.0,872.97,649.43
2016,8,5,12,45,922.5,120.0,2.4,22.0,973.5,903.0,669.68
2016,8,5,13,0,922.0,119.0,2.5,22.0,966.0,929.58,688.23
2016,8,5,13,15,918.0,118.5,2.55,22.0,950.0,949.85,702.26
2016,8,5,13,30,914.0,118.0,2.6,22.0,934.0,966.29,713.92
2016,8,5,13,45,906.0,118.0,2.65,22.0,910.0,975.58,721.0
2016,8,5,14,0,898.0,118.0,2.7,22.0,886.0,980.87,725.67
2016,8,5,14,15,890.0,116.5,2.75,22.0,856.0,980.72,726.91
2016,8,5,14,30,882.0,115.0,2.8,22.0,826.0,976.62,725.73
2016,8,5,14,45,868.0,115.0,2.9,22.0,788.5,964.48,719.76
2016,8,5,15,0,854.0,115.0,3.0,22.0,751.0,948.68,711.45
2016,8,5,15,15,840.5,112.5,3.0,21.5,709.5,939.67,708.39
2016,8,5,15,30,827.0,110.0,3.0,21.0,668.0,914.41,694.28
2016,8,5,15,45,805.5,108.5,3.0,20.5,621.0,879.78,673.71
2016,8,5,16,0,784.0,107.0,3.0,20.0,574.0,842.48,651.06
2016,8,5,16,15,760.5,103.0,3.0,19.5,524.5,798.32,623.16
2016,8,5,16,30,737.0,99.0,3.0,19.0,475.0,756.88,596.72
2016,8,5,16,45,701.0,96.0,3.05,18.5,423.0,700.65,558.95
2016,8,5,17,0,665.0,93.0,3.1,18.0,371.0,644.13,519.9
2016,8,5,17,15,623.0,86.5,3.1,17.5,319.0,579.39,472.28
2016,8,5,17,30,581.0,80.0,3.1,17.0,267.0,515.84,423.35
2016,8,5,17,45,516.5,72.5,3.1,16.5,216.5,438.59,361.36
2016,8,5,18,0,452.0,65.0,3.1,16.0,166.0,365.52,300.35
2016,8,5,18,15,365.5,53.5,3.0,15.5,121.5,278.72,226.05
2016,8,5,18,30,279.0,42.0,2.9,15.0,77.0,205.66,160.73
2016,8,5,18,45,162.0,26.5,2.85,14.5,44.5,119.4,69.54
2016,8,5,19,0,45.0,11.0,2.8,14.0,12.0,25.12,0.0
2016,8,5,19,15,22.5,5.5,2.75,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,58.0,12.0,2.4,12.0,13.0,9.44,0.0
2016,8,6,5,45,184.0,26.5,2.5,12.5,46.5,20.17,8.19
2016,8,6,6,0,310.0,41.0,2.6,13.0,80.0,33.49,23.27
2016,8,6,6,15,397.0,51.5,2.55,13.5,125.5,41.73,31.27
2016,8,6,6,30,484.0,62.0,2.5,14.0,171.0,49.95,38.92
2016,8,6,6,45,242.0,62.0,2.5,14.5,116.5,45.32,34.92
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,47.52,36.84
2016,8,6,7,15,0.0,71.5,2.45,15.5,71.5,54.85,43.19
2016,8,6,7,30,0.0,81.0,2.4,16.0,81.0,61.98,49.25
2016,8,6,7,45,0.0,101.0,2.4,16.5,101.0,76.41,61.58
2016,8,6,8,0,0.0,121.0,2.4,17.0,121.0,90.64,73.53
2016,8,6,8,15,0.5,142.5,2.35,17.0,143.0,105.68,86.19
2016,8,6,8,30,1.0,164.0,2.3,17.0,165.0,120.51,98.53
2016,8,6,8,45,5.0,186.5,2.3,17.5,190.5,135.95,111.08
2016,8,6,9,0,9.0,209.0,2.3,18.0,216.0,153.1,119.08
2016,8,6,9,15,9.0,211.5,2.3,18.5,218.5,157.12,121.66
2016,8,6,9,30,9.0,214.0,2.3,19.0,221.0,160.91,124.17
2016,8,6,9,45,12.0,240.0,2.3,19.5,250.0,181.81,140.12
2016,8,6,10,0,15.0,266.0,2.3,20.0,279.0,203.43,156.48
2016,8,6,10,15,30.5,317.0,2.3,20.0,343.0,245.38,188.55
2016,8,6,10,30,46.0,368.0,2.3,20.0,407.0,294.04,225.52
2016,8,6,10,45,95.5,405.0,2.35,20.0,489.5,353.52,270.4
2016,8,6,11,0,145.0,442.0,2.4,20.0,572.0,421.65,321.49
2016,8,6,11,15,276.0,415.0,2.4,20.0,666.5,501.26,381.53
2016,8,6,11,30,407.0,388.0,2.4,20.0,761.0,594.04,450.58
2016,8,6,11,45,662.5,253.5,2.45,20.5,867.0,698.14,528.65
2016,8,6,12,0,918.0,119.0,2.5,21.0,973.0,797.39,602.56
2016,8,6,12,15,918.0,119.0,2.5,21.0,972.5,834.84,627.48
2016,8,6,12,30,918.0,119.0,2.5,21.0,972.0,869.21,650.58
2016,8,6,12,45,910.5,122.0,2.55,21.0,962.5,896.58,669.3
2016,8,6,13,0,903.0,125.0,2.6,21.0,953.0,920.27,685.65
2016,8,6,13,15,900.0,124.5,2.65,21.0,938.0,941.12,700.19
2016,8,6,13,30,897.0,124.0,2.7,21.0,923.0,958.25,712.37
2016,8,6,13,45,893.0,122.0,2.75,21.0,900.5,969.21,720.61
2016,8,6,14,0,889.0,120.0,2.8,21.0,878.0,976.26,726.44
2016,8,6,14,15,882.0,118.5,2.85,20.5,848.5,977.0,729.65
2016,8,6,14,30,875.0,117.0,2.9,20.0,819.0,973.84,730.45
2016,8,6,14,45,867.0,114.0,3.0,20.0,784.0,964.33,726.15
2016,8,6,15,0,859.0,111.0,3.1,20.0,749.0,951.03,719.41
2016,8,6,15,15,846.5,108.5,3.15,19.5,708.0,942.57,717.05
2016,8,6,15,30,834.0,106.0,3.2,19.0,667.0,918.07,703.66
2016,8,6,15,45,819.5,102.5,3.3,19.0,621.5,887.35,684.95
2016,8,6,16,0,805.0,99.0,3.4,19.0,576.0,853.65,663.95
2016,8,6,16,15,783.5,95.5,3.5,18.5,527.0,811.19,637.57
2016,8,6,16,30,762.0,92.0,3.6,18.0,478.0,766.64,609.09
2016,8,6,16,45,734.5,87.0,3.7,17.5,427.0,713.85,573.68
2016,8,6,17,0,707.0,82.0,3.8,17.0,376.0,664.22,539.62
2016,8,6,17,15,667.0,77.0,3.8,16.5,324.0,601.11,493.55
2016,8,6,17,30,627.0,72.0,3.8,16.0,272.0,538.95,445.24
2016,8,6,17,45,568.0,65.0,3.85,15.5,221.0,463.82,384.51
2016,8,6,18,0,509.0,58.0,3.9,15.0,170.0,392.42,324.28
2016,8,6,18,15,420.5,48.0,3.85,14.5,124.5,306.45,249.76
2016,8,6,18,30,332.0,38.0,3.8,14.0,79.0,228.78,179.38
2016,8,6,18,45,196.5,24.5,3.75,13.5,45.5,130.69,70.86
2016,8,6,19,0,61.0,11.0,3.7,13.0,12.0,31.03,0.0
2016,8,6,19,15,30.5,5.5,3.7,13.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,2.9,12.0,14.0,8.65,0.0
2016,8,7,5,45,252.0,23.0,3.0,12.5,49.0,18.89,6.67
2016,8,7,6,0,399.0,35.0,3.1,13.0,84.0,28.98,19.32
2016,8,7,6,15,486.0,43.0,3.0,13.5,131.5,35.56,25.8
2016,8,7,6,30,573.0,51.0,2.9,14.0,179.0,42.22,32.05
2016,8,7,6,45,286.5,75.5,2.85,14.5,139.5,54.91,43.46
2016,8,7,7,0,0.0,100.0,2.8,15.0,100.0,73.38,59.76
2016,8,7,7,15,2.0,118.0,2.65,15.5,119.0,86.14,70.75
2016,8,7,7,30,4.0,136.0,2.5,16.0,138.0,98.81,81.46
2016,8,7,7,45,7.5,154.0,2.45,16.5,158.0,111.42,91.92
2016,8,7,8,0,11.0,172.0,2.4,17.0,178.0,123.94,102.15
2016,8,7,8,15,37.5,211.0,2.3,17.5,233.0,142.42,117.28
2016,8,7,8,30,64.0,250.0,2.2,18.0,288.0,164.68,135.34
2016,8,7,8,45,100.5,279.0,2.1,18.5,344.5,182.37,149.32
2016,8,7,9,0,137.0,308.0,2.0,19.0,401.0,206.48,156.13
2016,8,7,9,15,147.5,329.0,1.9,19.0,434.5,236.06,177.21
2016,8,7,9,30,158.0,350.0,1.8,19.0,468.0,267.39,200.89
2016,8,7,9,45,541.0,224.0,1.75,19.5,653.5,306.53,219.04
2016,8,7,10,0,924.0,98.0,1.7,20.0,839.0,395.88,281.48
2016,8,7,10,15,930.5,99.0,1.75,20.5,869.0,455.38,331.91
2016,8,7,10,30,937.0,100.0,1.8,21.0,899.0,513.94,380.25
2016,8,7,10,45,943.0,100.5,1.85,21.5,922.0,570.68,425.61
2016,8,7,11,0,949.0,101.0,1.9,22.0,945.0,625.93,468.31
2016,8,7,11,15,952.0,101.5,1.95,22.0,960.5,677.6,508.05
2016,8,7,11,30,955.0,102.0,2.0,22.0,976.0,727.05,545.17
2016,8,7,11,45,957.5,101.5,2.1,22.5,984.5,772.88,578.19
2016,8,7,12,0,960.0,101.0,2.2,23.0,993.0,816.01,608.01
2016,8,7,12,15,960.5,101.0,2.25,23.0,993.0,855.11,634.31
2016,8,7,12,30,961.0,101.0,2.3,23.0,993.0,891.01,658.39
2016,8,7,12,45,960.5,100.0,2.35,23.0,985.5,921.77,679.05
2016,8,7,13,0,960.0,99.0,2.4,23.0,978.0,948.91,697.37
2016,8,7,13,15,957.5,98.5,2.45,23.0,962.5,970.96,712.44
2016,8,7,13,30,955.0,98.0,2.5,23.0,947.0,989.08,725.08
2016,8,7,13,45,951.5,96.5,2.55,23.0,924.5,1001.25,734.01
2016,8,7,14,0,948.0,95.0,2.6,23.0,902.0,1009.32,740.46
2016,8,7,14,15,942.0,94.0,2.65,22.5,872.0,1011.38,744.64
2016,8,7,14,30,936.0,93.0,2.7,22.0,842.0,1009.34,746.33
2016,8,7,14,45,927.5,91.5,2.75,22.0,806.0,1000.31,742.16
2016,8,7,15,0,919.0,90.0,2.8,22.0,770.0,987.33,735.54
2016,8,7,15,15,907.5,88.0,2.8,21.5,728.0,967.13,725.17
2016,8,7,15,30,896.0,86.0,2.8,21.0,686.0,943.31,712.41
2016,8,7,15,45,880.5,84.0,2.8,21.0,639.5,912.44,693.45
2016,8,7,16,0,865.0,82.0,2.8,21.0,593.0,878.56,672.34
2016,8,7,16,15,845.5,79.0,2.8,20.5,542.5,837.27,647.09
2016,8,7,16,30,826.0,76.0,2.8,20.0,492.0,802.57,626.09
2016,8,7,16,45,797.5,73.0,2.8,20.0,439.5,749.25,589.96
2016,8,7,17,0,769.0,70.0,2.8,20.0,387.0,694.88,552.31
2016,8,7,17,15,731.0,65.5,2.75,19.5,333.5,631.17,507.31
2016,8,7,17,30,693.0,61.0,2.7,19.0,280.0,568.01,460.43
2016,8,7,17,45,634.5,55.5,2.7,18.5,228.0,495.47,403.11
2016,8,7,18,0,576.0,50.0,2.7,18.0,176.0,423.29,343.49
2016,8,7,18,15,487.0,42.0,2.65,17.0,128.5,336.09,269.77
2016,8,7,18,30,398.0,34.0,2.6,16.0,81.0,257.22,198.79
2016,8,7,18,45,243.0,22.0,2.55,15.5,46.5,148.83,71.53
2016,8,7,19,0,88.0,10.0,2.5,15.0,12.0,40.21,0.0
2016,8,7,19,15,44.0,5.0,2.5,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,96.0,10.0,2.2,13.0,12.0,7.87,0.0
2016,8,8,5,45,240.0,22.0,2.25,13.5,46.0,18.04,5.34
2016,8,8,6,0,384.0,34.0,2.3,14.0,80.0,28.11,18.42
2016,8,8,6,15,470.5,42.0,2.15,14.5,126.5,34.67,24.9
2016,8,8,6,30,557.0,50.0,2.0,15.0,173.0,41.32,31.11
2016,8,8,6,45,609.5,56.5,1.9,15.5,223.5,46.52,35.85
2016,8,8,7,0,662.0,63.0,1.8,16.0,274.0,51.71,40.4
2016,8,8,7,15,350.5,110.0,1.7,16.5,224.0,77.38,62.82
2016,8,8,7,30,39.0,157.0,1.6,17.0,174.0,108.58,89.56
2016,8,8,7,45,50.0,181.5,1.55,17.5,205.5,123.83,102.11
2016,8,8,8,0,61.0,206.0,1.5,18.0,237.0,138.76,114.19
2016,8,8,8,15,138.0,232.5,1.5,18.5,311.5,150.13,123.11
2016,8,8,8,30,215.0,259.0,1.5,19.0,386.0,165.81,135.53
2016,8,8,8,45,540.0,175.0,1.5,19.5,528.0,117.68,94.7
2016,8,8,9,0,865.0,91.0,1.5,20.0,670.0,149.29,84.49
2016,8,8,9,15,877.0,93.0,1.55,20.5,711.5,209.68,124.64
2016,8,8,9,30,889.0,95.0,1.6,21.0,753.0,270.81,173.53
2016,8,8,9,45,902.0,94.5,1.7,21.5,789.5,331.02,224.76
2016,8,8,10,0,915.0,94.0,1.8,22.0,826.0,391.51,276.65
2016,8,8,10,15,921.5,95.0,1.9,22.0,856.0,450.5,327.3
2016,8,8,10,30,928.0,96.0,2.0,22.0,886.0,508.56,376.01
2016,8,8,10,45,932.0,98.0,2.15,22.5,908.5,564.92,421.47
2016,8,8,11,0,936.0,100.0,2.3,23.0,931.0,619.64,464.28
2016,8,8,11,15,939.0,100.5,2.4,23.0,946.5,670.71,503.97
2016,8,8,11,30,942.0,101.0,2.5,23.0,962.0,719.57,541.14
2016,8,8,11,45,942.5,102.0,2.65,23.5,969.5,764.67,574.03
2016,8,8,12,0,943.0,103.0,2.8,24.0,977.0,807.0,603.73
2016,8,8,12,15,943.5,103.0,2.9,24.0,977.0,845.52,630.2
2016,8,8,12,30,944.0,103.0,3.0,24.0,977.0,880.88,654.51
2016,8,8,12,45,943.0,102.5,3.15,24.0,969.0,911.2,675.77
2016,8,8,13,0,942.0,102.0,3.3,24.0,961.0,937.95,694.72
2016,8,8,13,15,939.0,101.5,3.35,23.5,946.0,959.18,710.8
2016,8,8,13,30,936.0,101.0,3.4,23.0,931.0,976.52,724.48
2016,8,8,13,45,933.0,99.0,3.5,23.0,908.5,988.42,733.66
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,996.26,740.32
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,997.72,742.56
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,995.14,742.3
2016,8,8,14,45,909.5,93.0,3.75,23.0,791.5,986.54,738.16
2016,8,8,15,0,902.0,91.0,3.8,23.0,756.0,974.03,731.54
2016,8,8,15,15,890.0,89.0,3.8,22.5,714.5,953.47,720.65
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,929.38,707.38
2016,8,8,15,45,864.0,84.0,3.8,21.5,627.0,898.98,689.66
2016,8,8,16,0,850.0,81.0,3.8,21.0,581.0,865.53,669.65
2016,8,8,16,15,829.5,78.5,3.75,20.5,531.0,833.67,650.27
2016,8,8,16,30,809.0,76.0,3.7,20.0,481.0,789.74,621.84
2016,8,8,16,45,784.0,72.0,3.7,20.0,429.5,738.46,586.56
2016,8,8,17,0,759.0,68.0,3.7,20.0,378.0,685.97,549.59
2016,8,8,17,15,721.0,63.5,3.65,19.0,325.5,622.58,505.05
2016,8,8,17,30,683.0,59.0,3.6,18.0,273.0,559.81,458.6
2016,8,8,17,45,630.0,53.0,3.6,17.5,222.0,486.83,400.05
2016,8,8,18,0,577.0,47.0,3.6,17.0,171.0,420.97,344.4
2016,8,8,18,15,487.5,39.5,3.55,16.5,124.0,334.07,269.35
2016,8,8,18,30,398.0,32.0,3.5,16.0,77.0,255.67,197.14
2016,8,8,18,45,199.0,16.0,3.5,15.5,38.5,122.22,48.3
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,47.0,5.0,1.3,12.5,6.0,0.0,0.0
2016,8,9,5,30,94.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,8,9,5,45,242.0,21.5,1.2,13.5,45.5,17.66,4.25
2016,8,9,6,0,390.0,33.0,1.2,14.0,79.0,27.34,17.72
2016,8,9,6,15,477.0,41.0,1.0,14.5,125.0,33.94,24.26
2016,8,9,6,30,564.0,49.0,0.8,15.0,171.0,40.62,30.52
2016,8,9,6,45,294.0,81.5,0.6,15.5,146.5,59.04,46.96
2016,8,9,7,0,24.0,114.0,0.4,16.0,122.0,80.59,65.79
2016,8,9,7,15,29.0,134.0,0.4,16.5,145.0,93.78,76.96
2016,8,9,7,30,34.0,154.0,0.4,17.0,168.0,106.74,87.71
2016,8,9,7,45,57.0,182.0,0.4,17.5,209.5,124.16,102.03
2016,8,9,8,0,80.0,210.0,0.4,18.0,251.0,141.17,115.71
2016,8,9,8,15,149.5,233.5,0.45,18.5,318.5,150.85,123.13
2016,8,9,8,30,219.0,257.0,0.5,19.0,386.0,164.91,134.12
2016,8,9,8,45,546.0,171.5,0.6,19.5,528.0,116.12,93.11
2016,8,9,9,0,873.0,86.0,0.7,20.0,670.0,148.11,82.75
2016,8,9,9,15,884.5,88.0,0.7,20.5,711.0,208.92,123.16
2016,8,9,9,30,896.0,90.0,0.7,21.0,752.0,270.42,171.94
2016,8,9,9,45,907.0,90.5,0.75,22.0,788.0,331.17,222.61
2016,8,9,10,0,918.0,91.0,0.8,23.0,824.0,392.0,273.33
2016,8,9,10,15,924.5,92.0,0.85,23.5,853.5,451.2,322.31
2016,8,9,10,30,931.0,93.0,0.9,24.0,883.0,509.46,369.05
2016,8,9,10,45,936.0,93.5,0.95,24.5,905.5,565.38,412.48
2016,8,9,11,0,941.0,94.0,1.0,25.0,928.0,619.71,453.23
2016,8,9,11,15,944.0,94.5,1.1,25.0,943.0,670.98,491.93
2016,8,9,11,30,947.0,95.0,1.2,25.0,958.0,720.03,528.17
2016,8,9,11,45,948.0,95.5,1.35,25.5,965.5,765.22,560.46
2016,8,9,12,0,949.0,96.0,1.5,26.0,973.0,807.64,589.38
2016,8,9,12,15,949.0,96.0,1.6,26.0,973.0,845.87,615.01
2016,8,9,12,30,949.0,96.0,1.7,26.0,973.0,880.88,638.53
2016,8,9,12,45,942.5,99.0,1.85,26.0,963.5,909.7,658.62
2016,8,9,13,0,936.0,102.0,2.0,26.0,954.0,934.77,676.39
2016,8,9,13,15,933.0,101.0,2.1,26.0,938.5,955.36,690.86
2016,8,9,13,30,930.0,100.0,2.2,26.0,923.0,972.07,702.98
2016,8,9,13,45,924.5,100.0,2.35,26.0,900.0,983.47,712.36
2016,8,9,14,0,919.0,100.0,2.5,26.0,877.0,990.86,719.32
2016,8,9,14,15,912.0,98.5,2.55,25.5,847.5,991.26,722.37
2016,8,9,14,30,905.0,97.0,2.6,25.0,818.0,987.64,723.01
2016,8,9,14,45,894.5,96.0,2.65,25.0,781.5,977.23,717.97
2016,8,9,15,0,884.0,95.0,2.7,25.0,745.0,963.04,710.58
2016,8,9,15,15,872.5,93.0,2.7,24.5,704.0,943.13,700.45
2016,8,9,15,30,861.0,91.0,2.7,24.0,663.0,919.75,688.03
2016,8,9,15,45,843.0,89.5,2.7,24.0,617.0,887.71,668.38
2016,8,9,16,0,825.0,88.0,2.7,24.0,571.0,863.15,653.79
2016,8,9,16,15,804.5,85.0,2.65,23.5,521.5,821.36,627.97
2016,8,9,16,30,784.0,82.0,2.6,23.0,472.0,777.42,600.3
2016,8,9,16,45,753.0,78.5,2.6,22.5,420.0,722.6,564.48
2016,8,9,17,0,722.0,75.0,2.6,22.0,368.0,667.0,527.08
2016,8,9,17,15,682.5,70.0,2.55,21.5,316.0,606.91,484.79
2016,8,9,17,30,643.0,65.0,2.5,21.0,264.0,544.29,437.95
2016,8,9,17,45,579.5,59.0,2.5,20.5,213.0,466.58,376.91
2016,8,9,18,0,516.0,53.0,2.5,20.0,162.0,393.06,316.48
2016,8,9,18,15,423.5,43.5,2.45,19.0,116.5,304.96,242.43
2016,8,9,18,30,331.0,34.0,2.4,18.0,71.0,225.79,171.14
2016,8,9,18,45,165.5,17.0,2.4,17.5,35.5,108.73,30.48
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.0,17.5,2.05,13.5,36.0,14.09,1.39
2016,8,10,6,0,314.0,35.0,2.1,14.0,72.0,28.66,18.74
2016,8,10,6,15,403.5,45.5,2.0,14.5,117.0,37.07,26.94
2016,8,10,6,30,493.0,56.0,1.9,15.0,162.0,45.46,34.74
2016,8,10,6,45,547.5,64.0,1.8,15.5,211.0,51.52,40.26
2016,8,10,7,0,602.0,72.0,1.7,16.0,260.0,57.52,45.54
2016,8,10,7,15,383.0,119.0,1.6,16.5,246.5,83.69,68.34
2016,8,10,7,30,164.0,166.0,1.5,17.0,233.0,112.76,93.17
2016,8,10,7,45,99.5,179.0,1.45,17.5,221.5,119.75,98.61
2016,8,10,8,0,35.0,192.0,1.4,18.0,210.0,130.61,107.29
2016,8,10,8,15,46.5,218.5,1.4,18.5,244.5,146.41,120.01
2016,8,10,8,30,58.0,245.0,1.4,19.0,279.0,161.79,132.19
2016,8,10,8,45,109.0,275.5,1.4,19.5,346.0,181.45,147.73
2016,8,10,9,0,160.0,306.0,1.4,20.0,413.0,208.87,156.15
2016,8,10,9,15,506.0,208.5,1.45,20.5,575.5,214.8,144.2
2016,8,10,9,30,852.0,111.0,1.5,21.0,738.0,275.85,179.02
2016,8,10,9,45,867.0,110.5,1.55,21.5,775.5,334.9,228.95
2016,8,10,10,0,882.0,110.0,1.6,22.0,813.0,394.5,279.61
2016,8,10,10,15,889.5,111.0,1.65,22.5,842.5,452.39,328.23
2016,8,10,10,30,897.0,112.0,1.7,23.0,872.0,509.51,374.8
2016,8,10,10,45,903.0,113.0,1.75,23.5,895.0,564.85,418.51
2016,8,10,11,0,909.0,114.0,1.8,24.0,918.0,618.79,459.72
2016,8,10,11,15,912.5,115.0,1.85,24.0,933.5,669.56,498.31
2016,8,10,11,30,916.0,116.0,1.9,24.0,949.0,718.25,534.47
2016,8,10,11,45,918.0,116.0,2.0,24.0,957.0,762.8,567.34
2016,8,10,12,0,920.0,116.0,2.1,24.0,965.0,804.74,597.54
2016,8,10,12,15,920.5,116.0,2.15,24.0,965.0,842.69,623.01
2016,8,10,12,30,921.0,116.0,2.2,24.0,965.0,877.56,646.37
