Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,45,918.5,116.0,2.3,24.5,957.0,906.61,665.02
2016,8,10,13,0,916.0,116.0,2.4,25.0,949.0,932.11,681.35
2016,8,10,13,15,913.0,115.5,2.4,24.5,933.0,953.01,696.52
2016,8,10,13,30,910.0,115.0,2.4,24.0,917.0,970.11,709.38
2016,8,10,13,45,905.5,113.5,2.45,24.0,894.5,980.95,717.44
2016,8,10,14,0,901.0,112.0,2.5,24.0,872.0,987.82,723.12
2016,8,10,14,15,893.5,110.5,2.5,24.0,842.0,987.82,724.02
2016,8,10,14,30,886.0,109.0,2.5,24.0,812.0,983.85,722.54
2016,8,10,14,45,877.5,106.5,2.5,24.0,776.0,973.97,717.37
2016,8,10,15,0,869.0,104.0,2.5,24.0,740.0,960.28,709.87
2016,8,10,15,15,856.0,101.5,2.5,23.5,698.5,938.63,698.58
2016,8,10,15,30,843.0,99.0,2.5,23.0,657.0,925.1,692.79
2016,8,10,15,45,827.5,96.0,2.5,22.5,611.0,893.51,674.71
2016,8,10,16,0,812.0,93.0,2.5,22.0,565.0,858.98,654.55
2016,8,10,16,15,790.0,89.5,2.5,21.5,515.5,815.52,627.85
2016,8,10,16,30,768.0,86.0,2.5,21.0,466.0,770.02,599.19
2016,8,10,16,45,740.5,81.0,2.55,20.5,415.0,716.64,564.39
2016,8,10,17,0,713.0,76.0,2.6,20.0,364.0,662.3,527.78
2016,8,10,17,15,671.5,71.0,2.6,19.5,311.5,601.23,484.51
2016,8,10,17,30,630.0,66.0,2.6,19.0,259.0,537.58,436.44
2016,8,10,17,45,572.0,59.0,2.6,18.5,208.5,462.62,376.88
2016,8,10,18,0,514.0,52.0,2.6,18.0,158.0,391.43,317.63
2016,8,10,18,15,420.5,42.0,2.55,17.0,113.0,302.28,241.93
2016,8,10,18,30,327.0,32.0,2.5,16.0,68.0,222.4,168.64
2016,8,10,18,45,163.5,16.0,2.45,15.5,34.0,105.91,14.71
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,18.0,1.6,13.5,33.5,13.79,0.24
2016,8,11,6,0,278.0,36.0,1.7,14.0,67.0,29.37,19.25
2016,8,11,6,15,366.0,47.5,1.7,14.5,111.5,38.48,28.15
2016,8,11,6,30,454.0,59.0,1.7,15.0,156.0,47.52,36.54
2016,8,11,6,45,507.0,69.0,1.75,15.5,204.5,54.94,43.28
2016,8,11,7,0,560.0,79.0,1.8,16.0,253.0,62.2,49.67
2016,8,11,7,15,280.0,89.5,1.75,16.5,176.5,63.22,50.4
2016,8,11,7,30,0.0,100.0,1.7,17.0,100.0,75.03,60.49
2016,8,11,7,45,0.0,113.5,1.65,17.5,113.5,84.82,68.64
2016,8,11,8,0,0.0,127.0,1.6,18.0,127.0,94.54,76.61
2016,8,11,8,15,6.0,162.5,1.6,18.5,166.0,118.7,96.75
2016,8,11,8,30,12.0,198.0,1.6,19.0,205.0,142.16,115.94
2016,8,11,8,45,24.5,231.5,1.65,19.5,247.5,164.57,127.85
2016,8,11,9,0,37.0,265.0,1.7,20.0,290.0,182.18,139.94
2016,8,11,9,15,160.5,297.0,1.7,20.5,414.5,222.63,165.28
2016,8,11,9,30,284.0,329.0,1.7,21.0,539.0,280.88,204.95
2016,8,11,9,45,354.0,322.0,1.75,21.5,596.0,322.69,235.66
2016,8,11,10,0,424.0,315.0,1.8,22.0,653.0,369.92,271.6
2016,8,11,10,15,653.5,219.0,1.85,22.5,761.0,432.1,317.2
2016,8,11,10,30,883.0,123.0,1.9,23.0,869.0,512.68,378.2
2016,8,11,10,45,888.0,124.5,1.95,23.5,891.5,567.34,421.28
2016,8,11,11,0,893.0,126.0,2.0,24.0,914.0,620.54,461.99
2016,8,11,11,15,897.0,126.5,2.05,24.0,929.5,670.69,500.22
2016,8,11,11,30,901.0,127.0,2.1,24.0,945.0,718.84,536.08
2016,8,11,11,45,903.5,127.5,2.15,24.5,953.0,763.73,567.77
2016,8,11,12,0,906.0,128.0,2.2,25.0,961.0,806.11,596.96
2016,8,11,12,15,906.0,127.5,2.25,25.0,961.0,842.97,621.64
2016,8,11,12,30,906.0,127.0,2.3,25.0,961.0,876.75,644.24
2016,8,11,12,45,899.5,130.0,2.35,25.0,951.5,904.72,663.0
2016,8,11,13,0,893.0,133.0,2.4,25.0,942.0,929.07,679.46
2016,8,11,13,15,889.5,132.0,2.45,25.0,926.5,948.88,693.04
2016,8,11,13,30,886.0,131.0,2.5,25.0,911.0,964.91,704.32
2016,8,11,13,45,883.0,128.5,2.55,25.0,889.0,976.18,712.64
2016,8,11,14,0,880.0,126.0,2.6,25.0,867.0,983.54,718.61
2016,8,11,14,15,872.5,124.0,2.6,24.5,837.0,983.13,720.65
2016,8,11,14,30,865.0,122.0,2.6,24.0,807.0,978.8,720.34
2016,8,11,14,45,857.0,119.0,2.6,24.0,771.0,969.11,715.28
2016,8,11,15,0,849.0,116.0,2.6,24.0,735.0,968.78,716.58
2016,8,11,15,15,835.0,113.5,2.6,23.5,693.5,946.07,704.48
2016,8,11,15,30,821.0,111.0,2.6,23.0,652.0,919.95,690.25
2016,8,11,15,45,805.5,106.5,2.6,23.0,606.0,886.99,669.98
2016,8,11,16,0,790.0,102.0,2.6,23.0,560.0,851.13,647.59
2016,8,11,16,15,766.5,98.0,2.6,22.5,510.0,806.21,619.83
2016,8,11,16,30,743.0,94.0,2.6,22.0,460.0,759.36,590.16
2016,8,11,16,45,713.5,89.0,2.6,21.5,408.5,709.71,557.69
2016,8,11,17,0,684.0,84.0,2.6,21.0,357.0,654.82,520.39
2016,8,11,17,15,641.0,77.5,2.6,20.0,305.0,588.02,473.63
2016,8,11,17,30,598.0,71.0,2.6,19.0,253.0,522.55,424.59
2016,8,11,17,45,536.5,63.0,2.6,18.5,202.5,445.38,363.09
2016,8,11,18,0,475.0,55.0,2.6,18.0,152.0,372.35,302.22
2016,8,11,18,15,382.0,44.0,2.5,17.5,107.5,284.14,226.66
2016,8,11,18,30,289.0,33.0,2.4,17.0,63.0,205.25,153.41
2016,8,11,18,45,144.5,16.5,2.3,16.5,31.5,97.66,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,17.0,1.9,12.5,33.5,13.71,0.0
2016,8,12,6,0,303.0,34.0,2.0,13.0,67.0,27.85,17.94
2016,8,12,6,15,393.0,45.0,1.95,13.5,112.0,36.67,26.64
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,45.44,34.83
2016,8,12,6,45,545.5,63.5,1.9,14.5,208.0,51.18,40.11
2016,8,12,7,0,608.0,71.0,1.9,15.0,259.0,56.92,45.19
2016,8,12,7,15,388.0,117.0,1.9,15.5,245.5,82.55,67.64
2016,8,12,7,30,168.0,163.0,1.9,16.0,232.0,111.09,92.15
2016,8,12,7,45,462.0,127.0,1.9,17.0,349.5,88.64,72.06
2016,8,12,8,0,756.0,91.0,1.9,18.0,467.0,76.66,61.22
2016,8,12,8,15,778.5,94.5,1.85,18.5,516.0,78.84,62.77
2016,8,12,8,30,801.0,98.0,1.8,19.0,565.0,80.95,64.23
2016,8,12,8,45,819.5,100.5,1.8,19.5,611.5,92.26,62.48
2016,8,12,9,0,838.0,103.0,1.8,20.0,658.0,151.97,86.61
2016,8,12,9,15,851.0,105.0,1.85,20.5,699.5,218.63,132.96
2016,8,12,9,30,864.0,107.0,1.9,21.0,741.0,279.0,181.68
2016,8,12,9,45,873.5,109.5,1.95,22.0,776.5,339.31,232.69
2016,8,12,10,0,883.0,112.0,2.0,23.0,812.0,399.61,283.62
2016,8,12,10,15,890.0,113.5,2.1,23.0,841.5,457.91,333.32
2016,8,12,10,30,897.0,115.0,2.2,23.0,871.0,515.39,381.18
2016,8,12,10,45,902.5,115.5,2.3,23.5,893.5,570.29,425.02
2016,8,12,11,0,908.0,116.0,2.4,24.0,916.0,623.71,466.37
2016,8,12,11,15,911.0,117.0,2.45,24.0,931.0,674.26,505.14
2016,8,12,11,30,914.0,118.0,2.5,24.0,946.0,722.68,541.43
2016,8,12,11,45,916.5,118.0,2.6,24.5,953.5,767.61,573.67
2016,8,12,12,0,919.0,118.0,2.7,25.0,961.0,809.96,603.01
2016,8,12,12,15,919.0,118.0,2.75,25.0,961.0,847.55,628.39
2016,8,12,12,30,919.0,118.0,2.8,25.0,961.0,882.02,651.62
2016,8,12,12,45,922.5,114.5,2.85,25.0,954.5,913.09,672.57
2016,8,12,13,0,926.0,111.0,2.9,25.0,948.0,940.75,691.29
2016,8,12,13,15,923.0,110.0,2.9,25.0,932.5,961.26,704.98
2016,8,12,13,30,920.0,109.0,2.9,25.0,917.0,977.89,716.27
2016,8,12,13,45,915.5,107.5,2.9,25.0,894.0,988.67,723.87
2016,8,12,14,0,911.0,106.0,2.9,25.0,871.0,995.42,729.03
2016,8,12,14,15,904.5,105.0,2.85,24.5,841.0,996.74,731.81
2016,8,12,14,30,898.0,104.0,2.8,24.0,811.0,994.08,732.18
2016,8,12,14,45,889.0,101.5,2.8,24.0,775.0,983.45,726.51
2016,8,12,15,0,880.0,99.0,2.8,24.0,739.0,968.98,718.48
2016,8,12,15,15,867.5,97.0,2.75,23.5,697.5,948.01,707.2
2016,8,12,15,30,855.0,95.0,2.7,23.0,656.0,923.6,693.67
2016,8,12,15,45,839.5,92.0,2.65,23.0,610.0,902.95,681.36
2016,8,12,16,0,824.0,89.0,2.6,23.0,564.0,867.96,659.19
2016,8,12,16,15,802.0,86.0,2.5,22.5,514.0,824.59,631.98
2016,8,12,16,30,780.0,83.0,2.4,22.0,464.0,779.14,602.9
2016,8,12,16,45,751.0,78.5,2.35,22.0,412.0,724.52,565.84
2016,8,12,17,0,722.0,74.0,2.3,22.0,360.0,669.02,527.3
2016,8,12,17,15,680.0,69.0,2.15,21.5,307.5,606.97,483.19
2016,8,12,17,30,638.0,64.0,2.0,21.0,255.0,542.43,434.71
2016,8,12,17,45,577.0,57.0,1.9,20.5,204.0,464.98,373.76
2016,8,12,18,0,516.0,50.0,1.8,20.0,153.0,391.64,313.35
2016,8,12,18,15,419.0,40.5,1.8,19.0,108.0,300.88,237.31
2016,8,12,18,30,322.0,31.0,1.8,18.0,63.0,219.78,161.45
2016,8,12,18,45,161.0,15.5,1.8,17.5,31.5,102.73,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,13.5,32.5,13.31,0.0
2016,8,13,6,0,301.0,33.0,2.1,14.0,65.0,27.05,17.05
2016,8,13,6,15,393.0,43.5,2.05,14.5,109.5,35.48,25.46
2016,8,13,6,30,485.0,54.0,2.0,15.0,154.0,43.91,33.32
2016,8,13,6,45,546.5,61.0,1.95,16.0,204.0,49.31,38.21
2016,8,13,7,0,608.0,68.0,1.9,17.0,254.0,54.73,42.9
2016,8,13,7,15,649.5,73.5,1.85,17.5,306.0,58.78,46.31
2016,8,13,7,30,691.0,79.0,1.8,18.0,358.0,62.78,49.59
2016,8,13,7,45,723.0,83.0,1.75,19.0,409.5,70.93,56.28
2016,8,13,8,0,755.0,87.0,1.7,20.0,461.0,73.83,58.32
2016,8,13,8,15,777.5,90.0,1.7,20.5,510.0,75.76,59.65
2016,8,13,8,30,800.0,93.0,1.7,21.0,559.0,77.65,60.92
2016,8,13,8,45,818.5,95.5,1.7,21.5,605.0,90.3,59.59
2016,8,13,9,0,837.0,98.0,1.7,22.0,651.0,149.99,84.1
2016,8,13,9,15,850.0,100.0,1.75,22.5,692.0,216.74,130.47
2016,8,13,9,30,863.0,102.0,1.8,23.0,733.0,277.04,178.91
2016,8,13,9,45,879.0,100.5,1.85,24.0,770.0,336.45,228.72
2016,8,13,10,0,895.0,99.0,1.9,25.0,807.0,396.48,279.02
2016,8,13,10,15,902.0,100.5,1.95,25.0,836.5,455.35,328.72
2016,8,13,10,30,909.0,102.0,2.0,25.0,866.0,513.38,376.46
2016,8,13,10,45,914.5,102.5,2.05,25.5,888.5,568.78,420.08
2016,8,13,11,0,920.0,103.0,2.1,26.0,911.0,622.67,461.12
2016,8,13,11,15,923.0,103.5,2.15,26.0,926.5,673.25,499.48
2016,8,13,11,30,926.0,104.0,2.2,26.0,942.0,721.65,535.33
2016,8,13,11,45,928.0,104.5,2.3,26.5,949.5,766.94,567.44
2016,8,13,12,0,930.0,105.0,2.4,27.0,957.0,809.58,596.14
2016,8,13,12,15,930.0,105.0,2.45,27.0,956.5,847.33,621.3
2016,8,13,12,30,930.0,105.0,2.5,27.0,956.0,881.91,644.3
2016,8,13,12,45,915.0,112.5,2.55,27.0,944.0,906.99,661.06
2016,8,13,13,0,900.0,120.0,2.6,27.0,932.0,928.0,675.29
2016,8,13,13,15,897.0,119.5,2.65,27.0,916.5,948.54,689.33
2016,8,13,13,30,894.0,119.0,2.7,27.0,901.0,965.33,701.03
2016,8,13,13,45,891.0,116.5,2.75,27.0,878.5,976.35,709.14
2016,8,13,14,0,888.0,114.0,2.8,27.0,856.0,983.42,714.88
2016,8,13,14,15,880.5,112.5,2.8,26.5,826.5,983.21,717.07
2016,8,13,14,30,873.0,111.0,2.8,26.0,797.0,979.07,716.91
2016,8,13,14,45,865.5,107.5,2.85,26.0,761.5,968.95,712.02
2016,8,13,15,0,858.0,104.0,2.9,26.0,726.0,955.02,704.75
2016,8,13,15,15,845.0,102.0,2.9,25.5,684.5,933.8,693.71
2016,8,13,15,30,832.0,100.0,2.9,25.0,643.0,920.93,688.33
2016,8,13,15,45,817.5,96.0,2.9,25.0,597.5,889.01,668.68
2016,8,13,16,0,803.0,92.0,2.9,25.0,552.0,854.13,647.01
2016,8,13,16,15,780.5,88.5,2.9,24.5,502.5,810.16,619.98
2016,8,13,16,30,758.0,85.0,2.9,24.0,453.0,764.2,591.02
2016,8,13,16,45,730.0,80.0,2.9,24.0,402.0,710.41,554.58
2016,8,13,17,0,702.0,75.0,2.9,24.0,351.0,655.74,516.59
2016,8,13,17,15,660.0,69.5,2.8,23.0,299.0,594.0,473.6
2016,8,13,17,30,618.0,64.0,2.7,22.0,247.0,529.59,425.8
2016,8,13,17,45,557.0,57.0,2.65,21.5,197.0,452.95,365.02
2016,8,13,18,0,496.0,50.0,2.6,21.0,147.0,380.46,304.83
2016,8,13,18,15,397.0,40.0,2.6,20.0,103.0,289.0,227.63
2016,8,13,18,30,298.0,30.0,2.6,19.0,59.0,207.62,149.93
2016,8,13,18,45,149.0,15.0,2.6,18.5,29.5,96.2,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.0,16.0,2.1,13.5,32.0,12.92,0.0
2016,8,14,6,0,300.0,32.0,2.2,14.0,64.0,26.24,16.24
2016,8,14,6,15,394.0,42.5,2.15,14.5,108.5,34.71,24.75
2016,8,14,6,30,488.0,53.0,2.1,15.0,153.0,43.18,32.65
2016,8,14,6,45,548.0,60.5,2.1,16.0,203.0,48.98,37.9
2016,8,14,7,0,608.0,68.0,2.1,17.0,253.0,54.76,42.92
2016,8,14,7,15,435.5,110.0,2.1,17.5,255.5,78.84,63.88
2016,8,14,7,30,263.0,152.0,2.1,18.0,258.0,103.63,85.05
2016,8,14,7,45,507.0,120.5,2.1,18.5,359.0,85.57,69.02
2016,8,14,8,0,751.0,89.0,2.1,19.0,460.0,75.2,59.75
2016,8,14,8,15,774.0,93.0,2.1,19.5,509.5,77.78,61.64
2016,8,14,8,30,797.0,97.0,2.1,20.0,559.0,80.27,63.42
2016,8,14,8,45,813.0,100.5,2.1,21.0,604.5,94.69,62.49
2016,8,14,9,0,829.0,104.0,2.1,22.0,650.0,154.62,87.87
2016,8,14,9,15,842.0,106.5,2.1,22.5,691.0,215.03,129.64
2016,8,14,9,30,855.0,109.0,2.1,23.0,732.0,281.4,182.98
2016,8,14,9,45,849.5,118.5,2.15,23.5,763.5,341.61,234.51
2016,8,14,10,0,844.0,128.0,2.2,24.0,795.0,398.54,283.42
2016,8,14,10,15,852.0,130.0,2.2,24.5,824.0,457.31,332.17
2016,8,14,10,30,860.0,132.0,2.2,25.0,853.0,513.86,377.79
2016,8,14,10,45,866.0,133.0,2.25,25.5,875.5,567.77,420.16
2016,8,14,11,0,872.0,134.0,2.3,26.0,898.0,620.35,460.16
2016,8,14,11,15,875.5,135.0,2.35,26.0,913.5,669.81,497.68
2016,8,14,11,30,879.0,136.0,2.4,26.0,929.0,717.27,532.87
2016,8,14,11,45,882.0,135.5,2.45,26.0,936.5,761.03,564.77
2016,8,14,12,0,885.0,135.0,2.5,26.0,944.0,802.33,594.39
2016,8,14,12,15,885.0,135.0,2.55,26.0,943.5,838.99,619.02
2016,8,14,12,30,885.0,135.0,2.6,26.0,943.0,872.63,641.6
2016,8,14,12,45,887.0,132.0,2.65,26.5,936.0,902.23,660.19
2016,8,14,13,0,889.0,129.0,2.7,27.0,929.0,928.48,676.54
2016,8,14,13,15,885.0,128.0,2.75,27.0,913.0,947.56,689.6
2016,8,14,13,30,881.0,127.0,2.8,27.0,897.0,962.85,700.36
2016,8,14,13,45,872.0,127.5,2.85,27.0,872.5,970.98,706.62
2016,8,14,14,0,863.0,128.0,2.9,27.0,848.0,975.2,710.53
2016,8,14,14,15,855.0,126.5,2.95,26.5,818.0,974.55,712.86
2016,8,14,14,30,847.0,125.0,3.0,26.0,788.0,984.22,722.16
2016,8,14,14,45,834.5,123.5,3.05,26.0,751.5,971.36,715.3
2016,8,14,15,0,822.0,122.0,3.1,26.0,715.0,954.78,706.25
2016,8,14,15,15,807.5,119.0,3.15,25.5,673.5,931.07,693.87
2016,8,14,15,30,793.0,116.0,3.2,25.0,632.0,904.05,679.2
2016,8,14,15,45,775.0,112.5,3.25,24.5,586.0,870.13,659.64
2016,8,14,16,0,757.0,109.0,3.3,24.0,540.0,833.47,637.91
2016,8,14,16,15,732.5,104.5,3.3,23.5,490.5,793.09,612.88
2016,8,14,16,30,708.0,100.0,3.3,23.0,441.0,745.62,582.25
2016,8,14,16,45,676.5,94.0,3.35,22.5,390.0,689.37,544.61
2016,8,14,17,0,645.0,88.0,3.4,22.0,339.0,632.7,505.49
2016,8,14,17,15,599.5,81.0,3.3,21.0,288.0,564.61,456.27
2016,8,14,17,30,554.0,74.0,3.2,20.0,237.0,498.14,405.44
2016,8,14,17,45,491.5,65.0,3.15,19.5,187.5,420.72,342.93
2016,8,14,18,0,429.0,56.0,3.1,19.0,138.0,347.62,281.35
2016,8,14,18,15,330.5,43.5,3.0,18.5,95.5,256.91,203.33
2016,8,14,18,30,232.0,31.0,2.9,18.0,53.0,175.91,124.61
2016,8,14,18,45,116.0,15.5,2.85,17.5,26.5,61.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.5,2.15,12.5,33.0,12.57,0.0
2016,8,15,6,0,340.0,31.0,2.2,13.0,66.0,25.61,15.65
2016,8,15,6,15,438.0,40.5,2.15,13.5,112.5,33.4,23.68
2016,8,15,6,30,536.0,50.0,2.1,14.0,159.0,41.26,31.06
2016,8,15,6,45,268.0,58.5,2.1,14.5,113.0,43.33,33.11
2016,8,15,7,0,0.0,67.0,2.1,15.0,67.0,50.98,39.93
2016,8,15,7,15,0.0,80.5,2.05,15.5,80.5,60.93,48.61
2016,8,15,7,30,0.0,94.0,2.0,16.0,94.0,70.82,57.08
2016,8,15,7,45,0.0,106.0,2.0,16.5,106.0,79.62,64.45
2016,8,15,8,0,0.0,118.0,2.0,17.0,118.0,88.36,71.66
2016,8,15,8,15,3.0,149.0,1.95,17.5,150.5,109.73,89.58
2016,8,15,8,30,6.0,180.0,1.9,18.0,183.0,130.57,106.76
2016,8,15,8,45,8.0,194.5,1.85,18.5,199.5,141.13,109.85
2016,8,15,9,0,10.0,209.0,1.8,19.0,216.0,153.33,118.76
2016,8,15,9,15,25.0,253.0,1.8,19.5,271.5,187.52,144.53
2016,8,15,9,30,40.0,297.0,1.8,20.0,327.0,217.59,166.79
2016,8,15,9,45,90.5,337.5,1.85,20.5,408.0,265.67,201.91
2016,8,15,10,0,141.0,378.0,1.9,21.0,489.0,318.74,241.04
2016,8,15,10,15,543.0,238.0,1.95,21.5,689.0,406.34,302.18
2016,8,15,10,30,945.0,98.0,2.0,22.0,889.0,531.36,394.44
2016,8,15,10,45,950.0,99.0,2.1,22.5,912.0,588.92,439.84
2016,8,15,11,0,955.0,100.0,2.2,23.0,935.0,644.86,482.95
2016,8,15,11,15,957.5,100.5,2.25,23.0,950.0,696.93,522.74
2016,8,15,11,30,960.0,101.0,2.3,23.0,965.0,746.66,559.84
2016,8,15,11,45,961.5,101.5,2.4,23.5,972.5,793.12,593.01
2016,8,15,12,0,963.0,102.0,2.5,24.0,980.0,836.75,622.21
2016,8,15,12,15,962.5,102.0,2.5,24.0,979.5,875.31,647.7
2016,8,15,12,30,962.0,102.0,2.5,24.0,979.0,910.53,670.86
2016,8,15,12,45,953.0,106.0,2.55,24.0,968.5,938.55,689.65
2016,8,15,13,0,944.0,110.0,2.6,24.0,958.0,962.61,705.95
2016,8,15,13,15,941.0,109.5,2.6,24.0,941.5,983.9,720.08
2016,8,15,13,30,938.0,109.0,2.6,24.0,925.0,1001.25,731.74
2016,8,15,13,45,933.0,107.5,2.6,24.0,901.0,1011.68,739.07
2016,8,15,14,0,928.0,106.0,2.6,24.0,877.0,1017.99,743.93
2016,8,15,14,15,920.5,104.5,2.6,23.5,846.5,1017.75,746.19
2016,8,15,14,30,913.0,103.0,2.6,23.0,816.0,1013.42,746.0
2016,8,15,14,45,904.0,101.0,2.6,23.0,779.0,1003.08,740.62
2016,8,15,15,0,895.0,99.0,2.6,23.0,742.0,988.83,732.84
2016,8,15,15,15,882.5,96.5,2.6,22.5,699.5,966.89,721.5
2016,8,15,15,30,870.0,94.0,2.6,22.0,657.0,941.44,707.83
2016,8,15,15,45,854.0,91.0,2.6,22.0,610.0,919.83,695.37
2016,8,15,16,0,838.0,88.0,2.6,22.0,563.0,883.77,672.95
2016,8,15,16,15,815.5,84.5,2.55,21.5,512.0,838.66,644.96
2016,8,15,16,30,793.0,81.0,2.5,21.0,461.0,791.47,614.99
2016,8,15,16,45,763.5,76.5,2.5,20.5,408.5,735.67,578.39
2016,8,15,17,0,734.0,72.0,2.5,20.0,356.0,678.98,539.99
2016,8,15,17,15,691.0,67.0,2.45,19.0,302.5,611.34,492.58
2016,8,15,17,30,648.0,62.0,2.4,18.0,249.0,549.47,446.78
2016,8,15,17,45,584.0,55.0,2.35,17.5,197.5,469.32,382.49
2016,8,15,18,0,520.0,48.0,2.3,17.0,146.0,393.57,318.78
2016,8,15,18,15,414.5,38.0,2.15,16.5,100.5,297.23,235.6
2016,8,15,18,30,309.0,28.0,2.0,16.0,55.0,211.68,147.2
2016,8,15,18,45,154.5,14.0,1.95,15.5,27.5,76.96,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,12.5,30.0,12.95,0.0
2016,8,16,6,0,276.0,32.0,2.1,13.0,60.0,26.23,15.98
2016,8,16,6,15,372.5,43.5,2.05,13.5,104.5,35.47,25.45
2016,8,16,6,30,469.0,55.0,2.0,14.0,149.0,44.68,34.08
2016,8,16,6,45,530.5,63.5,2.0,14.5,199.0,51.16,40.06
2016,8,16,7,0,592.0,72.0,2.0,15.0,249.0,57.59,45.79
2016,8,16,7,15,296.0,96.0,2.0,15.5,184.5,67.81,54.68
2016,8,16,7,30,0.0,120.0,2.0,16.0,120.0,88.05,72.17
2016,8,16,7,45,2.0,138.0,2.0,16.5,139.0,100.72,82.77
2016,8,16,8,0,4.0,156.0,2.0,17.0,158.0,113.28,93.12
2016,8,16,8,15,6.5,171.5,1.95,17.5,175.0,124.18,101.9
2016,8,16,8,30,9.0,187.0,1.9,18.0,192.0,134.99,110.49
2016,8,16,8,45,14.0,210.0,1.9,19.0,219.0,151.11,117.57
2016,8,16,9,0,19.0,233.0,1.9,20.0,246.0,169.74,130.99
2016,8,16,9,15,184.0,270.5,1.9,20.5,404.0,214.15,157.98
2016,8,16,9,30,349.0,308.0,1.9,21.0,562.0,288.38,208.89
2016,8,16,9,45,600.5,218.5,1.9,21.5,680.0,333.14,237.27
2016,8,16,10,0,852.0,129.0,1.9,22.0,798.0,405.92,290.96
2016,8,16,10,15,860.0,130.5,1.95,22.5,827.5,464.79,339.99
2016,8,16,10,30,868.0,132.0,2.0,23.0,857.0,521.6,386.09
2016,8,16,10,45,874.0,133.5,2.05,23.5,880.0,576.45,429.23
2016,8,16,11,0,880.0,135.0,2.1,24.0,903.0,629.95,469.96
2016,8,16,11,15,883.5,135.5,2.15,24.0,918.0,679.55,507.65
2016,8,16,11,30,887.0,136.0,2.2,24.0,933.0,727.1,542.97
2016,8,16,11,45,889.5,136.5,2.25,24.5,940.5,771.7,574.36
2016,8,16,12,0,892.0,137.0,2.3,25.0,948.0,813.8,603.14
2016,8,16,12,15,891.5,137.0,2.3,25.0,947.5,850.37,627.27
2016,8,16,12,30,891.0,137.0,2.3,25.0,947.0,883.86,649.25
2016,8,16,12,45,883.5,139.5,2.35,25.0,937.0,910.15,666.9
2016,8,16,13,0,876.0,142.0,2.4,25.0,927.0,932.77,682.24
2016,8,16,13,15,872.0,141.5,2.4,25.0,910.5,952.2,695.16
2016,8,16,13,30,868.0,141.0,2.4,25.0,894.0,967.9,705.75
2016,8,16,13,45,863.5,138.5,2.45,25.0,871.0,977.47,713.0
2016,8,16,14,0,859.0,136.0,2.5,25.0,848.0,998.2,727.69
2016,8,16,14,15,850.5,134.0,2.5,24.5,817.5,996.46,728.79
2016,8,16,14,30,842.0,132.0,2.5,24.0,787.0,990.73,727.67
2016,8,16,14,45,832.5,128.5,2.5,24.0,750.5,978.53,721.05
2016,8,16,15,0,823.0,125.0,2.5,24.0,714.0,962.53,712.11
2016,8,16,15,15,808.0,122.0,2.5,23.5,672.0,938.16,699.07
2016,8,16,15,30,793.0,119.0,2.5,23.0,630.0,910.45,683.79
2016,8,16,15,45,775.5,114.5,2.5,23.0,583.5,875.68,662.29
2016,8,16,16,0,758.0,110.0,2.5,23.0,537.0,843.86,642.68
2016,8,16,16,15,732.5,105.5,2.5,22.5,487.5,796.95,613.46
2016,8,16,16,30,707.0,101.0,2.5,22.0,438.0,748.42,582.51
2016,8,16,16,45,675.0,95.0,2.5,21.5,386.5,691.55,544.64
2016,8,16,17,0,643.0,89.0,2.5,21.0,335.0,634.28,505.29
2016,8,16,17,15,596.0,82.0,2.5,20.0,283.0,564.88,455.72
2016,8,16,17,30,549.0,75.0,2.5,19.0,231.0,497.18,404.36
2016,8,16,17,45,483.0,65.0,2.55,18.5,181.5,416.34,339.38
2016,8,16,18,0,417.0,55.0,2.6,18.0,132.0,340.26,275.4
2016,8,16,18,15,315.0,42.0,2.5,17.5,89.5,247.64,195.36
2016,8,16,18,30,213.0,29.0,2.4,17.0,47.0,163.87,108.84
2016,8,16,18,45,106.5,14.5,2.35,16.5,23.5,56.92,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,16.0,2.0,13.5,27.0,12.21,0.0
2016,8,17,6,0,224.0,32.0,2.1,14.0,54.0,24.37,14.18
2016,8,17,6,15,317.5,44.5,2.05,14.5,96.5,33.97,23.99
2016,8,17,6,30,411.0,57.0,2.0,15.0,139.0,45.85,34.94
2016,8,17,6,45,475.0,66.5,1.95,16.0,187.5,52.95,41.38
2016,8,17,7,0,539.0,76.0,1.9,17.0,236.0,59.97,47.5
2016,8,17,7,15,322.0,117.5,1.85,17.5,218.5,83.85,68.25
2016,8,17,7,30,105.0,159.0,1.8,18.0,201.0,107.52,88.42
2016,8,17,7,45,99.0,181.5,1.75,18.5,225.5,123.96,102.0
2016,8,17,8,0,93.0,204.0,1.7,19.0,250.0,137.6,112.98
2016,8,17,8,15,220.5,214.5,1.65,19.5,337.5,142.52,116.48
2016,8,17,8,30,348.0,225.0,1.6,20.0,425.0,144.82,117.76
2016,8,17,8,45,566.5,170.5,1.6,20.5,526.5,125.51,88.26
2016,8,17,9,0,785.0,116.0,1.6,21.0,628.0,162.57,95.32
2016,8,17,9,15,799.5,119.0,1.6,21.5,669.5,221.24,136.68
2016,8,17,9,30,814.0,122.0,1.6,22.0,711.0,281.18,185.18
2016,8,17,9,45,831.5,121.5,1.65,22.5,748.5,340.53,235.24
2016,8,17,10,0,849.0,121.0,1.7,23.0,786.0,402.7,287.38
2016,8,17,10,15,857.5,122.5,1.75,23.5,815.5,460.16,335.14
2016,8,17,10,30,866.0,124.0,1.8,24.0,845.0,517.0,380.99
2016,8,17,10,45,871.0,125.5,1.9,24.5,867.5,571.13,423.57
2016,8,17,11,0,876.0,127.0,2.0,25.0,890.0,623.81,463.75
2016,8,17,11,15,880.0,127.5,2.05,25.0,905.0,673.43,501.28
2016,8,17,11,30,884.0,128.0,2.1,25.0,920.0,721.05,536.49
2016,8,17,11,45,885.5,129.0,2.15,25.5,927.5,765.07,567.31
2016,8,17,12,0,887.0,130.0,2.2,26.0,935.0,806.51,595.29
2016,8,17,12,15,887.0,130.0,2.25,26.0,934.5,843.16,619.76
2016,8,17,12,30,887.0,130.0,2.3,26.0,934.0,876.76,642.18
2016,8,17,12,45,875.0,135.5,2.4,26.0,922.5,901.49,659.19
2016,8,17,13,0,863.0,141.0,2.5,26.0,911.0,922.38,673.83
2016,8,17,13,15,859.0,140.0,2.55,26.0,895.0,941.0,686.69
2016,8,17,13,30,855.0,139.0,2.6,26.0,879.0,955.92,697.25
2016,8,17,13,45,850.0,137.0,2.65,26.0,856.0,965.18,704.29
2016,8,17,14,0,845.0,135.0,2.7,26.0,833.0,985.63,718.81
2016,8,17,14,15,836.5,133.0,2.7,25.5,802.5,983.71,719.79
2016,8,17,14,30,828.0,131.0,2.7,25.0,772.0,977.86,718.55
2016,8,17,14,45,817.5,128.0,2.7,25.0,736.0,965.15,711.56
2016,8,17,15,0,807.0,125.0,2.7,25.0,700.0,948.73,702.28
2016,8,17,15,15,791.5,122.0,2.7,24.5,658.0,923.95,688.87
2016,8,17,15,30,776.0,119.0,2.7,24.0,616.0,895.9,673.24
2016,8,17,15,45,757.5,114.5,2.7,23.5,570.0,860.41,652.38
2016,8,17,16,0,739.0,110.0,2.7,23.0,524.0,828.08,633.47
2016,8,17,16,15,713.0,105.5,2.7,22.5,474.5,781.14,603.89
2016,8,17,16,30,687.0,101.0,2.7,22.0,425.0,732.66,572.63
2016,8,17,16,45,653.0,95.0,2.75,21.5,374.0,674.73,533.81
2016,8,17,17,0,619.0,89.0,2.8,21.0,323.0,616.62,493.56
2016,8,17,17,15,570.5,81.5,2.75,20.0,272.0,546.4,442.46
2016,8,17,17,30,522.0,74.0,2.7,19.0,221.0,478.13,390.0
2016,8,17,17,45,452.5,64.5,2.7,18.5,172.5,396.72,323.94
2016,8,17,18,0,383.0,55.0,2.7,18.0,124.0,320.38,259.33
2016,8,17,18,15,282.5,41.0,2.65,17.5,83.0,227.39,178.83
2016,8,17,18,30,182.0,27.0,2.6,17.0,42.0,144.97,90.91
2016,8,17,18,45,91.0,13.5,2.55,16.5,21.0,49.55,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,1.7,13.5,25.0,12.54,0.0
2016,8,18,6,0,189.0,33.0,1.8,14.0,50.0,24.93,14.42
2016,8,18,6,15,281.5,47.0,1.8,14.5,92.0,35.5,25.28
2016,8,18,6,30,374.0,61.0,1.8,15.0,134.0,46.06,35.1
2016,8,18,6,45,434.5,72.0,1.8,15.5,181.5,54.24,42.59
2016,8,18,7,0,495.0,83.0,1.8,16.0,229.0,64.81,51.96
2016,8,18,7,15,275.5,118.0,1.8,16.5,202.0,83.45,68.18
2016,8,18,7,30,56.0,153.0,1.8,17.0,175.0,105.81,87.29
2016,8,18,7,45,90.5,179.0,1.8,17.5,220.5,122.38,101.07
2016,8,18,8,0,125.0,205.0,1.8,18.0,266.0,134.48,110.81
2016,8,18,8,15,411.5,165.0,1.75,18.5,395.0,108.5,88.13
2016,8,18,8,30,698.0,125.0,1.7,19.0,524.0,89.32,71.4
2016,8,18,8,45,712.5,132.0,1.7,20.0,567.5,109.28,72.64
2016,8,18,9,0,727.0,139.0,1.7,21.0,611.0,166.48,100.48
2016,8,18,9,15,742.5,142.5,1.7,21.5,651.5,223.27,140.76
2016,8,18,9,30,758.0,146.0,1.7,22.0,692.0,286.47,191.57
2016,8,18,9,45,707.5,181.5,1.75,22.5,711.0,343.42,241.25
2016,8,18,10,0,657.0,217.0,1.8,23.0,730.0,399.07,288.72
2016,8,18,10,15,667.5,220.5,1.85,23.0,758.5,451.62,331.98
2016,8,18,10,30,678.0,224.0,1.9,23.0,787.0,504.37,374.4
2016,8,18,10,45,680.0,230.0,1.95,23.5,807.5,554.37,412.97
2016,8,18,11,0,682.0,236.0,2.0,24.0,828.0,603.27,449.53
2016,8,18,11,15,687.0,237.5,2.05,24.0,843.0,649.3,484.04
2016,8,18,11,30,692.0,239.0,2.1,24.0,858.0,693.98,516.84
2016,8,18,11,45,692.0,241.5,2.15,24.5,864.5,734.22,544.86
2016,8,18,12,0,692.0,244.0,2.2,25.0,871.0,772.26,570.79
2016,8,18,12,15,692.0,244.0,2.25,25.0,870.5,805.79,594.42
2016,8,18,12,30,692.0,244.0,2.3,25.0,870.0,836.64,616.04
2016,8,18,12,45,695.0,239.5,2.35,25.0,863.0,863.28,634.83
2016,8,18,13,0,698.0,235.0,2.4,25.0,856.0,886.91,651.57
2016,8,18,13,15,693.0,233.0,2.4,25.0,840.5,902.3,662.28
2016,8,18,13,30,688.0,231.0,2.4,25.0,825.0,914.17,670.75
2016,8,18,13,45,682.0,227.5,2.45,25.0,802.5,920.12,675.88
2016,8,18,14,0,676.0,224.0,2.5,25.0,780.0,922.48,678.77
2016,8,18,14,15,665.5,220.0,2.5,24.5,750.5,916.39,677.05
2016,8,18,14,30,655.0,216.0,2.5,24.0,721.0,906.77,673.13
2016,8,18,14,45,644.5,209.0,2.55,24.0,686.5,890.82,664.23
2016,8,18,15,0,634.0,202.0,2.6,24.0,652.0,871.57,653.16
2016,8,18,15,15,616.0,196.0,2.6,23.5,611.5,842.96,636.43
2016,8,18,15,30,598.0,190.0,2.6,23.0,571.0,811.57,617.65
2016,8,18,15,45,580.5,180.0,2.65,23.0,527.0,765.95,588.14
2016,8,18,16,0,563.0,170.0,2.7,23.0,483.0,727.1,562.76
2016,8,18,16,15,533.5,161.0,2.7,22.0,435.5,677.18,530.44
2016,8,18,16,30,504.0,152.0,2.7,21.0,388.0,626.67,496.74
2016,8,18,16,45,472.0,139.5,2.7,20.5,340.0,570.0,456.46
2016,8,18,17,0,440.0,127.0,2.7,20.0,292.0,513.78,415.24
2016,8,18,17,15,392.5,113.0,2.65,19.0,243.5,445.36,363.42
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,379.7,311.72
2016,8,18,17,45,287.0,81.5,2.55,17.5,149.5,306.55,251.29
2016,8,18,18,0,229.0,64.0,2.5,17.0,104.0,225.3,182.63
2016,8,18,18,15,158.0,43.5,2.4,16.5,67.0,151.94,118.43
2016,8,18,18,30,87.0,23.0,2.3,16.0,30.0,80.25,44.6
2016,8,18,18,45,43.5,11.5,2.25,15.5,15.0,27.68,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.0,2.0,13.5,18.5,11.02,0.0
2016,8,19,6,0,101.0,28.0,2.1,14.0,37.0,21.19,11.18
2016,8,19,6,15,166.0,48.5,2.1,14.5,75.5,36.0,25.66
2016,8,19,6,30,231.0,69.0,2.1,15.0,114.0,50.58,39.04
2016,8,19,6,45,285.0,87.0,2.1,15.5,159.0,62.8,50.12
2016,8,19,7,0,339.0,105.0,2.1,16.0,204.0,74.91,60.84
2016,8,19,7,15,175.5,120.0,2.05,16.5,172.0,83.19,67.95
2016,8,19,7,30,12.0,135.0,2.0,17.0,140.0,97.54,80.14
2016,8,19,7,45,16.5,155.0,1.95,17.5,162.5,111.42,91.69
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,125.19,102.95
2016,8,19,8,15,30.5,200.0,1.85,18.5,216.5,135.59,111.18
2016,8,19,8,30,40.0,225.0,1.8,19.0,248.0,150.4,123.02
2016,8,19,8,45,67.5,257.5,1.8,19.5,299.5,172.43,133.35
2016,8,19,9,0,95.0,290.0,1.8,20.0,351.0,203.74,154.72
2016,8,19,9,15,138.0,313.5,1.8,20.5,409.0,232.07,173.79
2016,8,19,9,30,181.0,337.0,1.8,21.0,467.0,272.63,203.22
2016,8,19,9,45,209.5,352.0,1.8,21.5,510.0,309.59,231.0
2016,8,19,10,0,238.0,367.0,1.8,22.0,553.0,350.09,261.68
2016,8,19,10,15,440.5,303.5,1.85,22.0,663.0,414.51,308.89
2016,8,19,10,30,643.0,240.0,1.9,22.0,773.0,501.08,374.02
2016,8,19,10,45,575.0,285.0,1.95,22.5,771.0,540.1,404.14
2016,8,19,11,0,507.0,330.0,2.0,23.0,769.0,572.13,427.88
2016,8,19,11,15,582.5,293.5,2.05,23.0,806.0,627.07,469.37
2016,8,19,11,30,658.0,257.0,2.1,23.0,843.0,686.93,513.75
2016,8,19,11,45,657.0,260.0,2.2,23.5,849.0,725.64,540.96
2016,8,19,12,0,656.0,263.0,2.3,24.0,855.0,762.17,566.3
2016,8,19,12,15,656.0,263.0,2.35,24.0,854.5,794.67,589.37
2016,8,19,12,30,656.0,263.0,2.4,24.0,854.0,824.58,610.48
2016,8,19,12,45,661.5,257.0,2.45,24.0,848.5,851.39,629.56
2016,8,19,13,0,667.0,251.0,2.5,24.0,843.0,875.37,646.69
2016,8,19,13,15,662.0,248.5,2.55,24.0,827.0,889.76,657.23
2016,8,19,13,30,657.0,246.0,2.6,24.0,811.0,900.7,665.58
2016,8,19,13,45,648.5,243.0,2.65,24.0,788.0,904.34,669.12
2016,8,19,14,0,640.0,240.0,2.7,24.0,765.0,904.43,670.43
2016,8,19,14,15,629.0,235.5,2.7,23.5,735.5,897.15,667.84
2016,8,19,14,30,618.0,231.0,2.7,23.0,706.0,886.42,663.05
2016,8,19,14,45,603.5,225.5,2.7,23.0,671.0,867.99,651.81
2016,8,19,15,0,589.0,220.0,2.7,23.0,636.0,839.0,633.61
2016,8,19,15,15,570.5,212.5,2.7,22.5,595.5,809.16,615.76
2016,8,19,15,30,552.0,205.0,2.7,22.0,555.0,777.0,596.05
2016,8,19,15,45,529.0,196.0,2.75,21.5,511.0,736.99,570.72
2016,8,19,16,0,506.0,187.0,2.8,21.0,467.0,695.44,543.78
2016,8,19,16,15,477.0,175.5,2.8,20.5,420.0,644.7,509.2
2016,8,19,16,30,448.0,164.0,2.8,20.0,373.0,593.5,473.44
2016,8,19,16,45,412.0,150.5,2.8,19.5,324.5,534.37,430.56
2016,8,19,17,0,376.0,137.0,2.8,19.0,276.0,476.16,387.06
2016,8,19,17,15,331.5,120.0,2.8,18.5,228.5,392.88,322.55
2016,8,19,17,30,287.0,103.0,2.8,18.0,181.0,330.18,271.98
2016,8,19,17,45,232.5,82.5,2.8,17.5,137.0,259.52,213.05
2016,8,19,18,0,178.0,62.0,2.8,17.0,93.0,193.18,156.08
2016,8,19,18,15,120.0,40.0,2.75,16.5,58.0,126.8,97.69
2016,8,19,18,30,62.0,18.0,2.7,16.0,23.0,59.28,27.72
2016,8,19,18,45,31.0,9.0,2.65,16.0,11.5,20.37,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,40.0,12.5,1.8,13.5,16.0,9.83,0.0
2016,8,20,6,0,80.0,25.0,1.9,14.0,32.0,19.0,9.2
2016,8,20,6,15,137.0,47.0,1.9,14.5,69.0,34.8,24.57
2016,8,20,6,30,194.0,69.0,1.9,15.0,106.0,50.24,38.72
2016,8,20,6,45,244.5,89.5,1.95,15.5,150.5,64.39,51.51
2016,8,20,7,0,295.0,110.0,2.0,16.0,195.0,78.28,63.8
2016,8,20,7,15,174.0,130.0,1.95,16.5,183.0,91.0,74.77
2016,8,20,7,30,53.0,150.0,1.9,17.0,171.0,103.92,85.68
2016,8,20,7,45,48.5,169.0,1.9,17.5,190.0,116.05,95.67
2016,8,20,8,0,44.0,188.0,1.9,18.0,209.0,127.89,105.27
2016,8,20,8,15,75.5,217.5,1.9,18.5,258.5,145.75,119.8
2016,8,20,8,30,107.0,247.0,1.9,19.0,308.0,163.16,133.73
2016,8,20,8,45,328.0,228.0,1.9,19.5,436.0,156.13,115.73
2016,8,20,9,0,549.0,209.0,1.9,20.0,564.0,193.0,128.48
2016,8,20,9,15,414.0,265.0,1.95,20.5,542.5,245.03,172.34
2016,8,20,9,30,279.0,321.0,2.0,21.0,521.0,283.71,208.31
2016,8,20,9,45,244.0,345.5,2.05,21.5,526.5,314.11,233.82
2016,8,20,10,0,209.0,370.0,2.1,22.0,532.0,342.32,256.98
2016,8,20,10,15,285.5,367.5,2.15,22.0,598.5,393.13,295.39
