Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,362.0,365.0,2.2,22.0,665.0,453.53,341.19
2016,8,20,10,45,529.0,293.5,2.3,22.5,744.0,523.41,393.79
2016,8,20,11,0,696.0,222.0,2.4,23.0,823.0,605.09,455.1
2016,8,20,11,15,700.5,223.5,2.45,23.0,837.5,651.31,489.9
2016,8,20,11,30,705.0,225.0,2.5,23.0,852.0,696.06,523.13
2016,8,20,11,45,710.5,224.0,2.6,23.5,860.0,737.77,552.86
2016,8,20,12,0,716.0,223.0,2.7,24.0,868.0,777.55,580.7
2016,8,20,12,15,716.0,222.5,2.75,23.5,867.0,811.11,605.84
2016,8,20,12,30,716.0,222.0,2.8,23.0,866.0,841.9,628.96
2016,8,20,12,45,698.0,230.5,2.9,23.0,853.5,862.12,643.48
2016,8,20,13,0,680.0,239.0,3.0,23.0,841.0,878.45,655.37
2016,8,20,13,15,675.0,237.0,3.0,23.0,825.5,893.37,666.08
2016,8,20,13,30,670.0,235.0,3.0,23.0,810.0,904.83,674.48
2016,8,20,13,45,670.5,228.0,3.05,23.0,789.5,913.37,681.55
2016,8,20,14,0,671.0,221.0,3.1,23.0,769.0,918.43,686.4
2016,8,20,14,15,660.5,217.0,3.1,22.5,739.5,912.13,684.45
2016,8,20,14,30,650.0,213.0,3.1,22.0,710.0,902.32,680.27
2016,8,20,14,45,644.0,204.0,3.1,22.0,676.5,888.61,672.3
2016,8,20,15,0,638.0,195.0,3.1,22.0,643.0,871.57,662.09
2016,8,20,15,15,620.0,189.0,3.1,21.5,602.5,842.72,644.98
2016,8,20,15,30,602.0,183.0,3.1,21.0,562.0,811.12,625.83
2016,8,20,15,45,587.5,172.5,3.1,20.5,519.0,775.87,603.86
2016,8,20,16,0,573.0,162.0,3.1,20.0,476.0,729.59,573.67
2016,8,20,16,15,544.0,153.0,3.1,19.5,428.5,679.61,539.83
2016,8,20,16,30,515.0,144.0,3.1,19.0,381.0,629.01,504.54
2016,8,20,16,45,485.0,131.5,3.1,19.0,333.5,573.35,463.6
2016,8,20,17,0,455.0,119.0,3.1,19.0,286.0,517.98,421.73
2016,8,20,17,15,407.0,105.5,3.1,18.5,237.5,448.93,368.27
2016,8,20,17,30,359.0,92.0,3.1,18.0,189.0,382.67,315.06
2016,8,20,17,45,302.0,75.5,3.1,17.5,144.5,310.42,254.92
2016,8,20,18,0,245.0,59.0,3.1,17.0,100.0,243.04,196.77
2016,8,20,18,15,168.0,39.5,3.0,16.5,63.0,166.28,128.62
2016,8,20,18,30,91.0,20.0,2.9,16.0,26.0,87.33,35.51
2016,8,20,18,45,45.5,10.0,2.85,15.5,13.0,27.4,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,59.0,14.0,2.6,13.5,19.0,11.02,0.0
2016,8,21,6,0,118.0,28.0,2.7,14.0,38.0,21.05,10.47
2016,8,21,6,15,193.0,47.0,2.8,14.5,77.0,34.96,24.64
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,48.64,37.27
2016,8,21,6,45,330.5,80.5,3.0,15.5,162.0,58.92,46.67
2016,8,21,7,0,393.0,95.0,3.1,16.0,208.0,69.04,55.67
2016,8,21,7,15,204.5,115.5,3.05,16.0,175.0,80.87,66.08
2016,8,21,7,30,16.0,136.0,3.0,16.0,142.0,98.07,80.99
2016,8,21,7,45,26.5,160.0,2.95,16.5,171.5,110.6,91.46
2016,8,21,8,0,37.0,184.0,2.9,17.0,201.0,125.51,103.79
2016,8,21,8,15,61.0,213.5,2.8,17.5,246.0,143.27,118.35
2016,8,21,8,30,85.0,243.0,2.7,18.0,291.0,160.54,132.27
2016,8,21,8,45,167.0,264.0,2.65,18.5,368.0,174.6,133.87
2016,8,21,9,0,249.0,285.0,2.6,19.0,445.0,207.89,152.77
2016,8,21,9,15,474.5,227.0,2.55,19.5,557.0,234.17,162.31
2016,8,21,9,30,700.0,169.0,2.5,20.0,669.0,288.56,198.07
2016,8,21,9,45,686.5,186.5,2.45,20.5,697.0,346.05,247.39
2016,8,21,10,0,673.0,204.0,2.4,21.0,725.0,401.52,294.39
2016,8,21,10,15,683.0,207.5,2.45,21.0,753.5,454.82,338.99
2016,8,21,10,30,693.0,211.0,2.5,21.0,782.0,508.21,382.61
2016,8,21,10,45,703.5,212.0,2.55,21.5,805.0,559.8,423.03
2016,8,21,11,0,714.0,213.0,2.6,22.0,828.0,610.95,461.94
2016,8,21,11,15,719.0,214.5,2.65,22.0,842.5,658.25,497.96
2016,8,21,11,30,724.0,216.0,2.7,22.0,857.0,704.07,532.15
2016,8,21,11,45,728.5,215.5,2.8,22.5,865.0,746.12,562.27
2016,8,21,12,0,733.0,215.0,2.9,23.0,873.0,786.11,590.39
2016,8,21,12,15,733.0,215.0,2.95,23.0,872.5,820.58,615.11
2016,8,21,12,30,733.0,215.0,3.0,23.0,872.0,852.24,637.67
2016,8,21,12,45,745.0,205.5,3.1,23.0,867.5,882.62,659.89
2016,8,21,13,0,757.0,196.0,3.2,23.0,863.0,910.06,679.35
2016,8,21,13,15,752.0,194.5,3.2,22.5,847.0,926.48,691.99
2016,8,21,13,30,747.0,193.0,3.2,22.0,831.0,939.24,702.39
2016,8,21,13,45,741.5,189.5,3.25,22.0,808.0,945.81,707.79
2016,8,21,14,0,736.0,186.0,3.3,22.0,785.0,948.64,710.87
2016,8,21,14,15,726.0,183.0,3.3,21.5,755.0,943.88,710.02
2016,8,21,14,30,716.0,180.0,3.3,21.0,725.0,935.48,706.87
2016,8,21,14,45,704.5,174.5,3.35,21.0,689.5,919.4,697.6
2016,8,21,15,0,693.0,169.0,3.4,21.0,654.0,899.92,686.08
2016,8,21,15,15,675.0,164.0,3.4,20.5,613.0,871.47,669.34
2016,8,21,15,30,657.0,159.0,3.4,20.0,572.0,840.16,650.49
2016,8,21,15,45,636.5,152.5,3.4,20.0,527.0,802.33,625.58
2016,8,21,16,0,616.0,146.0,3.4,20.0,482.0,762.27,598.82
2016,8,21,16,15,586.5,138.5,3.4,19.5,433.5,711.31,564.74
2016,8,21,16,30,557.0,131.0,3.4,19.0,385.0,650.65,522.6
2016,8,21,16,45,520.5,121.0,3.45,18.5,336.0,590.97,479.8
2016,8,21,17,0,484.0,111.0,3.5,18.0,287.0,531.99,435.8
2016,8,21,17,15,434.0,99.0,3.45,17.5,238.0,461.88,381.04
2016,8,21,17,30,384.0,87.0,3.4,17.0,189.0,394.71,326.61
2016,8,21,17,45,318.5,72.0,3.4,16.5,143.5,317.46,261.87
2016,8,21,18,0,253.0,57.0,3.4,16.0,98.0,246.0,199.82
2016,8,21,18,15,171.5,38.0,3.3,15.5,61.5,166.99,128.85
2016,8,21,18,30,90.0,19.0,3.2,15.0,25.0,84.59,23.73
2016,8,21,18,45,45.0,9.5,3.1,15.0,12.5,26.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,7.58,0.02
2016,8,22,6,15,0.0,21.0,2.8,14.0,21.0,15.98,8.22
2016,8,22,6,30,0.0,32.0,2.8,14.0,32.0,24.41,16.01
2016,8,22,6,45,0.0,44.5,2.85,14.5,44.5,34.03,24.76
2016,8,22,7,0,0.0,57.0,2.9,15.0,57.0,43.66,33.4
2016,8,22,7,15,0.0,70.5,2.8,15.5,70.5,53.79,42.31
2016,8,22,7,30,0.0,84.0,2.7,16.0,84.0,63.73,50.9
2016,8,22,7,45,0.0,114.5,2.65,16.5,114.5,85.1,69.32
2016,8,22,8,0,0.0,145.0,2.6,17.0,145.0,105.88,86.92
2016,8,22,8,15,7.0,169.5,2.5,17.5,174.0,122.6,100.73
2016,8,22,8,30,14.0,194.0,2.4,18.0,203.0,139.09,114.16
2016,8,22,8,45,24.0,223.0,2.35,18.5,238.5,159.73,124.64
2016,8,22,9,0,34.0,252.0,2.3,19.0,274.0,176.36,136.32
2016,8,22,9,15,31.0,262.5,2.3,19.5,283.5,189.13,145.82
2016,8,22,9,30,28.0,273.0,2.3,20.0,293.0,201.45,155.13
2016,8,22,9,45,119.0,320.0,2.35,20.5,411.5,264.2,200.86
2016,8,22,10,0,210.0,367.0,2.4,21.0,530.0,342.59,258.98
2016,8,22,10,15,276.5,367.0,2.45,21.0,589.5,391.48,296.17
2016,8,22,10,30,343.0,367.0,2.5,21.0,649.0,448.6,339.9
2016,8,22,10,45,536.5,283.0,2.6,21.5,737.5,523.4,396.66
2016,8,22,11,0,730.0,199.0,2.7,22.0,826.0,611.64,463.48
2016,8,22,11,15,734.5,200.5,2.75,22.0,840.5,659.15,499.52
2016,8,22,11,30,739.0,202.0,2.8,22.0,855.0,705.08,533.88
2016,8,22,11,45,741.5,202.5,2.9,22.5,862.0,746.87,563.84
2016,8,22,12,0,744.0,203.0,3.0,23.0,869.0,786.42,591.67
2016,8,22,12,15,744.0,202.5,3.05,23.0,868.0,820.58,616.24
2016,8,22,12,30,744.0,202.0,3.1,23.0,867.0,851.87,638.62
2016,8,22,12,45,709.0,220.5,3.2,23.0,849.5,866.98,649.25
2016,8,22,13,0,674.0,239.0,3.3,23.0,832.0,877.14,656.52
2016,8,22,13,15,669.5,237.0,3.3,22.5,816.5,892.28,668.79
2016,8,22,13,30,665.0,235.0,3.3,22.0,801.0,903.99,678.74
2016,8,22,13,45,664.0,228.0,3.35,22.0,780.0,910.88,684.72
2016,8,22,14,0,663.0,221.0,3.4,22.0,759.0,914.28,688.44
2016,8,22,14,15,652.5,217.0,3.4,21.5,729.5,907.75,686.32
2016,8,22,14,30,642.0,213.0,3.4,21.0,700.0,897.73,681.94
2016,8,22,14,45,634.0,205.0,3.45,21.0,666.5,882.89,673.46
2016,8,22,15,0,626.0,197.0,3.5,21.0,633.0,864.77,662.67
2016,8,22,15,15,608.0,190.5,3.5,20.5,592.5,835.32,644.86
2016,8,22,15,30,590.0,184.0,3.5,20.0,552.0,803.14,624.9
2016,8,22,15,45,573.0,174.0,3.5,20.0,509.0,757.4,594.07
2016,8,22,16,0,556.0,164.0,3.5,20.0,466.0,718.79,567.82
2016,8,22,16,15,527.0,155.0,3.45,19.5,418.5,669.11,533.49
2016,8,22,16,30,498.0,146.0,3.4,19.0,371.0,618.87,497.97
2016,8,22,16,45,268.0,140.5,3.35,18.5,259.5,388.12,317.68
2016,8,22,17,0,38.0,135.0,3.3,18.0,148.0,162.63,131.16
2016,8,22,17,15,188.0,113.5,3.2,17.5,164.0,281.67,233.35
2016,8,22,17,30,338.0,92.0,3.1,17.0,180.0,369.64,306.06
2016,8,22,17,45,279.5,74.5,3.05,16.5,136.0,296.18,243.73
2016,8,22,18,0,221.0,57.0,3.0,16.0,92.0,227.81,184.31
2016,8,22,18,15,145.5,37.0,2.85,15.5,56.5,139.36,105.95
2016,8,22,18,30,70.0,17.0,2.7,15.0,21.0,61.51,4.73
2016,8,22,18,45,35.0,8.5,2.6,15.0,10.5,21.75,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,13.5,2.2,14.5,19.5,10.62,0.0
2016,8,23,6,0,152.0,27.0,2.3,15.0,39.0,20.44,9.14
2016,8,23,6,15,241.5,43.0,2.3,15.0,79.0,32.41,22.29
2016,8,23,6,30,331.0,59.0,2.3,15.0,119.0,44.3,33.41
2016,8,23,6,45,398.0,70.5,2.3,15.5,166.5,52.84,41.28
2016,8,23,7,0,465.0,82.0,2.3,16.0,214.0,61.31,48.86
2016,8,23,7,15,251.5,112.5,2.2,16.5,186.0,79.68,64.91
2016,8,23,7,30,38.0,143.0,2.1,17.0,158.0,99.52,81.92
2016,8,23,7,45,75.0,171.0,2.05,17.5,205.0,117.33,96.85
2016,8,23,8,0,112.0,199.0,2.0,18.0,252.0,130.84,107.85
2016,8,23,8,15,159.5,221.0,1.95,18.5,305.5,144.13,118.5
2016,8,23,8,30,207.0,243.0,1.9,19.0,359.0,157.14,128.76
2016,8,23,8,45,266.5,254.5,1.85,19.5,417.0,169.63,126.84
2016,8,23,9,0,326.0,266.0,1.8,20.0,475.0,208.31,149.02
2016,8,23,9,15,545.0,203.0,1.8,20.5,578.5,235.02,159.12
2016,8,23,9,30,764.0,140.0,1.8,21.0,682.0,292.82,198.11
2016,8,23,9,45,758.5,152.0,1.8,21.5,712.5,351.73,248.43
2016,8,23,10,0,753.0,164.0,1.8,22.0,743.0,406.51,294.96
2016,8,23,10,15,762.5,166.5,1.85,22.0,772.0,464.55,343.16
2016,8,23,10,30,772.0,169.0,1.9,22.0,801.0,519.7,387.99
2016,8,23,10,45,780.0,170.0,1.95,22.5,823.5,572.43,429.03
2016,8,23,11,0,788.0,171.0,2.0,23.0,846.0,624.25,468.12
2016,8,23,11,15,792.5,172.0,2.05,23.0,860.5,672.63,504.59
2016,8,23,11,30,797.0,173.0,2.1,23.0,875.0,719.28,539.01
2016,8,23,11,45,800.0,173.0,2.2,23.5,882.5,762.02,569.3
2016,8,23,12,0,803.0,173.0,2.3,24.0,890.0,802.43,597.39
2016,8,23,12,15,803.0,173.0,2.35,24.0,889.0,837.83,622.36
2016,8,23,12,30,803.0,173.0,2.4,24.0,888.0,870.28,644.3
2016,8,23,12,45,800.0,172.5,2.45,24.0,879.0,896.49,662.09
2016,8,23,13,0,797.0,172.0,2.5,24.0,870.0,919.25,677.7
2016,8,23,13,15,792.5,170.5,2.55,24.0,853.5,936.13,689.53
2016,8,23,13,30,788.0,169.0,2.6,24.0,837.0,949.3,699.1
2016,8,23,13,45,781.5,166.5,2.7,24.0,813.5,955.82,704.88
2016,8,23,14,0,775.0,164.0,2.8,24.0,790.0,958.52,708.33
2016,8,23,14,15,765.0,161.5,2.8,23.5,759.5,953.97,707.69
2016,8,23,14,30,755.0,159.0,2.8,23.0,729.0,954.79,710.84
2016,8,23,14,45,743.5,154.5,2.85,23.0,693.0,939.32,702.24
2016,8,23,15,0,732.0,150.0,2.9,23.0,657.0,920.37,691.48
2016,8,23,15,15,714.5,146.0,2.9,22.5,615.5,892.86,675.86
2016,8,23,15,30,697.0,142.0,2.9,22.0,574.0,862.39,658.14
2016,8,23,15,45,677.0,135.5,2.95,22.0,528.5,824.07,633.82
2016,8,23,16,0,657.0,129.0,3.0,22.0,483.0,783.46,607.58
2016,8,23,16,15,628.0,122.5,3.0,21.0,434.5,732.89,575.66
2016,8,23,16,30,599.0,116.0,3.0,20.0,386.0,681.17,541.97
2016,8,23,16,45,563.5,107.5,3.05,19.5,336.0,621.21,500.14
2016,8,23,17,0,528.0,99.0,3.1,19.0,286.0,561.39,456.54
2016,8,23,17,15,476.5,89.0,3.1,18.5,236.5,482.57,395.87
2016,8,23,17,30,425.0,79.0,3.1,18.0,187.0,414.74,341.31
2016,8,23,17,45,356.5,65.0,3.1,17.5,141.5,334.55,274.4
2016,8,23,18,0,288.0,51.0,3.1,17.0,96.0,260.44,210.11
2016,8,23,18,15,194.0,34.0,3.0,16.5,59.5,175.26,132.2
2016,8,23,18,30,100.0,17.0,2.9,16.0,23.0,84.96,0.0
2016,8,23,18,45,50.0,8.5,2.85,15.5,11.5,28.22,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,105.0,13.0,2.15,12.5,21.0,10.23,0.0
2016,8,24,6,0,210.0,26.0,2.3,13.0,42.0,21.25,9.28
2016,8,24,6,15,311.5,39.5,2.3,13.5,84.5,32.17,22.18
2016,8,24,6,30,413.0,53.0,2.3,14.0,127.0,42.99,32.37
2016,8,24,6,45,206.5,63.5,2.35,14.5,100.5,47.29,36.52
2016,8,24,7,0,0.0,74.0,2.4,15.0,74.0,55.44,43.85
2016,8,24,7,15,0.0,91.0,2.35,15.5,91.0,67.69,54.61
2016,8,24,7,30,0.0,108.0,2.3,16.0,108.0,79.84,65.06
2016,8,24,7,45,0.0,118.0,2.3,16.5,118.0,87.33,71.26
2016,8,24,8,0,0.0,128.0,2.3,17.0,128.0,94.74,77.3
2016,8,24,8,15,1.5,149.0,2.25,17.5,150.5,109.31,89.39
2016,8,24,8,30,3.0,170.0,2.2,18.0,173.0,123.71,101.15
2016,8,24,8,45,4.0,178.0,2.2,18.5,181.0,130.37,101.42
2016,8,24,9,0,5.0,186.0,2.2,19.0,189.0,137.76,106.75
2016,8,24,9,15,8.5,208.5,2.15,19.5,214.5,155.58,120.3
2016,8,24,9,30,12.0,231.0,2.1,20.0,240.0,174.17,134.36
2016,8,24,9,45,40.5,288.0,2.1,20.5,319.0,221.77,170.27
2016,8,24,10,0,69.0,345.0,2.1,21.0,398.0,277.93,212.49
2016,8,24,10,15,131.5,370.5,2.1,21.0,476.5,333.02,253.71
2016,8,24,10,30,194.0,396.0,2.1,21.0,555.0,396.81,301.62
2016,8,24,10,45,546.0,257.0,2.15,21.5,720.5,512.74,388.58
2016,8,24,11,0,898.0,118.0,2.2,22.0,886.0,645.54,487.75
2016,8,24,11,15,901.5,119.0,2.25,22.0,900.5,696.43,525.89
2016,8,24,11,30,905.0,120.0,2.3,22.0,915.0,745.18,562.15
2016,8,24,11,45,904.0,121.5,2.35,22.5,921.0,788.66,592.82
2016,8,24,12,0,903.0,123.0,2.4,23.0,927.0,829.25,619.58
2016,8,24,12,15,903.0,123.0,2.45,23.0,926.0,866.32,644.62
2016,8,24,12,30,903.0,123.0,2.5,23.0,925.0,900.21,667.5
2016,8,24,12,45,882.5,133.0,2.6,23.5,910.5,921.63,681.18
2016,8,24,13,0,862.0,143.0,2.7,24.0,896.0,938.68,692.12
2016,8,24,13,15,858.0,142.0,2.75,23.5,879.5,971.95,716.19
2016,8,24,13,30,854.0,141.0,2.8,23.0,863.0,986.84,728.14
2016,8,24,13,45,847.0,139.5,2.9,23.0,838.5,994.37,734.61
2016,8,24,14,0,840.0,138.0,3.0,23.0,814.0,997.88,738.64
2016,8,24,14,15,830.5,136.0,3.05,23.0,783.0,994.42,737.81
2016,8,24,14,30,821.0,134.0,3.1,23.0,752.0,987.01,734.57
2016,8,24,14,45,808.5,131.5,3.15,23.0,714.5,972.26,726.57
2016,8,24,15,0,796.0,129.0,3.2,23.0,677.0,953.82,716.22
2016,8,24,15,15,779.5,125.5,3.2,22.5,634.5,926.89,701.16
2016,8,24,15,30,763.0,122.0,3.2,22.0,592.0,903.54,688.53
2016,8,24,15,45,742.5,117.5,3.2,21.5,545.0,865.69,665.66
2016,8,24,16,0,722.0,113.0,3.2,21.0,498.0,825.39,640.79
2016,8,24,16,15,693.5,107.5,3.2,20.5,448.0,774.67,607.93
2016,8,24,16,30,665.0,102.0,3.2,20.0,398.0,722.63,573.34
2016,8,24,16,45,628.5,95.0,3.2,19.5,346.5,661.37,530.8
2016,8,24,17,0,592.0,88.0,3.2,19.0,295.0,600.19,486.89
2016,8,24,17,15,538.5,79.5,3.15,18.5,244.0,525.33,429.89
2016,8,24,17,30,485.0,71.0,3.1,18.0,193.0,452.95,371.91
2016,8,24,17,45,409.5,59.5,3.1,17.5,146.0,366.48,300.05
2016,8,24,18,0,334.0,48.0,3.1,17.0,99.0,284.49,229.14
2016,8,24,18,15,223.5,32.5,3.05,16.5,61.0,190.04,141.55
2016,8,24,18,30,113.0,17.0,3.0,16.0,23.0,90.74,0.0
2016,8,24,18,45,56.5,8.5,2.95,15.5,11.5,31.05,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,12.5,2.15,13.5,20.5,9.83,0.0
2016,8,25,6,0,212.0,25.0,2.2,14.0,41.0,20.45,8.02
2016,8,25,6,15,315.0,37.5,2.15,14.5,82.5,30.57,20.64
2016,8,25,6,30,418.0,50.0,2.1,15.0,124.0,40.64,30.14
2016,8,25,6,45,209.0,46.5,2.1,15.5,83.5,34.58,25.11
2016,8,25,7,0,0.0,43.0,2.1,16.0,43.0,32.85,23.66
2016,8,25,7,15,0.0,52.5,2.05,16.5,52.5,40.17,30.11
2016,8,25,7,30,0.0,62.0,2.0,17.0,62.0,47.51,36.46
2016,8,25,7,45,0.0,65.0,2.0,17.5,65.0,49.84,38.31
2016,8,25,8,0,0.0,68.0,2.0,18.0,68.0,52.18,40.13
2016,8,25,8,15,0.0,86.0,2.0,18.0,86.0,66.15,52.11
2016,8,25,8,30,0.0,104.0,2.0,18.0,104.0,79.26,63.21
2016,8,25,8,45,0.0,118.0,2.0,18.5,118.0,89.5,68.36
2016,8,25,9,0,0.0,132.0,2.0,19.0,132.0,99.92,76.47
2016,8,25,9,15,2.0,157.5,2.0,19.5,159.0,119.03,91.41
2016,8,25,9,30,4.0,183.0,2.0,20.0,186.0,138.63,106.56
2016,8,25,9,45,5.5,195.5,2.05,20.5,200.0,149.29,114.54
2016,8,25,10,0,7.0,208.0,2.1,21.0,214.0,160.27,122.76
2016,8,25,10,15,11.0,237.0,2.15,21.0,246.0,184.85,141.81
2016,8,25,10,30,15.0,266.0,2.2,21.0,278.0,210.34,161.46
2016,8,25,10,45,21.0,298.0,2.25,21.5,315.5,240.17,183.99
2016,8,25,11,0,27.0,330.0,2.3,22.0,353.0,276.25,211.06
2016,8,25,11,15,175.5,368.5,2.3,22.0,522.0,417.45,318.77
2016,8,25,11,30,324.0,407.0,2.3,22.0,691.0,576.7,435.82
2016,8,25,11,45,334.5,401.5,2.35,22.5,696.5,603.31,453.95
2016,8,25,12,0,345.0,396.0,2.4,23.0,702.0,629.26,472.27
2016,8,25,12,15,637.5,251.5,2.4,23.0,816.0,782.66,585.78
2016,8,25,12,30,930.0,107.0,2.4,23.0,930.0,911.1,674.8
2016,8,25,12,45,921.0,111.0,2.45,23.0,919.0,937.9,691.99
2016,8,25,13,0,912.0,115.0,2.5,23.0,908.0,960.78,707.63
2016,8,25,13,15,908.0,114.0,2.55,23.0,891.0,979.56,720.69
2016,8,25,13,30,904.0,113.0,2.6,23.0,874.0,994.4,731.33
2016,8,25,13,45,898.0,112.0,2.65,23.0,849.5,1003.33,738.29
2016,8,25,14,0,892.0,111.0,2.7,23.0,825.0,1008.23,742.82
2016,8,25,14,15,883.5,109.5,2.75,22.5,794.0,1006.12,744.4
2016,8,25,14,30,875.0,108.0,2.8,22.0,763.0,1000.04,743.57
2016,8,25,14,45,863.5,106.0,2.85,22.0,725.5,986.56,736.55
2016,8,25,15,0,852.0,104.0,2.9,22.0,688.0,982.22,735.8
2016,8,25,15,15,837.5,101.0,2.95,21.5,645.0,956.98,722.42
2016,8,25,15,30,823.0,98.0,3.0,21.0,602.0,928.34,706.78
2016,8,25,15,45,803.0,95.0,3.1,20.5,554.5,891.38,685.52
2016,8,25,16,0,783.0,92.0,3.2,20.0,507.0,851.74,661.96
2016,8,25,16,15,757.0,88.0,3.2,19.5,456.5,803.22,630.88
2016,8,25,16,30,731.0,84.0,3.2,19.0,406.0,752.99,597.82
2016,8,25,16,45,695.0,79.0,3.2,18.5,354.0,697.22,559.64
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,636.6,516.41
2016,8,25,17,15,607.0,67.0,3.15,17.5,250.0,562.08,460.45
2016,8,25,17,30,555.0,60.0,3.1,17.0,198.0,489.95,403.07
2016,8,25,17,45,476.5,51.0,3.05,16.5,149.0,401.32,329.13
2016,8,25,18,0,398.0,42.0,3.0,16.0,100.0,319.0,257.15
2016,8,25,18,15,199.0,32.5,2.85,15.5,61.5,178.08,130.06
2016,8,25,18,30,0.0,23.0,2.7,15.0,23.0,24.95,0.0
2016,8,25,18,45,0.0,11.5,2.55,14.5,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,105.5,12.5,1.9,13.5,20.0,9.83,0.0
2016,8,26,6,0,211.0,25.0,2.0,14.0,40.0,20.49,7.27
2016,8,26,6,15,319.0,37.5,2.05,14.5,82.0,30.64,20.63
2016,8,26,6,30,427.0,50.0,2.1,15.0,124.0,40.75,30.21
2016,8,26,6,45,213.5,56.0,2.15,15.5,93.0,41.18,30.94
2016,8,26,7,0,0.0,62.0,2.2,16.0,62.0,47.17,36.35
2016,8,26,7,15,0.0,76.5,2.2,16.0,76.5,57.83,45.81
2016,8,26,7,30,0.0,91.0,2.2,16.0,91.0,68.41,55.05
2016,8,26,7,45,0.0,112.0,2.2,16.5,112.0,83.27,67.76
2016,8,26,8,0,0.0,133.0,2.2,17.0,133.0,97.93,80.08
2016,8,26,8,15,0.0,145.5,2.15,17.5,145.5,106.92,87.35
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,115.83,94.47
2016,8,26,8,45,1.5,168.0,2.05,18.5,169.0,123.67,96.09
2016,8,26,9,0,3.0,178.0,2.0,19.0,180.0,132.16,102.35
2016,8,26,9,15,15.5,224.0,2.0,19.5,234.5,167.46,129.46
2016,8,26,9,30,28.0,270.0,2.0,20.0,289.0,200.53,154.47
2016,8,26,9,45,211.5,293.5,2.0,20.5,453.5,276.89,208.23
2016,8,26,10,0,395.0,317.0,2.0,21.0,618.0,382.57,285.73
2016,8,26,10,15,618.5,229.0,2.05,21.0,721.5,452.44,338.24
2016,8,26,10,30,842.0,141.0,2.1,21.0,825.0,539.38,405.24
2016,8,26,10,45,845.5,143.5,2.15,21.5,846.0,594.37,448.1
2016,8,26,11,0,849.0,146.0,2.2,22.0,867.0,647.82,488.59
2016,8,26,11,15,853.0,147.0,2.25,22.0,882.0,698.58,526.94
2016,8,26,11,30,857.0,148.0,2.3,22.0,897.0,747.35,562.99
2016,8,26,11,45,857.5,149.0,2.35,22.5,903.0,791.29,593.79
2016,8,26,12,0,858.0,150.0,2.4,23.0,909.0,832.5,621.95
2016,8,26,12,15,857.5,150.0,2.45,23.0,908.0,869.07,646.64
2016,8,26,12,30,857.0,150.0,2.5,23.0,907.0,902.44,669.17
2016,8,26,12,45,860.5,146.0,2.6,23.0,899.0,932.18,689.71
2016,8,26,13,0,864.0,142.0,2.7,23.0,891.0,944.0,698.48
2016,8,26,13,15,859.5,141.0,2.7,23.0,874.0,976.68,720.46
2016,8,26,13,30,855.0,140.0,2.7,23.0,857.0,990.97,730.18
2016,8,26,13,45,849.0,137.5,2.75,23.0,832.5,998.27,736.08
2016,8,26,14,0,843.0,135.0,2.8,23.0,808.0,1001.54,739.56
2016,8,26,14,15,833.5,133.0,2.8,22.5,776.5,997.88,739.65
2016,8,26,14,30,824.0,131.0,2.8,22.0,745.0,990.26,737.33
2016,8,26,14,45,813.5,127.5,2.8,22.0,708.0,976.17,729.44
2016,8,26,15,0,803.0,124.0,2.8,22.0,671.0,958.35,719.21
2016,8,26,15,15,786.5,120.5,2.75,21.5,628.0,931.12,703.65
2016,8,26,15,30,770.0,117.0,2.7,21.0,585.0,900.66,685.87
2016,8,26,15,45,750.5,112.0,2.7,21.0,538.5,869.13,666.32
2016,8,26,16,0,731.0,107.0,2.7,21.0,492.0,828.74,640.36
2016,8,26,16,15,702.5,102.0,2.7,20.5,441.5,778.19,607.97
2016,8,26,16,30,674.0,97.0,2.7,20.0,391.0,726.31,573.84
2016,8,26,16,45,636.5,90.5,2.7,19.5,339.5,664.33,531.12
2016,8,26,17,0,599.0,84.0,2.7,19.0,288.0,602.52,487.0
2016,8,26,17,15,545.0,75.5,2.65,18.5,237.0,526.86,429.83
2016,8,26,17,30,491.0,67.0,2.6,18.0,186.0,453.78,371.36
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.0,364.87,297.47
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,282.43,225.84
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.0,184.2,130.47
2016,8,26,18,30,102.0,14.0,2.3,16.0,18.0,60.47,0.0
2016,8,26,18,45,51.0,7.0,2.2,15.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.5,12.0,2.0,13.5,17.5,9.44,0.0
2016,8,27,6,0,155.0,24.0,2.1,14.0,35.0,18.24,5.0
2016,8,27,6,15,253.0,39.5,2.15,14.0,75.5,29.96,20.01
2016,8,27,6,30,351.0,55.0,2.2,14.0,116.0,41.65,31.1
2016,8,27,6,45,175.5,54.5,2.3,14.5,85.0,40.94,30.85
2016,8,27,7,0,0.0,54.0,2.4,15.0,54.0,41.35,31.32
2016,8,27,7,15,0.0,67.5,2.4,15.5,67.5,51.55,40.34
2016,8,27,7,30,0.0,81.0,2.4,16.0,81.0,61.51,48.98
2016,8,27,7,45,0.0,101.5,2.4,16.5,101.5,76.18,61.59
2016,8,27,8,0,0.0,122.0,2.4,17.0,122.0,90.64,73.81
2016,8,27,8,15,1.5,145.0,2.4,17.5,146.0,106.58,87.11
2016,8,27,8,30,3.0,168.0,2.4,18.0,170.0,122.28,100.02
2016,8,27,8,45,6.0,185.0,2.4,18.5,189.0,135.02,105.22
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,148.96,115.66
2016,8,27,9,15,11.0,217.5,2.35,19.0,225.5,162.28,125.86
2016,8,27,9,30,13.0,233.0,2.3,19.0,243.0,176.02,136.43
2016,8,27,9,45,58.5,295.0,2.3,19.5,339.5,233.14,179.54
2016,8,27,10,0,104.0,357.0,2.3,20.0,436.0,300.84,230.57
2016,8,27,10,15,199.5,365.5,2.3,20.0,524.5,362.07,276.5
2016,8,27,10,30,295.0,374.0,2.3,20.0,613.0,437.1,333.22
2016,8,27,10,45,301.0,384.0,2.35,20.5,633.5,473.08,360.25
2016,8,27,11,0,307.0,394.0,2.4,21.0,654.0,509.32,387.14
2016,8,27,11,15,316.5,398.5,2.45,21.0,670.5,543.64,413.01
2016,8,27,11,30,326.0,403.0,2.5,21.0,687.0,578.05,438.65
2016,8,27,11,45,333.0,404.0,2.6,21.5,696.0,607.54,459.83
2016,8,27,12,0,340.0,405.0,2.7,22.0,705.0,636.37,480.32
2016,8,27,12,15,346.5,398.5,2.75,22.0,704.0,657.28,495.88
2016,8,27,12,30,353.0,392.0,2.8,22.0,703.0,676.82,510.49
2016,8,27,12,45,350.0,389.0,2.85,22.0,694.5,689.65,520.11
2016,8,27,13,0,347.0,386.0,2.9,22.0,686.0,700.51,528.39
2016,8,27,13,15,410.0,350.5,2.95,22.0,698.0,758.11,571.03
2016,8,27,13,30,473.0,315.0,3.0,22.0,710.0,799.46,602.17
2016,8,27,13,45,471.5,306.0,3.05,22.0,690.0,801.47,604.48
2016,8,27,14,0,470.0,297.0,3.1,22.0,670.0,800.69,605.25
2016,8,27,14,15,465.0,286.5,3.1,21.5,644.0,792.2,601.62
2016,8,27,14,30,460.0,276.0,3.1,21.0,618.0,780.96,596.17
2016,8,27,14,45,450.0,265.5,3.1,21.0,585.5,762.13,584.2
2016,8,27,15,0,440.0,255.0,3.1,21.0,553.0,740.86,570.53
2016,8,27,15,15,599.0,187.0,3.1,20.5,565.0,829.45,640.33
2016,8,27,15,30,758.0,119.0,3.1,20.0,577.0,899.34,691.64
2016,8,27,15,45,743.0,112.5,3.1,20.0,531.5,863.98,668.27
2016,8,27,16,0,728.0,106.0,3.1,20.0,486.0,825.94,643.64
2016,8,27,16,15,699.5,101.0,3.1,19.5,436.0,775.35,610.77
2016,8,27,16,30,671.0,96.0,3.1,19.0,386.0,723.47,576.15
2016,8,27,16,45,639.5,88.0,3.1,18.5,335.5,664.63,535.24
2016,8,27,17,0,608.0,80.0,3.1,18.0,285.0,605.58,492.7
2016,8,27,17,15,554.5,72.0,3.0,17.5,234.0,530.49,435.45
2016,8,27,17,30,501.0,64.0,2.9,17.0,183.0,457.95,376.69
2016,8,27,17,45,427.5,52.5,2.85,16.5,136.5,371.99,304.52
2016,8,27,18,0,354.0,41.0,2.8,16.0,90.0,292.22,234.16
2016,8,27,18,15,233.0,27.0,2.7,15.5,53.5,190.63,130.6
2016,8,27,18,30,112.0,13.0,2.6,15.0,17.0,64.56,0.0
2016,8,27,18,45,56.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.0,1.65,12.5,18.5,8.65,0.0
2016,8,28,6,0,216.0,22.0,1.7,13.0,37.0,18.02,3.89
2016,8,28,6,15,325.5,35.0,1.65,13.5,79.0,28.68,18.89
2016,8,28,6,30,435.0,48.0,1.6,14.0,121.0,39.27,28.99
2016,8,28,6,45,224.0,71.5,1.6,14.5,109.5,52.55,41.12
2016,8,28,7,0,13.0,95.0,1.6,15.0,98.0,68.91,55.74
2016,8,28,7,15,20.0,115.0,1.55,15.5,121.5,83.01,68.08
2016,8,28,7,30,27.0,135.0,1.5,16.0,145.0,94.41,77.79
2016,8,28,7,45,124.0,161.5,1.5,16.5,217.5,109.77,90.72
2016,8,28,8,0,221.0,188.0,1.5,17.0,290.0,126.97,104.98
2016,8,28,8,15,508.5,141.5,1.45,17.5,410.5,97.37,79.07
2016,8,28,8,30,796.0,95.0,1.4,18.0,531.0,79.48,63.38
2016,8,28,8,45,817.0,97.0,1.4,18.5,578.0,115.6,68.72
2016,8,28,9,0,838.0,99.0,1.4,19.0,625.0,176.77,103.05
2016,8,28,9,15,851.5,101.5,1.45,19.5,666.5,239.09,150.51
2016,8,28,9,30,865.0,104.0,1.5,20.0,708.0,306.53,206.77
2016,8,28,9,45,875.0,106.5,1.55,20.5,744.0,368.35,259.92
2016,8,28,10,0,885.0,109.0,1.6,21.0,780.0,430.15,312.41
2016,8,28,10,15,892.5,110.5,1.7,21.0,809.0,489.82,362.8
2016,8,28,10,30,900.0,112.0,1.8,21.0,838.0,548.64,411.13
2016,8,28,10,45,905.0,113.5,1.9,21.5,860.0,604.99,455.38
2016,8,28,11,0,910.0,115.0,2.0,22.0,882.0,659.73,497.04
2016,8,28,11,15,913.5,115.5,2.1,22.0,896.5,710.84,535.94
2016,8,28,11,30,917.0,116.0,2.2,22.0,911.0,759.74,572.4
2016,8,28,11,45,918.5,116.0,2.3,22.5,918.0,804.27,603.76
2016,8,28,12,0,920.0,116.0,2.4,23.0,925.0,845.99,631.16
2016,8,28,12,15,919.5,116.0,2.45,23.0,923.5,883.06,656.12
2016,8,28,12,30,919.0,116.0,2.5,23.0,922.0,916.82,678.84
2016,8,28,12,45,930.5,107.5,2.6,23.5,916.0,949.81,700.13
2016,8,28,13,0,942.0,99.0,2.7,24.0,910.0,979.36,719.12
2016,8,28,13,15,938.0,98.5,2.75,23.5,892.5,998.77,733.93
2016,8,28,13,30,934.0,98.0,2.8,23.0,875.0,1014.15,746.36
2016,8,28,13,45,928.5,97.0,2.85,23.0,850.5,1023.44,753.58
2016,8,28,14,0,923.0,96.0,2.9,23.0,826.0,1028.6,758.3
2016,8,28,14,15,915.0,94.5,2.9,23.0,794.0,1026.59,758.08
2016,8,28,14,30,907.0,93.0,2.9,23.0,762.0,1020.49,755.4
2016,8,28,14,45,896.5,91.0,2.9,23.0,724.0,1007.32,748.25
2016,8,28,15,0,886.0,89.0,2.9,23.0,686.0,990.29,738.71
2016,8,28,15,15,872.0,87.0,2.9,22.5,642.5,966.15,725.92
2016,8,28,15,30,858.0,85.0,2.9,22.0,599.0,938.6,710.81
2016,8,28,15,45,839.0,82.0,2.9,21.5,551.0,912.98,696.92
2016,8,28,16,0,820.0,79.0,2.9,21.0,503.0,873.12,672.91
2016,8,28,16,15,794.5,75.5,2.85,20.5,452.0,824.37,641.89
2016,8,28,16,30,769.0,72.0,2.8,20.0,401.0,773.85,608.9
2016,8,28,16,45,733.0,68.0,2.75,19.5,348.0,712.68,567.07
2016,8,28,17,0,697.0,64.0,2.7,19.0,295.0,651.25,523.56
2016,8,28,17,15,644.5,58.0,2.6,18.0,242.5,580.31,471.54
2016,8,28,17,30,592.0,52.0,2.5,17.0,190.0,507.45,415.01
2016,8,28,17,45,508.0,44.0,2.45,16.5,141.0,414.76,337.77
2016,8,28,18,0,424.0,36.0,2.4,16.0,92.0,329.12,262.14
2016,8,28,18,15,286.0,24.0,2.35,15.5,54.0,214.48,139.15
2016,8,28,18,30,148.0,12.0,2.3,15.0,16.0,81.28,0.0
2016,8,28,18,45,74.0,6.0,2.25,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.0,2.5,12.5,18.0,8.65,0.0
2016,8,29,6,0,215.0,22.0,2.6,13.0,36.0,18.06,2.64
2016,8,29,6,15,330.0,33.5,2.7,13.5,77.5,27.49,17.77
2016,8,29,6,30,445.0,45.0,2.8,14.0,119.0,36.94,26.89
2016,8,29,6,45,314.5,73.0,2.95,14.5,134.5,53.76,42.15
2016,8,29,7,0,184.0,101.0,3.1,15.0,150.0,71.19,57.76
2016,8,29,7,15,203.5,120.5,3.1,15.5,186.0,83.73,68.75
2016,8,29,7,30,223.0,140.0,3.1,16.0,222.0,95.87,79.15
2016,8,29,7,45,117.5,149.0,3.1,16.5,193.0,102.71,84.73
2016,8,29,8,0,12.0,158.0,3.1,17.0,164.0,113.85,93.91
2016,8,29,8,15,27.0,187.5,3.05,17.0,202.0,128.0,105.74
2016,8,29,8,30,42.0,217.0,3.0,17.0,240.0,145.49,120.28
2016,8,29,8,45,123.5,248.5,3.0,17.5,324.5,168.06,129.29
2016,8,29,9,0,205.0,280.0,3.0,18.0,409.0,211.32,157.84
2016,8,29,9,15,285.5,284.0,2.95,18.5,476.0,246.37,181.27
2016,8,29,9,30,366.0,288.0,2.9,19.0,543.0,295.86,218.06
2016,8,29,9,45,636.5,189.0,2.85,19.5,659.0,347.46,253.27
2016,8,29,10,0,907.0,90.0,2.8,20.0,775.0,426.58,313.67
2016,8,29,10,15,914.5,91.0,2.8,20.5,804.0,486.87,364.66
2016,8,29,10,30,922.0,92.0,2.8,21.0,833.0,546.26,413.28
2016,8,29,10,45,927.5,92.5,2.85,21.5,855.5,602.96,458.37
2016,8,29,11,0,933.0,93.0,2.9,22.0,878.0,658.02,500.75
2016,8,29,11,15,936.5,93.5,2.95,22.0,892.5,709.89,540.53
2016,8,29,11,30,940.0,94.0,3.0,22.0,907.0,759.46,577.72
2016,8,29,11,45,733.5,212.5,3.05,22.5,850.0,765.6,578.08
2016,8,29,12,0,527.0,331.0,3.1,23.0,793.0,736.94,553.7
2016,8,29,12,15,736.0,212.5,3.15,23.0,856.0,838.87,630.45
2016,8,29,12,30,945.0,94.0,3.2,23.0,919.0,920.84,687.31
2016,8,29,12,45,928.0,102.5,3.25,23.0,905.5,944.95,703.42
2016,8,29,13,0,911.0,111.0,3.3,23.0,892.0,964.71,717.18
2016,8,29,13,15,907.0,110.0,3.35,23.0,875.0,983.12,730.17
2016,8,29,13,30,903.0,109.0,3.4,23.0,858.0,997.58,740.67
2016,8,29,13,45,900.5,106.0,3.45,23.0,834.5,1007.45,748.3
2016,8,29,14,0,898.0,103.0,3.5,23.0,811.0,1013.26,753.44
2016,8,29,14,15,890.0,101.5,3.5,22.5,779.5,1011.17,754.61
2016,8,29,14,30,882.0,100.0,3.5,22.0,748.0,1005.08,753.32
2016,8,29,14,45,875.0,96.5,3.55,22.0,711.0,993.81,747.64
2016,8,29,15,0,868.0,93.0,3.6,22.0,674.0,978.67,739.47
2016,8,29,15,15,853.5,90.5,3.6,21.5,631.0,953.62,725.7
2016,8,29,15,30,839.0,88.0,3.6,21.0,588.0,936.89,717.69
2016,8,29,15,45,823.5,84.0,3.6,21.0,541.5,902.13,695.67
2016,8,29,16,0,808.0,80.0,3.6,21.0,495.0,864.48,671.51
2016,8,29,16,15,782.0,76.5,3.6,20.5,444.0,815.49,640.09
2016,8,29,16,30,756.0,73.0,3.6,20.0,393.0,764.81,606.66
2016,8,29,16,45,721.5,68.0,3.6,19.5,341.0,703.97,564.59
2016,8,29,17,0,687.0,63.0,3.6,19.0,289.0,642.84,520.74
2016,8,29,17,15,633.0,57.5,3.5,18.5,237.0,571.82,466.93
2016,8,29,17,30,579.0,52.0,3.4,18.0,185.0,499.0,408.85
2016,8,29,17,45,492.5,44.0,3.3,17.5,136.0,405.22,329.94
2016,8,29,18,0,406.0,36.0,3.2,17.0,87.0,318.72,252.73
2016,8,29,18,15,203.0,25.0,3.15,16.5,50.5,168.37,99.26
2016,8,29,18,30,0.0,14.0,3.1,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,3.1,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.0,14.5,7.0,5.51,0.0
2016,8,30,6,0,0.0,14.0,3.1,15.0,14.0,10.66,0.0
2016,8,30,6,15,0.0,30.5,3.1,15.5,30.5,23.08,13.79
2016,8,30,6,30,0.0,47.0,3.1,16.0,47.0,35.15,25.06
2016,8,30,6,45,0.0,66.5,3.1,16.5,66.5,49.11,37.7
2016,8,30,7,0,0.0,86.0,3.1,17.0,86.0,62.95,50.05
2016,8,30,7,15,3.5,105.0,3.0,17.5,106.5,76.41,61.82
2016,8,30,7,30,7.0,124.0,2.9,18.0,127.0,89.79,73.26
2016,8,30,7,45,182.5,144.5,2.85,18.5,227.5,101.25,82.81
2016,8,30,8,0,358.0,165.0,2.8,19.0,328.0,112.91,92.37
2016,8,30,8,15,601.5,119.0,2.75,19.5,430.0,85.88,68.76
2016,8,30,8,30,845.0,73.0,2.7,20.0,532.0,73.54,57.86
2016,8,30,8,45,863.5,74.5,2.65,20.5,578.5,114.6,64.79
2016,8,30,9,0,882.0,76.0,2.6,21.0,625.0,177.01,100.62
