Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,894.0,78.0,2.6,21.5,666.5,240.25,149.45
2016,8,30,9,30,906.0,80.0,2.6,22.0,708.0,304.17,203.71
2016,8,30,9,45,915.0,81.5,2.65,22.5,743.5,367.16,258.5
2016,8,30,10,0,924.0,83.0,2.7,23.0,779.0,429.93,312.42
2016,8,30,10,15,930.5,84.0,2.75,23.0,808.0,490.7,364.09
2016,8,30,10,30,937.0,85.0,2.8,23.0,837.0,550.42,413.43
2016,8,30,10,45,943.5,85.0,2.9,23.5,859.0,607.99,458.97
2016,8,30,11,0,950.0,85.0,3.0,24.0,881.0,663.96,501.87
2016,8,30,11,15,952.5,85.5,3.1,24.0,895.0,715.87,541.64
2016,8,30,11,30,955.0,86.0,3.2,24.0,909.0,765.34,578.75
2016,8,30,11,45,957.0,85.5,3.3,24.5,915.5,810.84,609.78
2016,8,30,12,0,959.0,85.0,3.4,25.0,922.0,853.4,637.83
2016,8,30,12,15,958.5,85.0,3.45,25.0,920.5,891.22,663.48
2016,8,30,12,30,958.0,85.0,3.5,25.0,919.0,925.58,686.76
2016,8,30,12,45,953.0,86.5,3.6,25.0,908.5,953.79,706.25
2016,8,30,13,0,948.0,88.0,3.7,25.0,898.0,978.08,723.25
2016,8,30,13,15,944.5,87.5,3.7,24.5,880.5,997.71,738.07
2016,8,30,13,30,941.0,87.0,3.7,24.0,863.0,1013.3,750.4
2016,8,30,13,45,936.5,85.0,3.75,24.0,838.5,1022.17,757.34
2016,8,30,14,0,932.0,83.0,3.8,24.0,814.0,1026.85,761.72
2016,8,30,14,15,924.5,82.0,3.75,24.0,782.0,1025.49,761.6
2016,8,30,14,30,917.0,81.0,3.7,24.0,750.0,1020.02,758.96
2016,8,30,14,45,907.5,79.0,3.7,24.0,712.5,1007.36,752.05
2016,8,30,15,0,898.0,77.0,3.7,24.0,675.0,990.79,742.69
2016,8,30,15,15,884.5,75.0,3.65,23.5,631.5,966.54,729.34
2016,8,30,15,30,871.0,73.0,3.6,23.0,588.0,938.85,713.64
2016,8,30,15,45,853.5,70.5,3.6,22.5,541.0,903.55,692.85
2016,8,30,16,0,836.0,68.0,3.6,22.0,494.0,865.47,669.83
2016,8,30,16,15,811.5,65.0,3.55,21.5,443.0,818.05,639.41
2016,8,30,16,30,787.0,62.0,3.5,21.0,392.0,778.09,613.72
2016,8,30,16,45,752.5,58.5,3.5,20.5,339.5,718.1,572.58
2016,8,30,17,0,718.0,55.0,3.5,20.0,287.0,657.83,529.71
2016,8,30,17,15,666.0,50.0,3.45,19.5,235.0,582.82,473.32
2016,8,30,17,30,614.0,45.0,3.4,19.0,183.0,509.99,415.85
2016,8,30,17,45,527.5,38.5,3.35,18.5,134.5,415.76,337.01
2016,8,30,18,0,441.0,32.0,3.3,18.0,86.0,335.44,263.68
2016,8,30,18,15,220.5,22.5,3.25,17.5,49.5,173.61,89.12
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,139.5,9.5,2.9,13.5,17.5,7.47,0.0
2016,8,31,6,0,279.0,19.0,3.0,14.0,35.0,15.73,0.0
2016,8,31,6,15,400.5,28.0,3.1,14.5,78.0,23.33,13.97
2016,8,31,6,30,522.0,37.0,3.2,15.0,121.0,33.76,23.92
2016,8,31,6,45,590.5,43.5,3.3,15.5,171.5,39.71,29.55
2016,8,31,7,0,659.0,50.0,3.4,16.0,222.0,45.71,35.01
2016,8,31,7,15,391.0,97.0,3.4,16.5,205.0,70.16,56.59
2016,8,31,7,30,123.0,144.0,3.4,17.0,188.0,98.64,81.29
2016,8,31,7,45,223.0,157.0,3.45,17.5,252.5,105.84,87.15
2016,8,31,8,0,323.0,170.0,3.5,18.0,317.0,115.08,94.66
2016,8,31,8,15,287.5,199.0,3.45,18.0,340.5,130.31,107.37
2016,8,31,8,30,252.0,228.0,3.4,18.0,364.0,144.61,119.16
2016,8,31,8,45,568.5,152.5,3.4,18.5,494.5,134.57,89.1
2016,8,31,9,0,885.0,77.0,3.4,19.0,625.0,180.1,103.73
2016,8,31,9,15,637.0,178.0,3.4,19.5,586.5,250.88,170.04
2016,8,31,9,30,389.0,279.0,3.4,20.0,548.0,298.84,219.37
2016,8,31,9,45,467.0,264.5,3.4,20.5,603.5,346.35,256.54
2016,8,31,10,0,545.0,250.0,3.4,21.0,659.0,403.29,301.73
2016,8,31,10,15,738.5,170.0,3.4,21.0,747.0,472.51,356.28
2016,8,31,10,30,932.0,90.0,3.4,21.0,835.0,554.3,421.36
2016,8,31,10,45,936.5,91.0,3.45,21.5,857.0,611.43,466.86
2016,8,31,11,0,941.0,92.0,3.5,22.0,879.0,666.79,509.65
2016,8,31,11,15,944.0,92.5,3.5,22.0,893.0,718.72,549.51
2016,8,31,11,30,947.0,93.0,3.5,22.0,907.0,768.27,586.66
2016,8,31,11,45,948.5,93.5,3.55,22.0,913.5,814.09,619.3
2016,8,31,12,0,950.0,94.0,3.6,22.0,920.0,856.98,648.94
2016,8,31,12,15,949.5,94.0,3.6,22.0,918.0,894.62,674.55
2016,8,31,12,30,949.0,94.0,3.6,22.0,916.0,928.82,697.73
2016,8,31,12,45,941.0,97.0,3.6,22.0,905.0,955.65,715.91
2016,8,31,13,0,933.0,100.0,3.6,22.0,894.0,978.48,731.47
2016,8,31,13,15,928.5,99.0,3.65,22.0,876.0,996.51,744.28
2016,8,31,13,30,924.0,98.0,3.7,22.0,858.0,1010.49,754.53
2016,8,31,13,45,919.5,96.0,3.75,22.0,833.5,1019.31,761.52
2016,8,31,14,0,915.0,94.0,3.8,22.0,809.0,1023.99,765.95
2016,8,31,14,15,906.5,93.0,3.8,22.0,776.5,1021.68,765.54
2016,8,31,14,30,898.0,92.0,3.8,22.0,744.0,1015.32,762.64
2016,8,31,14,45,889.5,89.0,3.85,22.0,706.5,1002.7,756.02
2016,8,31,15,0,881.0,86.0,3.9,22.0,669.0,986.18,746.91
2016,8,31,15,15,866.0,83.5,3.9,21.5,625.0,960.14,732.45
2016,8,31,15,30,851.0,81.0,3.9,21.0,581.0,930.76,715.64
2016,8,31,15,45,834.0,77.5,3.9,21.0,533.5,895.14,692.95
2016,8,31,16,0,817.0,74.0,3.9,21.0,486.0,867.16,675.49
2016,8,31,16,15,790.5,71.0,3.85,20.5,435.5,817.92,643.43
2016,8,31,16,30,764.0,68.0,3.8,20.0,385.0,767.03,609.48
2016,8,31,16,45,729.5,63.0,3.8,20.0,332.5,705.74,565.79
2016,8,31,17,0,695.0,58.0,3.8,20.0,280.0,644.22,520.47
2016,8,31,17,15,640.5,53.0,3.7,19.0,228.0,568.06,463.43
2016,8,31,17,30,586.0,48.0,3.6,18.0,176.0,499.74,409.47
2016,8,31,17,45,497.0,40.0,3.55,17.5,128.0,404.05,328.41
2016,8,31,18,0,408.0,32.0,3.5,17.0,80.0,316.25,248.2
2016,8,31,18,15,204.0,16.0,3.5,16.5,40.0,154.81,62.71
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,133.5,9.5,2.35,13.5,16.5,7.47,0.0
2016,9,1,6,0,267.0,19.0,2.4,14.0,33.0,15.73,0.0
2016,9,1,6,15,391.5,28.5,2.35,14.5,76.0,23.72,14.19
2016,9,1,6,30,516.0,38.0,2.3,15.0,119.0,31.86,22.25
2016,9,1,6,45,583.0,45.0,2.3,15.5,170.0,40.91,30.61
2016,9,1,7,0,650.0,52.0,2.3,16.0,221.0,47.25,36.38
2016,9,1,7,15,325.0,58.5,2.15,16.5,143.0,44.09,33.58
2016,9,1,7,30,0.0,65.0,2.0,17.0,65.0,49.83,38.54
2016,9,1,7,45,0.0,70.0,1.9,17.5,70.0,53.71,41.75
2016,9,1,8,0,0.0,75.0,1.8,18.0,75.0,57.59,44.91
2016,9,1,8,15,0.0,91.0,1.75,18.0,91.0,69.65,55.21
2016,9,1,8,30,0.0,107.0,1.7,18.0,107.0,81.25,65.0
2016,9,1,8,45,0.0,124.5,1.65,18.5,124.5,94.0,72.11
2016,9,1,9,0,0.0,142.0,1.6,19.0,142.0,106.97,82.25
2016,9,1,9,15,1.0,157.0,1.65,19.0,157.5,118.56,91.32
2016,9,1,9,30,2.0,172.0,1.7,19.0,173.0,130.44,100.58
2016,9,1,9,45,5.5,196.5,1.75,19.5,200.5,150.34,115.92
2016,9,1,10,0,9.0,221.0,1.8,20.0,228.0,171.01,131.75
2016,9,1,10,15,9.5,225.5,1.9,20.0,233.0,176.27,135.73
2016,9,1,10,30,10.0,230.0,2.0,20.0,238.0,181.55,139.78
2016,9,1,10,45,13.0,255.5,2.1,20.5,266.5,204.38,157.24
2016,9,1,11,0,16.0,281.0,2.2,21.0,295.0,228.0,175.12
2016,9,1,11,15,21.0,305.5,2.35,21.0,324.0,252.97,194.34
2016,9,1,11,30,26.0,330.0,2.5,21.0,353.0,288.87,221.84
2016,9,1,11,45,26.5,331.5,2.65,21.5,355.0,295.34,226.34
2016,9,1,12,0,27.0,333.0,2.8,22.0,357.0,301.73,230.89
2016,9,1,12,15,27.0,332.5,2.8,22.0,356.5,305.82,234.03
2016,9,1,12,30,27.0,332.0,2.8,22.0,356.0,309.72,237.07
2016,9,1,12,45,27.0,328.0,2.85,22.0,351.5,310.2,237.61
2016,9,1,13,0,27.0,324.0,2.9,22.0,347.0,310.4,237.98
2016,9,1,13,15,479.5,212.0,2.85,21.5,605.0,706.8,543.41
2016,9,1,13,30,932.0,100.0,2.8,21.0,863.0,1022.32,761.02
2016,9,1,13,45,927.0,98.5,2.75,21.0,837.5,1031.26,764.17
2016,9,1,14,0,922.0,97.0,2.7,21.0,812.0,1036.04,767.75
2016,9,1,14,15,913.5,95.5,2.75,21.0,780.0,1033.18,767.52
2016,9,1,14,30,905.0,94.0,2.8,21.0,748.0,1026.22,764.8
2016,9,1,14,45,778.0,131.5,2.85,21.0,672.5,954.34,718.77
2016,9,1,15,0,651.0,169.0,2.9,21.0,597.0,874.32,666.67
2016,9,1,15,15,616.5,165.0,2.9,20.5,549.0,829.97,639.31
2016,9,1,15,30,582.0,161.0,2.9,20.0,501.0,783.37,609.56
2016,9,1,15,45,695.0,121.0,2.95,20.0,493.0,834.83,648.71
2016,9,1,16,0,808.0,81.0,3.0,20.0,485.0,868.81,674.68
2016,9,1,16,15,780.0,77.0,3.0,19.5,433.5,817.06,640.9
2016,9,1,16,30,752.0,73.0,3.0,19.0,382.0,763.74,605.72
2016,9,1,16,45,708.0,69.5,3.0,18.5,328.5,696.62,559.05
2016,9,1,17,0,664.0,66.0,3.0,18.0,275.0,635.4,515.02
2016,9,1,17,15,605.5,59.5,3.0,17.5,222.5,555.93,454.63
2016,9,1,17,30,547.0,53.0,3.0,17.0,170.0,479.5,393.11
2016,9,1,17,45,444.5,44.0,3.0,16.5,122.0,375.34,305.2
2016,9,1,18,0,342.0,35.0,3.0,16.0,74.0,280.13,218.52
2016,9,1,18,15,171.0,17.5,2.95,15.5,37.0,137.8,33.72
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,77.5,9.5,2.15,13.5,13.5,7.47,0.0
2016,9,2,6,0,155.0,19.0,2.2,14.0,27.0,14.53,0.0
2016,9,2,6,15,275.5,31.5,2.2,14.5,66.5,25.72,15.73
2016,9,2,6,30,396.0,44.0,2.2,15.0,106.0,35.95,25.77
2016,9,2,6,45,470.0,53.5,2.2,15.5,154.0,43.41,32.78
2016,9,2,7,0,544.0,63.0,2.2,16.0,202.0,50.83,39.54
2016,9,2,7,15,594.0,69.0,2.1,16.5,253.0,55.3,43.48
2016,9,2,7,30,644.0,75.0,2.0,17.0,304.0,59.77,47.29
2016,9,2,7,45,679.0,80.0,1.9,17.5,354.5,63.29,50.14
2016,9,2,8,0,714.0,85.0,1.8,18.0,405.0,66.75,52.88
2016,9,2,8,15,740.0,89.0,1.75,18.5,454.0,74.99,59.71
2016,9,2,8,30,766.0,93.0,1.7,19.0,503.0,77.64,61.65
2016,9,2,8,45,785.5,96.0,1.65,19.5,548.5,122.23,71.33
2016,9,2,9,0,805.0,99.0,1.6,20.0,594.0,182.3,107.88
2016,9,2,9,15,819.0,102.0,1.65,20.5,634.5,243.34,155.53
2016,9,2,9,30,833.0,105.0,1.7,21.0,675.0,305.5,208.02
2016,9,2,9,45,671.0,182.5,1.75,21.5,657.0,362.17,261.19
2016,9,2,10,0,509.0,260.0,1.8,22.0,639.0,399.84,296.39
2016,9,2,10,15,518.0,270.5,1.85,22.5,669.0,449.74,335.98
2016,9,2,10,30,527.0,281.0,1.9,23.0,699.0,500.07,374.76
2016,9,2,10,45,496.0,301.0,1.95,23.5,703.5,535.13,401.38
2016,9,2,11,0,465.0,321.0,2.0,24.0,708.0,566.26,424.21
2016,9,2,11,15,691.5,210.0,2.05,24.0,795.0,663.38,497.33
2016,9,2,11,30,918.0,99.0,2.1,24.0,882.0,757.48,567.65
2016,9,2,11,45,918.5,99.5,2.2,24.0,888.0,801.33,598.05
2016,9,2,12,0,919.0,100.0,2.3,24.0,894.0,842.25,625.98
2016,9,2,12,15,919.0,100.0,2.35,24.0,892.5,879.19,650.76
2016,9,2,12,30,919.0,100.0,2.4,24.0,891.0,912.82,673.32
2016,9,2,12,45,901.0,109.0,2.5,24.5,877.0,935.52,687.8
2016,9,2,13,0,883.0,118.0,2.6,25.0,863.0,953.9,699.57
2016,9,2,13,15,879.0,117.0,2.7,24.5,845.5,971.55,713.76
2016,9,2,13,30,875.0,116.0,2.8,24.0,828.0,985.35,725.62
2016,9,2,13,45,871.5,113.0,2.9,24.0,804.5,993.68,732.67
2016,9,2,14,0,868.0,110.0,3.0,24.0,781.0,998.04,737.31
2016,9,2,14,15,859.0,108.5,3.1,23.5,749.5,994.56,738.39
2016,9,2,14,30,850.0,107.0,3.2,23.0,718.0,987.2,737.07
2016,9,2,14,45,840.5,103.5,3.3,23.0,680.5,986.56,738.98
2016,9,2,15,0,831.0,100.0,3.4,23.0,643.0,968.58,729.27
2016,9,2,15,15,815.0,97.5,3.45,22.5,600.5,941.82,714.75
2016,9,2,15,30,799.0,95.0,3.5,22.0,558.0,911.8,697.91
2016,9,2,15,45,780.5,91.0,3.55,22.0,511.0,874.61,674.5
2016,9,2,16,0,762.0,87.0,3.6,22.0,464.0,834.78,648.92
2016,9,2,16,15,733.0,83.0,3.55,21.5,414.0,783.25,615.13
2016,9,2,16,30,704.0,79.0,3.5,21.0,364.0,735.56,583.34
2016,9,2,16,45,664.5,73.5,3.5,20.5,312.5,671.59,538.49
2016,9,2,17,0,625.0,68.0,3.5,20.0,261.0,608.05,492.23
2016,9,2,17,15,563.5,61.0,3.5,19.0,210.0,527.21,431.1
2016,9,2,17,30,502.0,54.0,3.5,18.0,159.0,449.77,368.67
2016,9,2,17,45,403.5,44.0,3.5,17.5,113.0,349.08,283.09
2016,9,2,18,0,305.0,34.0,3.5,17.0,67.0,257.28,198.08
2016,9,2,18,15,152.5,17.0,3.45,16.5,33.5,125.6,0.98
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,2.7,12.5,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,2.8,13.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,16.0,2.8,13.5,16.0,12.17,4.43
2016,9,3,6,30,0.0,26.0,2.8,14.0,26.0,19.82,11.73
2016,9,3,6,45,0.0,38.0,2.85,14.5,38.0,29.03,20.17
2016,9,3,7,0,0.0,50.0,2.9,15.0,50.0,38.27,28.53
2016,9,3,7,15,0.0,62.5,2.8,15.5,62.5,47.84,37.05
2016,9,3,7,30,0.0,75.0,2.7,16.0,75.0,57.13,45.15
2016,9,3,7,45,0.0,108.0,2.6,16.5,108.0,80.26,65.23
2016,9,3,8,0,0.0,141.0,2.5,17.0,141.0,102.63,84.29
2016,9,3,8,15,1.5,153.0,2.4,17.0,154.0,111.34,91.49
2016,9,3,8,30,3.0,165.0,2.3,17.0,167.0,119.98,98.56
2016,9,3,8,45,7.5,184.5,2.2,17.5,189.5,134.88,105.55
2016,9,3,9,0,12.0,204.0,2.1,18.0,212.0,150.95,117.67
2016,9,3,9,15,36.5,250.0,2.1,18.0,275.0,185.35,143.8
2016,9,3,9,30,61.0,296.0,2.1,18.0,338.0,228.46,176.86
2016,9,3,9,45,162.5,319.0,2.1,18.5,438.0,286.35,219.17
2016,9,3,10,0,264.0,342.0,2.1,19.0,538.0,359.95,274.33
2016,9,3,10,15,142.0,313.5,2.2,19.0,419.5,305.98,235.81
2016,9,3,10,30,20.0,285.0,2.3,19.0,301.0,228.46,176.84
2016,9,3,10,45,89.5,345.5,2.45,19.5,420.0,322.31,249.5
2016,9,3,11,0,159.0,406.0,2.6,20.0,539.0,430.35,330.91
2016,9,3,11,15,219.0,406.0,2.75,20.0,591.0,486.4,373.54
2016,9,3,11,30,279.0,406.0,2.9,20.0,643.0,558.08,427.53
2016,9,3,11,45,286.0,402.0,3.05,20.0,647.0,581.34,445.2
2016,9,3,12,0,293.0,398.0,3.2,20.0,651.0,603.82,462.51
2016,9,3,12,15,257.5,409.5,3.3,20.0,631.5,603.62,462.07
2016,9,3,12,30,222.0,421.0,3.4,20.0,612.0,582.8,446.89
2016,9,3,12,45,224.5,412.0,3.5,20.0,603.0,589.9,453.04
2016,9,3,13,0,227.0,403.0,3.6,20.0,594.0,595.71,458.14
2016,9,3,13,15,304.5,377.0,3.6,20.0,627.5,676.41,519.11
2016,9,3,13,30,382.0,351.0,3.6,20.0,661.0,737.4,565.2
2016,9,3,13,45,386.5,336.5,3.65,20.0,642.0,737.77,566.44
2016,9,3,14,0,391.0,322.0,3.7,20.0,623.0,735.88,566.55
2016,9,3,14,15,273.5,329.5,3.7,19.5,536.0,632.95,491.02
2016,9,3,14,30,156.0,337.0,3.7,19.0,449.0,504.19,394.58
2016,9,3,14,45,157.0,318.5,3.7,19.0,426.0,489.23,384.97
2016,9,3,15,0,158.0,300.0,3.7,19.0,403.0,473.21,374.03
2016,9,3,15,15,230.0,269.0,3.75,18.5,407.5,511.29,407.55
2016,9,3,15,30,302.0,238.0,3.8,18.0,412.0,568.76,455.16
2016,9,3,15,45,293.0,217.5,3.85,18.0,374.5,533.84,429.76
2016,9,3,16,0,284.0,197.0,3.9,18.0,337.0,497.73,403.52
2016,9,3,16,15,315.5,169.5,3.95,17.5,309.0,488.03,399.34
2016,9,3,16,30,347.0,142.0,4.0,17.0,281.0,474.49,391.71
2016,9,3,16,45,315.0,127.5,4.05,16.5,240.0,421.38,350.33
2016,9,3,17,0,283.0,113.0,4.1,16.0,199.0,369.77,308.93
2016,9,3,17,15,383.0,85.0,4.0,15.5,177.5,416.82,348.29
2016,9,3,17,30,483.0,57.0,3.9,15.0,156.0,440.1,365.55
2016,9,3,17,45,369.5,47.0,3.85,15.0,109.5,330.04,269.84
2016,9,3,18,0,256.0,37.0,3.8,15.0,63.0,232.49,177.59
2016,9,3,18,15,128.0,18.5,3.75,14.5,31.5,110.53,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,2.75,11.5,8.0,6.29,0.0
2016,9,4,6,0,0.0,16.0,2.8,12.0,16.0,12.13,0.0
2016,9,4,6,15,64.5,36.0,2.8,12.5,46.0,26.66,16.29
2016,9,4,6,30,129.0,56.0,2.8,13.0,76.0,40.77,30.12
2016,9,4,6,45,171.0,77.0,2.8,13.5,113.5,55.27,43.51
2016,9,4,7,0,213.0,98.0,2.8,14.0,151.0,69.46,56.37
2016,9,4,7,15,262.0,111.0,2.65,14.5,191.5,78.62,64.5
2016,9,4,7,30,311.0,124.0,2.5,15.0,232.0,87.63,72.25
2016,9,4,7,45,480.5,117.5,2.45,15.5,315.5,83.86,68.63
2016,9,4,8,0,650.0,111.0,2.4,16.0,399.0,83.38,67.87
2016,9,4,8,15,679.5,116.5,2.3,16.5,448.5,86.3,70.04
2016,9,4,8,30,709.0,122.0,2.2,17.0,498.0,89.14,72.11
2016,9,4,8,45,740.0,123.0,2.1,17.5,546.0,134.88,82.46
2016,9,4,9,0,771.0,124.0,2.0,18.0,594.0,193.69,119.25
2016,9,4,9,15,787.5,127.0,1.95,18.0,635.0,259.28,171.41
2016,9,4,9,30,804.0,130.0,1.9,18.0,676.0,320.64,223.84
2016,9,4,9,45,846.0,117.5,1.9,18.5,719.0,380.01,274.53
2016,9,4,10,0,888.0,105.0,1.9,19.0,762.0,443.97,328.34
2016,9,4,10,15,896.0,106.5,1.95,19.5,791.0,504.28,378.64
2016,9,4,10,30,904.0,108.0,2.0,20.0,820.0,563.75,426.58
2016,9,4,10,45,908.5,109.5,2.05,20.5,841.5,620.14,470.6
2016,9,4,11,0,913.0,111.0,2.1,21.0,863.0,674.81,511.88
2016,9,4,11,15,916.0,111.5,2.2,21.0,877.0,725.7,550.58
2016,9,4,11,30,919.0,112.0,2.3,21.0,891.0,774.25,586.79
2016,9,4,11,45,920.0,112.5,2.4,21.5,897.0,818.73,617.33
2016,9,4,12,0,921.0,113.0,2.5,22.0,903.0,860.32,644.73
2016,9,4,12,15,920.5,113.0,2.6,22.0,901.0,897.1,670.0
2016,9,4,12,30,920.0,113.0,2.7,22.0,899.0,930.52,693.03
2016,9,4,12,45,923.5,109.5,2.8,22.0,890.0,960.67,713.94
2016,9,4,13,0,927.0,106.0,2.9,22.0,881.0,987.24,732.56
2016,9,4,13,15,923.0,105.0,2.95,22.0,863.5,1005.44,745.35
2016,9,4,13,30,919.0,104.0,3.0,22.0,846.0,1019.62,755.69
2016,9,4,13,45,911.0,103.5,3.1,22.0,820.0,1026.3,761.72
2016,9,4,14,0,903.0,103.0,3.2,22.0,794.0,1028.86,765.25
2016,9,4,14,15,894.0,101.5,3.2,21.5,761.5,1025.22,765.52
2016,9,4,14,30,885.0,100.0,3.2,21.0,729.0,1017.57,763.31
2016,9,4,14,45,872.0,98.5,3.25,21.0,690.0,1001.98,754.88
2016,9,4,15,0,859.0,97.0,3.3,21.0,651.0,982.69,744.09
2016,9,4,15,15,843.0,94.5,3.3,20.5,607.0,968.11,737.63
2016,9,4,15,30,827.0,92.0,3.3,20.0,563.0,937.42,720.03
2016,9,4,15,45,804.5,89.0,3.3,20.0,514.5,896.86,694.09
2016,9,4,16,0,782.0,86.0,3.3,20.0,466.0,853.75,666.06
2016,9,4,16,15,752.0,81.5,3.35,19.5,414.5,799.92,631.23
2016,9,4,16,30,722.0,77.0,3.4,19.0,363.0,744.7,594.32
2016,9,4,16,45,676.0,72.5,3.5,18.5,310.0,681.14,549.91
2016,9,4,17,0,630.0,68.0,3.6,18.0,257.0,613.13,500.08
2016,9,4,17,15,565.5,60.5,3.6,17.0,205.0,529.01,435.61
2016,9,4,17,30,501.0,53.0,3.6,16.0,153.0,448.55,369.88
2016,9,4,17,45,391.0,43.0,3.6,15.5,106.5,340.29,276.85
2016,9,4,18,0,281.0,33.0,3.6,15.0,60.0,241.93,181.51
2016,9,4,18,15,140.5,16.5,3.45,14.5,30.0,115.13,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,1.05,11.5,11.5,6.69,0.0
2016,9,5,6,0,142.0,17.0,1.0,12.0,23.0,13.0,0.0
2016,9,5,6,15,268.5,30.0,1.0,12.5,62.0,24.56,14.4
2016,9,5,6,30,395.0,43.0,1.0,13.0,101.0,35.25,25.3
2016,9,5,6,45,476.0,52.0,1.0,13.5,150.0,42.38,32.12
2016,9,5,7,0,557.0,61.0,1.0,14.0,199.0,49.54,38.72
2016,9,5,7,15,609.0,67.5,0.9,14.5,251.0,54.47,43.13
2016,9,5,7,30,661.0,74.0,0.8,15.0,303.0,59.4,47.37
2016,9,5,7,45,699.0,78.5,0.75,16.0,355.0,62.67,49.94
2016,9,5,8,0,737.0,83.0,0.7,17.0,407.0,71.34,57.12
2016,9,5,8,15,763.0,86.5,0.65,17.5,456.5,73.8,58.92
2016,9,5,8,30,789.0,90.0,0.6,18.0,506.0,76.21,60.67
2016,9,5,8,45,809.5,92.5,0.6,19.0,552.5,127.53,73.04
2016,9,5,9,0,830.0,95.0,0.6,20.0,599.0,189.17,111.5
2016,9,5,9,15,844.5,97.5,0.65,20.5,640.0,251.72,160.48
2016,9,5,9,30,859.0,100.0,0.7,21.0,681.0,318.97,216.45
2016,9,5,9,45,877.5,98.0,0.8,21.5,718.5,380.37,268.5
2016,9,5,10,0,896.0,96.0,0.9,22.0,756.0,442.55,320.36
2016,9,5,10,15,903.5,97.5,1.05,22.5,785.0,502.97,369.89
2016,9,5,10,30,911.0,99.0,1.2,23.0,814.0,562.47,417.16
2016,9,5,10,45,915.5,100.5,1.35,23.5,835.5,619.1,460.86
2016,9,5,11,0,920.0,102.0,1.5,24.0,857.0,673.99,502.01
2016,9,5,11,15,923.5,102.5,1.65,24.0,871.0,725.38,540.65
2016,9,5,11,30,927.0,103.0,1.8,24.0,885.0,774.45,576.92
2016,9,5,11,45,926.5,104.0,1.95,24.5,890.5,818.38,606.55
2016,9,5,12,0,926.0,105.0,2.1,25.0,896.0,859.28,633.44
2016,9,5,12,15,926.0,105.0,2.2,25.0,894.0,896.46,658.56
2016,9,5,12,30,926.0,105.0,2.3,25.0,892.0,930.28,681.5
2016,9,5,12,45,909.5,112.5,2.4,25.0,878.0,952.93,697.19
2016,9,5,13,0,893.0,120.0,2.5,25.0,864.0,971.28,710.29
2016,9,5,13,15,888.5,119.0,2.55,25.0,846.5,988.48,722.33
2016,9,5,13,30,884.0,118.0,2.6,25.0,829.0,1001.76,731.98
2016,9,5,13,45,876.0,117.5,2.7,25.0,803.0,1008.15,737.81
2016,9,5,14,0,868.0,117.0,2.8,25.0,777.0,1010.54,741.26
2016,9,5,14,15,858.5,115.0,2.8,24.5,744.5,1020.04,750.1
2016,9,5,14,30,849.0,113.0,2.8,24.0,712.0,1011.28,747.11
2016,9,5,14,45,836.0,110.5,2.85,24.0,673.5,994.52,738.14
2016,9,5,15,0,823.0,108.0,2.9,24.0,635.0,974.02,726.8
2016,9,5,15,15,805.5,105.0,2.85,23.5,591.5,944.96,710.31
2016,9,5,15,30,788.0,102.0,2.8,23.0,548.0,912.68,691.58
2016,9,5,15,45,767.5,97.0,2.8,23.0,500.0,872.28,666.12
2016,9,5,16,0,747.0,92.0,2.8,23.0,452.0,829.35,638.57
2016,9,5,16,15,716.0,87.5,2.7,22.5,401.5,781.4,607.48
2016,9,5,16,30,685.0,83.0,2.6,22.0,351.0,726.69,570.71
2016,9,5,16,45,644.0,76.5,2.55,21.5,299.5,660.52,524.54
2016,9,5,17,0,603.0,70.0,2.5,21.0,248.0,594.93,476.93
2016,9,5,17,15,538.5,62.0,2.45,20.0,197.0,511.16,413.76
2016,9,5,17,30,474.0,54.0,2.4,19.0,146.0,431.07,349.19
2016,9,5,17,45,372.0,42.5,2.35,18.0,101.0,327.58,262.04
2016,9,5,18,0,270.0,31.0,2.3,17.0,56.0,233.92,168.96
2016,9,5,18,15,135.0,15.5,2.3,16.5,28.0,84.95,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,76.5,7.5,0.9,12.5,11.0,5.9,0.0
2016,9,6,6,0,153.0,15.0,0.8,13.0,22.0,11.8,0.0
2016,9,6,6,15,283.0,27.5,0.7,13.5,61.0,22.56,12.48
2016,9,6,6,30,413.0,40.0,0.6,14.0,100.0,32.93,23.15
2016,9,6,6,45,493.0,48.5,0.55,15.0,149.0,39.78,29.63
2016,9,6,7,0,573.0,57.0,0.5,16.0,198.0,46.66,35.87
2016,9,6,7,15,624.0,63.0,0.5,16.5,249.5,51.36,40.04
2016,9,6,7,30,675.0,69.0,0.5,17.0,301.0,56.05,44.06
2016,9,6,7,45,711.0,73.5,0.5,18.0,353.0,64.3,50.96
2016,9,6,8,0,747.0,78.0,0.5,19.0,405.0,67.86,53.65
2016,9,6,8,15,773.0,81.5,0.55,19.5,454.5,70.46,55.59
2016,9,6,8,30,799.0,85.0,0.6,20.0,504.0,73.02,57.46
2016,9,6,8,45,817.5,88.0,0.7,21.0,550.0,127.03,71.26
2016,9,6,9,0,836.0,91.0,0.8,22.0,596.0,189.27,110.56
2016,9,6,9,15,850.0,93.5,0.8,23.0,637.0,256.8,163.03
2016,9,6,9,30,864.0,96.0,0.8,24.0,678.0,319.61,214.82
2016,9,6,9,45,872.0,99.5,0.8,25.0,713.0,381.82,266.39
2016,9,6,10,0,880.0,103.0,0.8,26.0,748.0,443.76,316.31
2016,9,6,10,15,888.0,104.5,0.85,26.0,777.0,503.61,364.55
2016,9,6,10,30,896.0,106.0,0.9,26.0,806.0,562.64,410.64
2016,9,6,10,45,901.5,106.5,1.0,26.5,827.5,618.32,452.5
2016,9,6,11,0,907.0,107.0,1.1,27.0,849.0,672.36,491.89
2016,9,6,11,15,910.5,108.0,1.25,27.0,863.0,723.62,529.76
2016,9,6,11,30,914.0,109.0,1.4,27.0,877.0,772.61,565.35
2016,9,6,11,45,915.5,109.0,1.6,27.5,883.0,816.69,595.24
2016,9,6,12,0,917.0,109.0,1.8,28.0,889.0,857.9,622.45
2016,9,6,12,15,916.5,109.0,1.9,28.0,887.0,894.35,646.72
2016,9,6,12,30,916.0,109.0,2.0,28.0,885.0,927.44,668.86
2016,9,6,12,45,909.0,111.5,2.15,28.0,873.5,953.55,687.11
2016,9,6,13,0,902.0,114.0,2.3,28.0,862.0,975.79,703.03
2016,9,6,13,15,897.5,113.0,2.35,28.0,844.0,992.98,714.86
2016,9,6,13,30,893.0,112.0,2.4,28.0,826.0,1006.21,724.34
2016,9,6,13,45,888.0,110.0,2.5,28.0,801.0,1013.9,731.0
2016,9,6,14,0,883.0,108.0,2.6,28.0,776.0,1017.56,735.29
2016,9,6,14,15,873.5,106.5,2.6,27.5,743.5,1013.23,735.12
2016,9,6,14,30,864.0,105.0,2.6,27.0,711.0,1004.95,732.64
2016,9,6,14,45,853.0,102.0,2.6,27.0,673.0,1002.89,732.92
2016,9,6,15,0,842.0,99.0,2.6,27.0,635.0,983.49,722.0
2016,9,6,15,15,825.5,96.0,2.55,26.5,591.0,955.04,706.28
2016,9,6,15,30,809.0,93.0,2.5,26.0,547.0,923.31,688.33
2016,9,6,15,45,788.5,89.0,2.5,26.0,499.0,883.56,663.89
2016,9,6,16,0,768.0,85.0,2.5,26.0,451.0,841.25,637.37
2016,9,6,16,15,737.5,80.5,2.45,25.5,400.0,787.14,602.95
2016,9,6,16,30,707.0,76.0,2.4,25.0,349.0,737.19,570.53
2016,9,6,16,45,666.0,70.0,2.35,24.5,297.0,670.86,525.01
2016,9,6,17,0,625.0,64.0,2.3,24.0,245.0,605.15,478.05
2016,9,6,17,15,560.0,56.5,2.15,23.0,194.0,520.82,415.05
2016,9,6,17,30,495.0,49.0,2.0,22.0,143.0,440.37,351.13
2016,9,6,17,45,392.0,38.5,1.9,21.0,98.0,336.62,264.66
2016,9,6,18,0,289.0,28.0,1.8,20.0,53.0,241.8,165.98
2016,9,6,18,15,144.5,14.0,1.75,19.5,26.5,88.89,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,145.0,14.0,1.1,16.0,20.0,11.02,0.0
2016,9,7,6,15,272.5,27.0,1.15,16.5,58.5,22.13,11.66
2016,9,7,6,30,400.0,40.0,1.2,17.0,97.0,32.89,22.72
2016,9,7,6,45,479.0,49.5,1.3,18.0,146.0,40.49,29.79
2016,9,7,7,0,558.0,59.0,1.4,19.0,195.0,48.07,36.59
2016,9,7,7,15,610.0,65.5,1.45,19.5,246.5,53.06,40.99
2016,9,7,7,30,662.0,72.0,1.5,20.0,298.0,58.03,45.21
2016,9,7,7,45,698.0,77.5,1.55,21.0,350.0,62.02,48.36
2016,9,7,8,0,734.0,83.0,1.6,22.0,402.0,71.35,56.01
2016,9,7,8,15,760.0,87.0,1.55,22.5,451.5,74.17,58.09
2016,9,7,8,30,786.0,91.0,1.5,23.0,501.0,76.93,60.1
2016,9,7,8,45,805.0,94.0,1.45,24.0,546.5,132.27,74.54
2016,9,7,9,0,824.0,97.0,1.4,25.0,592.0,193.95,113.65
2016,9,7,9,15,838.5,99.5,1.3,25.5,633.0,256.28,162.27
2016,9,7,9,30,853.0,102.0,1.2,26.0,674.0,319.74,214.75
2016,9,7,9,45,865.0,103.5,1.15,27.0,709.5,384.6,267.94
2016,9,7,10,0,877.0,105.0,1.1,28.0,745.0,446.31,317.35
2016,9,7,10,15,884.5,106.5,1.0,28.5,774.0,505.83,363.7
2016,9,7,10,30,892.0,108.0,0.9,29.0,803.0,564.45,407.29
2016,9,7,10,45,897.5,109.0,0.85,29.5,824.0,620.36,447.43
2016,9,7,11,0,903.0,110.0,0.8,30.0,845.0,674.67,484.75
2016,9,7,11,15,906.0,111.0,0.85,30.5,859.0,725.43,519.46
2016,9,7,11,30,909.0,112.0,0.9,31.0,873.0,773.88,551.67
2016,9,7,11,45,910.5,112.0,1.0,31.5,878.5,817.77,579.71
2016,9,7,12,0,912.0,112.0,1.1,32.0,884.0,858.8,605.13
2016,9,7,12,15,911.5,112.0,1.25,32.0,882.0,895.07,629.41
2016,9,7,12,30,911.0,112.0,1.4,32.0,880.0,928.0,651.66
2016,9,7,12,45,887.5,123.0,1.55,32.0,864.0,947.05,665.36
2016,9,7,13,0,864.0,134.0,1.7,32.0,848.0,961.49,676.42
2016,9,7,13,15,859.0,133.0,1.8,31.5,830.0,992.32,698.59
2016,9,7,13,30,854.0,132.0,1.9,31.0,812.0,1005.02,709.5
2016,9,7,13,45,845.5,131.0,2.0,31.0,786.0,1010.24,714.68
2016,9,7,14,0,837.0,130.0,2.1,31.0,760.0,1011.4,717.54
2016,9,7,14,15,826.5,127.5,2.15,31.0,727.5,1004.88,715.19
2016,9,7,14,30,816.0,125.0,2.2,31.0,695.0,994.42,710.55
2016,9,7,14,45,800.5,123.0,2.3,31.0,656.0,975.65,701.27
2016,9,7,15,0,785.0,121.0,2.4,31.0,617.0,953.26,689.69
2016,9,7,15,15,765.5,117.0,2.4,30.5,573.0,921.3,672.28
2016,9,7,15,30,746.0,113.0,2.4,30.0,529.0,893.59,657.55
2016,9,7,15,45,719.0,109.0,2.45,29.5,480.5,848.99,631.64
2016,9,7,16,0,692.0,105.0,2.5,29.0,432.0,802.37,603.81
2016,9,7,16,15,657.5,99.5,2.45,28.0,381.5,745.57,568.57
2016,9,7,16,30,623.0,94.0,2.4,27.0,331.0,687.97,531.54
2016,9,7,16,45,573.0,86.5,2.4,26.5,279.5,614.89,480.91
2016,9,7,17,0,523.0,79.0,2.4,26.0,228.0,543.08,429.06
2016,9,7,17,15,452.5,68.5,2.2,25.0,178.5,454.77,361.63
2016,9,7,17,30,382.0,58.0,2.0,24.0,129.0,368.6,292.43
2016,9,7,17,45,278.0,43.5,1.85,23.0,86.5,266.8,207.52
2016,9,7,18,0,174.0,29.0,1.7,22.0,44.0,172.14,109.86
2016,9,7,18,15,87.0,14.5,1.6,21.5,22.0,58.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,1.3,15.0,15.0,10.23,0.0
2016,9,8,6,15,179.5,29.5,1.35,15.5,50.5,22.36,11.57
2016,9,8,6,30,288.0,46.0,1.4,16.0,86.0,34.81,24.42
2016,9,8,6,45,371.0,58.5,1.45,16.5,133.0,44.29,33.29
2016,9,8,7,0,454.0,71.0,1.5,17.0,180.0,56.45,44.24
2016,9,8,7,15,285.5,102.5,1.5,17.0,177.0,73.59,59.44
2016,9,8,7,30,117.0,134.0,1.5,17.0,174.0,92.38,75.81
2016,9,8,7,45,218.5,147.5,1.5,17.5,237.0,100.25,82.29
2016,9,8,8,0,320.0,161.0,1.5,18.0,300.0,109.89,90.17
2016,9,8,8,15,239.0,193.0,1.5,18.5,304.0,126.16,103.56
2016,9,8,8,30,158.0,225.0,1.5,19.0,308.0,146.12,119.83
2016,9,8,8,45,176.5,246.5,1.55,19.5,346.5,176.54,132.18
2016,9,8,9,0,195.0,268.0,1.6,20.0,385.0,210.59,155.93
2016,9,8,9,15,237.5,281.5,1.6,20.5,434.0,247.95,183.08
2016,9,8,9,30,280.0,295.0,1.6,21.0,483.0,289.76,214.81
2016,9,8,9,45,543.5,215.0,1.65,21.5,602.5,352.02,257.96
2016,9,8,10,0,807.0,135.0,1.7,22.0,722.0,443.09,326.0
2016,9,8,10,15,816.0,137.0,1.75,22.0,750.0,501.41,373.95
2016,9,8,10,30,825.0,139.0,1.8,22.0,778.0,559.22,420.29
2016,9,8,10,45,832.5,139.5,1.85,22.5,800.0,614.14,462.31
2016,9,8,11,0,840.0,140.0,1.9,23.0,822.0,667.81,502.09
2016,9,8,11,15,844.0,141.0,1.95,23.0,835.5,718.02,539.28
2016,9,8,11,30,848.0,142.0,2.0,23.0,849.0,766.17,574.21
2016,9,8,11,45,851.5,141.0,2.05,23.5,855.0,809.79,604.26
2016,9,8,12,0,855.0,140.0,2.1,24.0,861.0,850.78,630.68
2016,9,8,12,15,854.5,140.0,2.15,24.0,859.0,886.48,654.53
2016,9,8,12,30,854.0,140.0,2.2,24.0,857.0,918.91,676.24
2016,9,8,12,45,851.0,139.5,2.25,24.0,846.5,945.13,693.9
2016,9,8,13,0,848.0,139.0,2.3,24.0,836.0,967.67,709.29
2016,9,8,13,15,843.0,138.0,2.3,24.0,818.0,983.98,720.24
2016,9,8,13,30,838.0,137.0,2.3,24.0,800.0,996.37,728.84
2016,9,8,13,45,833.0,133.5,2.35,24.0,775.0,1002.15,733.87
2016,9,8,14,0,828.0,130.0,2.4,24.0,750.0,1003.91,736.53
2016,9,8,14,15,817.5,128.0,2.4,23.5,717.5,997.79,735.17
2016,9,8,14,30,807.0,126.0,2.4,23.0,685.0,987.77,731.46
2016,9,8,14,45,796.0,121.5,2.45,23.0,647.5,970.68,722.32
2016,9,8,15,0,785.0,117.0,2.5,23.0,610.0,949.93,710.84
2016,9,8,15,15,766.0,113.5,2.5,22.5,566.0,918.91,693.35
2016,9,8,15,30,747.0,110.0,2.5,22.0,522.0,891.82,678.44
2016,9,8,15,45,725.5,104.5,2.55,22.0,475.0,850.45,652.52
2016,9,8,16,0,704.0,99.0,2.6,22.0,428.0,806.83,624.62
2016,9,8,16,15,670.0,93.5,2.55,21.5,377.5,750.11,587.18
2016,9,8,16,30,636.0,88.0,2.5,21.0,327.0,692.6,548.1
2016,9,8,16,45,592.5,80.0,2.5,20.5,276.5,623.9,499.42
2016,9,8,17,0,549.0,72.0,2.5,20.0,226.0,556.11,449.29
2016,9,8,17,15,480.0,62.5,2.45,19.0,176.5,469.15,382.06
2016,9,8,17,30,411.0,53.0,2.4,18.0,127.0,386.46,313.84
2016,9,8,17,45,308.0,39.5,2.35,17.5,84.5,283.43,224.81
2016,9,8,18,0,205.0,26.0,2.3,17.0,42.0,184.02,110.6
2016,9,8,18,15,102.5,13.0,2.35,16.5,21.0,65.48,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.5,1.45,12.5,8.0,0.0,0.0
2016,9,9,6,0,99.0,13.0,1.5,13.0,16.0,10.23,0.0
2016,9,9,6,15,227.5,27.0,1.5,13.5,53.0,22.05,11.07
2016,9,9,6,30,356.0,41.0,1.5,14.0,90.0,33.54,23.48
2016,9,9,6,45,441.5,51.0,1.5,14.5,138.0,41.46,31.05
2016,9,9,7,0,527.0,61.0,1.5,15.0,186.0,49.38,38.35
2016,9,9,7,15,263.5,70.5,1.4,15.5,133.0,51.2,40.03
2016,9,9,7,30,0.0,80.0,1.3,16.0,80.0,60.39,48.06
2016,9,9,7,45,1.0,110.0,1.2,16.5,110.5,81.28,66.15
2016,9,9,8,0,2.0,140.0,1.1,17.0,141.0,101.62,83.4
2016,9,9,8,15,7.0,159.0,1.05,17.5,162.5,114.81,94.22
2016,9,9,8,30,12.0,178.0,1.0,18.0,184.0,127.88,104.77
2016,9,9,8,45,73.0,223.0,0.95,19.0,266.0,159.16,121.86
2016,9,9,9,0,134.0,268.0,0.9,20.0,348.0,201.93,151.3
2016,9,9,9,15,489.0,185.0,0.9,20.5,505.5,238.77,165.56
2016,9,9,9,30,844.0,102.0,0.9,21.0,663.0,321.69,220.89
2016,9,9,9,45,666.0,180.5,0.95,21.5,638.0,373.63,269.84
2016,9,9,10,0,488.0,259.0,1.0,22.0,613.0,403.31,298.42
2016,9,9,10,15,548.0,250.0,1.05,22.5,662.0,461.8,343.29
2016,9,9,10,30,608.0,241.0,1.1,23.0,711.0,527.98,392.74
2016,9,9,10,45,752.5,175.5,1.2,23.5,773.0,600.99,447.22
2016,9,9,11,0,897.0,110.0,1.3,24.0,835.0,675.43,502.39
2016,9,9,11,15,900.5,110.5,1.4,24.5,848.5,725.77,538.38
2016,9,9,11,30,904.0,111.0,1.5,25.0,862.0,773.83,572.11
2016,9,9,11,45,907.0,110.5,1.65,25.5,868.5,818.12,601.72
2016,9,9,12,0,910.0,110.0,1.8,26.0,875.0,859.64,628.88
