Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,30,899.0,105.0,2.0,31.0,821.0,932.81,666.17
2016,9,19,12,45,891.0,107.0,2.15,31.0,808.0,955.92,682.41
2016,9,19,13,0,883.0,109.0,2.3,31.0,795.0,975.13,696.36
2016,9,19,13,15,878.0,108.5,2.35,31.0,776.0,990.7,707.17
2016,9,19,13,30,873.0,108.0,2.4,31.0,757.0,1002.36,715.69
2016,9,19,13,45,869.0,104.5,2.5,31.0,731.5,1007.81,720.98
2016,9,19,14,0,865.0,101.0,2.6,31.0,706.0,1009.24,723.93
2016,9,19,14,15,854.0,99.5,2.65,30.5,673.0,1001.88,722.45
2016,9,19,14,30,843.0,98.0,2.7,30.0,640.0,1004.06,727.32
2016,9,19,14,45,833.0,94.0,2.75,30.0,601.5,986.86,718.29
2016,9,19,15,0,823.0,90.0,2.8,30.0,563.0,965.95,707.04
2016,9,19,15,15,803.5,87.0,2.8,29.5,519.0,933.33,689.04
2016,9,19,15,30,784.0,84.0,2.8,29.0,475.0,897.69,668.84
2016,9,19,15,45,761.5,79.5,2.85,28.5,427.5,854.58,643.5
2016,9,19,16,0,739.0,75.0,2.9,28.0,380.0,809.2,615.87
2016,9,19,16,15,701.5,70.0,2.85,27.0,329.0,747.81,576.52
2016,9,19,16,30,664.0,65.0,2.8,26.0,278.0,691.91,539.49
2016,9,19,16,45,613.0,58.5,2.75,25.5,227.5,617.45,485.73
2016,9,19,17,0,562.0,52.0,2.7,25.0,177.0,544.78,430.54
2016,9,19,17,15,474.0,43.5,2.6,24.0,129.5,444.61,351.67
2016,9,19,17,30,386.0,35.0,2.5,23.0,82.0,351.16,271.35
2016,9,19,17,45,238.0,22.0,2.4,22.5,46.5,212.3,102.91
2016,9,19,18,0,90.0,9.0,2.3,22.0,11.0,60.06,0.0
2016,9,19,18,15,45.0,4.5,2.3,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,156.0,17.0,2.6,14.5,33.5,13.8,0.0
2016,9,20,6,30,312.0,34.0,2.7,15.0,67.0,27.99,17.58
2016,9,20,6,45,418.5,43.5,2.8,15.5,114.0,35.68,25.47
2016,9,20,7,0,525.0,53.0,2.9,16.0,161.0,43.49,32.78
2016,9,20,7,15,585.5,59.5,2.9,16.5,211.5,48.62,37.49
2016,9,20,7,30,646.0,66.0,2.9,17.0,262.0,53.78,42.05
2016,9,20,7,45,690.0,70.0,2.95,17.5,313.5,56.93,44.7
2016,9,20,8,0,734.0,74.0,3.0,18.0,365.0,65.01,51.56
2016,9,20,8,15,761.5,77.5,2.95,18.5,414.0,67.73,53.66
2016,9,20,8,30,789.0,81.0,2.9,19.0,463.0,91.84,56.38
2016,9,20,8,45,811.5,83.0,2.85,19.5,508.5,151.85,86.54
2016,9,20,9,0,834.0,85.0,2.8,20.0,554.0,214.44,132.91
2016,9,20,9,15,766.5,114.5,2.8,20.0,569.5,278.89,190.57
2016,9,20,9,30,699.0,144.0,2.8,20.0,585.0,330.91,239.07
2016,9,20,9,45,792.0,118.5,2.8,20.5,643.5,396.97,293.47
2016,9,20,10,0,885.0,93.0,2.8,21.0,702.0,468.64,352.07
2016,9,20,10,15,892.5,94.0,2.8,21.5,729.5,528.06,401.08
2016,9,20,10,30,900.0,95.0,2.8,22.0,757.0,586.48,447.6
2016,9,20,10,45,905.5,95.5,2.85,22.5,777.0,641.98,490.56
2016,9,20,11,0,911.0,96.0,2.9,23.0,797.0,695.75,530.88
2016,9,20,11,15,914.0,96.5,2.95,23.0,809.5,745.79,568.46
2016,9,20,11,30,917.0,97.0,3.0,23.0,822.0,793.38,602.52
2016,9,20,11,45,917.5,97.5,3.05,23.5,826.5,836.35,630.8
2016,9,20,12,0,918.0,98.0,3.1,24.0,831.0,876.28,656.77
2016,9,20,12,15,712.5,189.0,3.15,24.0,756.5,840.73,632.36
2016,9,20,12,30,507.0,280.0,3.2,24.0,682.0,764.05,575.76
2016,9,20,12,45,504.0,277.0,3.25,24.0,672.0,779.37,587.84
2016,9,20,13,0,501.0,274.0,3.3,24.0,662.0,792.03,597.46
2016,9,20,13,15,492.0,273.0,3.3,24.0,645.5,798.15,602.21
2016,9,20,13,30,483.0,272.0,3.3,24.0,629.0,801.42,605.11
2016,9,20,13,45,483.5,259.5,3.35,24.0,606.5,799.65,605.34
2016,9,20,14,0,484.0,247.0,3.4,24.0,584.0,795.03,603.73
2016,9,20,14,15,509.0,225.5,3.4,23.5,564.5,802.85,612.59
2016,9,20,14,30,534.0,204.0,3.4,23.0,545.0,807.4,619.25
2016,9,20,14,45,596.5,169.5,3.45,23.0,528.0,842.3,646.3
2016,9,20,15,0,659.0,135.0,3.5,23.0,511.0,863.15,662.58
2016,9,20,15,15,607.5,136.5,3.5,22.5,462.0,806.04,625.09
2016,9,20,15,30,556.0,138.0,3.5,22.0,413.0,736.61,578.36
2016,9,20,15,45,639.5,107.5,3.55,21.5,392.5,780.23,613.66
2016,9,20,16,0,723.0,77.0,3.6,21.0,372.0,797.12,628.75
2016,9,20,16,15,684.0,72.5,3.55,20.5,321.5,741.52,590.23
2016,9,20,16,30,645.0,68.0,3.5,20.0,271.0,679.99,546.27
2016,9,20,16,45,586.5,61.5,3.5,19.5,220.0,599.93,486.25
2016,9,20,17,0,528.0,55.0,3.5,19.0,169.0,522.17,424.96
2016,9,20,17,15,436.5,45.5,3.45,18.5,122.5,419.42,340.42
2016,9,20,17,30,345.0,36.0,3.4,18.0,76.0,323.65,254.13
2016,9,20,17,45,172.5,18.0,3.35,17.5,38.0,163.33,58.45
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,148.0,17.0,3.6,13.0,32.0,13.81,0.0
2016,9,21,6,30,296.0,34.0,3.8,13.0,64.0,27.98,17.53
2016,9,21,6,45,403.0,43.5,4.0,13.5,110.5,35.63,25.59
2016,9,21,7,0,510.0,53.0,4.2,14.0,157.0,43.4,32.94
2016,9,21,7,15,572.0,60.0,4.3,14.5,207.5,48.88,38.02
2016,9,21,7,30,634.0,67.0,4.4,15.0,258.0,54.39,42.93
2016,9,21,7,45,498.0,102.5,4.5,15.5,269.5,74.99,61.03
2016,9,21,8,0,362.0,138.0,4.6,16.0,281.0,94.79,78.14
2016,9,21,8,15,341.5,162.5,4.6,16.0,311.5,111.15,92.17
2016,9,21,8,30,321.0,187.0,4.6,16.0,342.0,136.34,102.27
2016,9,21,8,45,575.5,137.0,4.65,16.5,446.0,160.76,104.46
2016,9,21,9,0,830.0,87.0,4.7,17.0,550.0,217.35,137.57
2016,9,21,9,15,846.0,89.0,4.7,17.0,591.0,280.49,192.35
2016,9,21,9,30,862.0,91.0,4.7,17.0,632.0,347.32,252.13
2016,9,21,9,45,875.5,92.0,4.75,17.5,667.0,409.77,307.91
2016,9,21,10,0,889.0,93.0,4.8,18.0,702.0,472.44,362.63
2016,9,21,10,15,785.0,143.0,4.8,18.0,697.0,519.69,404.69
2016,9,21,10,30,681.0,193.0,4.8,18.0,692.0,554.4,434.59
2016,9,21,10,45,801.0,145.0,4.8,18.5,747.0,628.31,493.37
2016,9,21,11,0,921.0,97.0,4.8,19.0,802.0,705.21,553.55
2016,9,21,11,15,925.5,98.0,4.8,19.0,815.5,757.24,593.78
2016,9,21,11,30,930.0,99.0,4.8,19.0,829.0,806.96,630.45
2016,9,21,11,45,932.0,99.0,4.85,19.0,834.5,851.18,662.12
2016,9,21,12,0,934.0,99.0,4.9,19.0,840.0,892.42,691.56
2016,9,21,12,15,935.0,99.0,4.95,19.0,838.0,929.61,718.07
2016,9,21,12,30,936.0,99.0,5.0,19.0,836.0,963.4,742.19
2016,9,21,12,45,932.0,100.0,5.05,19.0,825.0,990.01,761.36
2016,9,21,13,0,928.0,101.0,5.1,19.0,814.0,1012.73,777.96
2016,9,21,13,15,925.0,100.0,5.15,19.0,795.5,1030.29,791.14
2016,9,21,13,30,922.0,99.0,5.2,19.0,777.0,1043.81,801.73
2016,9,21,13,45,918.0,97.0,5.3,19.0,751.5,1051.12,808.63
2016,9,21,14,0,914.0,95.0,5.4,19.0,726.0,1054.29,812.89
2016,9,21,14,15,904.5,93.0,5.45,19.0,692.0,1047.73,810.15
2016,9,21,14,30,895.0,91.0,5.5,19.0,658.0,1037.11,804.79
2016,9,21,14,45,884.0,88.0,5.55,19.0,618.5,1019.82,794.86
2016,9,21,15,0,873.0,85.0,5.6,19.0,579.0,998.75,782.32
2016,9,21,15,15,854.0,82.0,5.6,18.5,533.0,978.19,771.33
2016,9,21,15,30,835.0,79.0,5.6,18.0,487.0,941.96,748.83
2016,9,21,15,45,812.0,75.0,5.6,18.0,437.5,897.7,718.67
2016,9,21,16,0,789.0,71.0,5.6,18.0,388.0,851.03,686.12
2016,9,21,16,15,751.0,66.5,5.5,17.5,335.5,788.21,641.22
2016,9,21,16,30,713.0,62.0,5.4,17.0,283.0,724.61,594.14
2016,9,21,16,45,656.0,56.0,5.35,16.5,230.0,643.25,531.15
2016,9,21,17,0,599.0,50.0,5.3,16.0,177.0,571.52,472.64
2016,9,21,17,15,501.5,41.5,5.2,15.5,127.5,462.76,380.77
2016,9,21,17,30,404.0,33.0,5.1,15.0,78.0,361.59,286.02
2016,9,21,17,45,202.0,16.5,5.05,14.5,39.0,178.1,29.91
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,148.0,16.5,3.8,12.5,31.0,13.42,0.0
2016,9,22,6,30,296.0,33.0,3.9,13.0,62.0,27.18,16.66
2016,9,22,6,45,401.0,43.0,4.05,13.5,108.0,35.25,25.22
2016,9,22,7,0,506.0,53.0,4.2,14.0,154.0,43.4,32.91
2016,9,22,7,15,570.0,60.5,4.1,14.0,205.0,49.28,38.44
2016,9,22,7,30,634.0,68.0,4.0,14.0,256.0,55.16,43.8
2016,9,22,7,45,683.0,71.5,3.95,14.5,308.5,57.95,46.16
2016,9,22,8,0,732.0,75.0,3.9,15.0,361.0,65.8,52.91
2016,9,22,8,15,761.5,79.0,3.7,15.5,410.5,68.89,55.37
2016,9,22,8,30,791.0,83.0,3.5,16.0,460.0,97.38,59.7
2016,9,22,8,45,817.0,84.5,3.35,16.5,506.5,157.69,91.7
2016,9,22,9,0,843.0,86.0,3.2,17.0,553.0,221.02,139.75
2016,9,22,9,15,858.0,88.0,3.1,17.5,594.0,288.2,197.18
2016,9,22,9,30,873.0,90.0,3.0,18.0,635.0,352.01,253.46
2016,9,22,9,45,890.5,89.0,2.9,18.5,671.0,415.02,308.58
2016,9,22,10,0,908.0,88.0,2.8,19.0,707.0,478.61,362.67
2016,9,22,10,15,916.0,89.0,2.75,19.0,734.5,539.51,413.82
2016,9,22,10,30,924.0,90.0,2.7,19.0,762.0,599.4,462.48
2016,9,22,10,45,929.5,90.5,2.65,19.5,782.5,656.05,506.2
2016,9,22,11,0,935.0,91.0,2.6,20.0,803.0,710.9,547.02
2016,9,22,11,15,937.5,91.5,2.65,20.0,815.5,761.56,585.2
2016,9,22,11,30,940.0,92.0,2.7,20.0,828.0,809.66,619.31
2016,9,22,11,45,940.5,92.5,2.75,20.5,832.0,853.39,648.2
2016,9,22,12,0,941.0,93.0,2.8,21.0,836.0,894.0,674.69
2016,9,22,12,15,940.0,93.0,2.8,21.0,832.5,929.49,698.49
2016,9,22,12,30,939.0,93.0,2.8,21.0,829.0,961.41,719.86
2016,9,22,12,45,933.5,94.0,2.85,21.5,816.0,986.5,735.72
2016,9,22,13,0,928.0,95.0,2.9,22.0,803.0,1007.61,749.03
2016,9,22,13,15,923.0,94.0,2.95,22.0,783.5,1022.98,760.13
2016,9,22,13,30,918.0,93.0,3.0,22.0,764.0,1034.24,768.75
2016,9,22,13,45,908.5,92.5,3.05,22.0,736.5,1037.43,772.25
2016,9,22,14,0,899.0,92.0,3.1,22.0,709.0,1036.49,773.27
2016,9,22,14,15,888.5,90.5,3.2,21.5,674.5,1029.28,772.26
2016,9,22,14,30,878.0,89.0,3.3,21.0,640.0,1018.12,768.74
2016,9,22,14,45,861.0,87.5,3.4,21.0,599.5,996.54,756.77
2016,9,22,15,0,844.0,86.0,3.5,21.0,559.0,983.94,751.01
2016,9,22,15,15,824.0,83.0,3.6,20.5,513.5,950.23,731.98
2016,9,22,15,30,804.0,80.0,3.7,20.0,468.0,913.47,710.57
2016,9,22,15,45,771.0,77.5,3.85,20.0,418.5,862.19,677.16
2016,9,22,16,0,738.0,75.0,4.0,20.0,369.0,809.04,641.49
2016,9,22,16,15,697.5,70.5,4.05,19.5,317.5,751.54,602.08
2016,9,22,16,30,657.0,66.0,4.1,19.0,266.0,688.18,556.52
2016,9,22,16,45,591.0,60.0,4.2,18.5,214.0,602.11,491.2
2016,9,22,17,0,525.0,54.0,4.3,18.0,162.0,518.79,424.7
2016,9,22,17,15,425.0,44.0,4.15,17.0,115.0,409.28,333.68
2016,9,22,17,30,325.0,34.0,4.0,16.0,68.0,307.7,238.54
2016,9,22,17,45,162.5,17.0,3.9,15.5,34.0,151.41,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,13.5,1.85,11.5,31.0,10.98,0.0
2016,9,23,6,30,358.0,27.0,1.9,12.0,62.0,22.41,12.63
2016,9,23,6,45,456.5,36.0,1.95,13.0,108.0,29.93,20.61
2016,9,23,7,0,555.0,45.0,2.0,14.0,154.0,37.53,27.73
2016,9,23,7,15,614.0,50.5,1.9,14.5,204.5,45.67,35.17
2016,9,23,7,30,673.0,56.0,1.8,15.0,255.0,50.66,39.64
2016,9,23,7,45,711.5,60.5,1.75,16.0,305.5,54.61,42.94
2016,9,23,8,0,750.0,65.0,1.7,17.0,356.0,58.53,46.12
2016,9,23,8,15,776.5,68.0,1.65,17.5,404.0,61.12,48.15
2016,9,23,8,30,803.0,71.0,1.6,18.0,452.0,91.19,52.86
2016,9,23,8,45,822.5,73.5,1.6,19.0,496.5,152.09,85.59
2016,9,23,9,0,842.0,76.0,1.6,20.0,541.0,219.73,136.72
2016,9,23,9,15,856.0,78.0,1.55,20.5,580.5,282.03,189.33
2016,9,23,9,30,870.0,80.0,1.5,21.0,620.0,345.16,243.9
2016,9,23,9,45,881.0,81.0,1.5,21.5,653.5,406.91,296.89
2016,9,23,10,0,892.0,82.0,1.5,22.0,687.0,468.56,348.22
2016,9,23,10,15,899.0,83.5,1.55,22.0,714.0,528.29,397.3
2016,9,23,10,30,906.0,85.0,1.6,22.0,741.0,586.96,443.99
2016,9,23,10,45,910.5,85.5,1.65,22.5,760.5,641.86,485.63
2016,9,23,11,0,915.0,86.0,1.7,23.0,780.0,694.9,524.57
2016,9,23,11,15,917.5,86.5,1.8,23.0,792.0,744.41,561.37
2016,9,23,11,30,920.0,87.0,1.9,23.0,804.0,791.41,594.19
2016,9,23,11,45,919.5,88.0,2.0,23.5,807.5,833.8,621.98
2016,9,23,12,0,919.0,89.0,2.1,24.0,811.0,873.08,647.52
2016,9,23,12,15,917.5,89.0,2.25,24.0,807.0,907.16,671.26
2016,9,23,12,30,916.0,89.0,2.4,24.0,803.0,937.72,692.76
2016,9,23,12,45,910.0,90.0,2.55,24.0,790.0,961.52,709.91
2016,9,23,13,0,904.0,91.0,2.7,24.0,777.0,981.41,724.66
2016,9,23,13,15,898.5,90.0,2.8,23.5,757.5,995.6,736.82
2016,9,23,13,30,893.0,89.0,2.9,23.0,738.0,1005.78,746.6
2016,9,23,13,45,884.0,88.5,3.05,23.0,711.0,1009.0,750.96
2016,9,23,14,0,875.0,88.0,3.2,23.0,684.0,1008.21,752.86
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.5,1000.74,751.12
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,989.43,746.96
2016,9,23,14,45,617.0,149.5,3.4,22.0,521.0,843.5,648.69
2016,9,23,15,0,380.0,214.0,3.5,22.0,425.0,639.6,501.53
2016,9,23,15,15,585.5,144.0,3.5,21.5,438.5,793.73,620.97
2016,9,23,15,30,791.0,74.0,3.5,21.0,452.0,893.36,693.99
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,846.02,661.79
2016,9,23,16,0,734.0,68.0,3.6,21.0,356.0,796.76,628.55
2016,9,23,16,15,695.0,63.5,3.6,20.5,305.5,734.62,585.65
2016,9,23,16,30,656.0,59.0,3.6,20.0,255.0,672.03,540.64
2016,9,23,16,45,597.5,53.0,3.6,19.5,205.0,598.13,484.59
2016,9,23,17,0,539.0,47.0,3.6,19.0,155.0,521.01,422.92
2016,9,23,17,15,441.0,38.0,3.55,18.0,109.5,414.12,334.6
2016,9,23,17,30,343.0,29.0,3.5,17.0,64.0,315.68,239.48
2016,9,23,17,45,171.5,14.5,3.45,16.5,32.0,151.94,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,12.5,1.35,14.5,30.5,9.83,0.0
2016,9,24,6,30,384.0,25.0,1.4,15.0,61.0,22.72,12.43
2016,9,24,6,45,483.0,33.0,1.5,15.5,107.5,30.08,20.47
2016,9,24,7,0,582.0,41.0,1.6,16.0,154.0,37.55,27.49
2016,9,24,7,15,640.5,46.5,1.65,16.5,205.0,42.65,32.2
2016,9,24,7,30,699.0,52.0,1.7,17.0,256.0,47.79,36.77
2016,9,24,7,45,738.0,55.5,1.75,18.0,307.0,51.12,39.54
2016,9,24,8,0,777.0,59.0,1.8,19.0,358.0,54.48,42.22
2016,9,24,8,15,803.5,62.0,1.9,19.5,407.0,57.25,44.41
2016,9,24,8,30,830.0,65.0,2.0,20.0,456.0,96.33,55.18
2016,9,24,8,45,850.0,67.0,2.1,21.0,501.5,157.9,88.35
2016,9,24,9,0,870.0,69.0,2.2,22.0,547.0,221.53,136.31
2016,9,24,9,15,884.5,71.0,2.2,22.5,587.0,285.62,190.52
2016,9,24,9,30,899.0,73.0,2.2,23.0,627.0,350.58,246.78
2016,9,24,9,45,912.5,72.5,2.2,23.5,662.0,413.64,300.99
2016,9,24,10,0,926.0,72.0,2.2,24.0,697.0,476.8,353.73
2016,9,24,10,15,933.5,73.0,2.15,24.5,724.5,538.12,403.11
2016,9,24,10,30,941.0,74.0,2.1,25.0,752.0,598.34,449.7
2016,9,24,10,45,946.5,75.0,2.1,26.0,772.5,655.97,491.9
2016,9,24,11,0,952.0,76.0,2.1,27.0,793.0,711.76,531.12
2016,9,24,11,15,955.0,76.0,2.05,27.0,805.5,762.69,567.45
2016,9,24,11,30,958.0,76.0,2.0,27.0,818.0,811.03,598.94
2016,9,24,11,45,959.5,76.5,1.95,27.5,822.5,855.86,626.43
2016,9,24,12,0,961.0,77.0,1.9,28.0,827.0,897.58,651.45
2016,9,24,12,15,960.5,77.0,1.9,28.0,823.5,933.72,674.43
2016,9,24,12,30,960.0,77.0,1.9,28.0,820.0,966.24,695.06
2016,9,24,12,45,947.5,81.5,1.95,28.5,806.0,988.75,708.56
2016,9,24,13,0,935.0,86.0,2.0,29.0,792.0,1006.97,719.51
2016,9,24,13,15,930.0,85.5,2.05,29.0,772.0,1022.64,730.46
2016,9,24,13,30,925.0,85.0,2.1,29.0,752.0,1034.22,739.02
2016,9,24,13,45,917.0,84.0,2.15,29.0,724.5,1038.06,742.94
2016,9,24,14,0,909.0,83.0,2.2,29.0,697.0,1037.75,744.5
2016,9,24,14,15,898.5,81.5,2.2,28.5,663.0,1030.19,742.59
2016,9,24,14,30,888.0,80.0,2.2,28.0,629.0,1018.64,738.34
2016,9,24,14,45,873.5,78.0,2.25,28.0,589.0,998.55,727.84
2016,9,24,15,0,859.0,76.0,2.3,28.0,549.0,974.86,715.06
2016,9,24,15,15,839.0,73.5,2.3,27.5,503.5,941.68,696.87
2016,9,24,15,30,819.0,71.0,2.3,27.0,458.0,916.97,684.12
2016,9,24,15,45,791.5,68.0,2.35,27.0,409.0,869.89,654.97
2016,9,24,16,0,764.0,65.0,2.4,27.0,360.0,820.77,623.76
2016,9,24,16,15,724.5,60.5,2.35,26.0,309.0,757.26,582.93
2016,9,24,16,30,685.0,56.0,2.3,25.0,258.0,693.3,539.82
2016,9,24,16,45,623.5,50.5,2.3,24.0,206.5,610.0,480.12
2016,9,24,17,0,562.0,45.0,2.3,23.0,155.0,536.43,423.99
2016,9,24,17,15,460.5,36.5,2.25,22.0,108.5,426.73,335.82
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,325.84,236.38
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,125.24,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,30.0,9.83,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,60.0,22.75,12.07
2016,9,25,6,45,490.5,33.0,1.9,17.0,107.5,30.14,20.32
2016,9,25,7,0,595.0,41.0,2.0,18.0,155.0,37.66,27.3
2016,9,25,7,15,654.5,46.5,2.05,18.5,206.5,42.79,32.03
2016,9,25,7,30,714.0,52.0,2.1,19.0,258.0,47.97,36.61
2016,9,25,7,45,753.0,56.0,2.15,20.0,310.0,51.72,39.72
2016,9,25,8,0,792.0,60.0,2.2,21.0,362.0,55.46,42.71
2016,9,25,8,15,818.0,63.0,2.2,21.5,411.0,58.23,44.89
2016,9,25,8,30,844.0,66.0,2.2,22.0,460.0,99.7,56.28
2016,9,25,8,45,862.5,68.5,2.25,23.0,505.5,162.47,90.61
2016,9,25,9,0,881.0,71.0,2.3,24.0,551.0,227.11,139.32
2016,9,25,9,15,894.5,73.0,2.25,25.0,591.0,291.73,193.31
2016,9,25,9,30,908.0,75.0,2.2,26.0,631.0,357.07,248.84
2016,9,25,9,45,921.0,74.5,2.2,27.0,666.0,420.56,302.12
2016,9,25,10,0,934.0,74.0,2.2,28.0,701.0,484.06,353.63
2016,9,25,10,15,941.0,75.0,2.15,28.5,728.0,545.62,402.32
2016,9,25,10,30,948.0,76.0,2.1,29.0,755.0,606.0,448.19
2016,9,25,10,45,951.0,77.5,2.1,29.5,774.5,662.94,490.08
2016,9,25,11,0,954.0,79.0,2.1,30.0,794.0,717.79,529.03
2016,9,25,11,15,956.5,79.5,2.0,30.5,806.0,768.96,563.51
2016,9,25,11,30,959.0,80.0,1.9,31.0,818.0,817.5,592.98
2016,9,25,11,45,958.0,81.0,1.85,31.5,821.5,860.89,618.91
2016,9,25,12,0,957.0,82.0,1.8,32.0,825.0,900.98,642.34
2016,9,25,12,15,955.5,82.0,1.7,32.5,821.0,936.12,661.74
2016,9,25,12,30,954.0,82.0,1.6,33.0,817.0,967.59,678.55
2016,9,25,12,45,946.0,84.0,1.5,33.5,803.5,991.39,690.4
2016,9,25,13,0,938.0,86.0,1.4,34.0,790.0,1011.05,699.66
2016,9,25,13,15,932.5,85.5,1.25,34.0,769.5,1026.2,706.76
2016,9,25,13,30,927.0,85.0,1.1,34.0,749.0,1037.23,711.28
2016,9,25,13,45,916.0,85.0,1.0,34.0,720.5,1039.14,711.34
2016,9,25,14,0,905.0,85.0,0.9,34.0,692.0,1036.9,709.13
2016,9,25,14,15,894.0,83.5,0.8,34.0,658.0,1028.77,703.59
2016,9,25,14,30,883.0,82.0,0.7,34.0,624.0,1016.67,695.89
2016,9,25,14,45,864.5,81.0,0.6,34.0,582.5,993.78,681.93
2016,9,25,15,0,846.0,80.0,0.5,34.0,541.0,979.73,673.45
2016,9,25,15,15,825.5,77.0,0.55,33.5,496.0,945.21,657.19
2016,9,25,15,30,805.0,74.0,0.6,33.0,451.0,907.69,638.92
2016,9,25,15,45,773.0,71.5,0.65,32.5,401.5,857.19,611.85
2016,9,25,16,0,741.0,69.0,0.7,32.0,352.0,804.85,582.61
2016,9,25,16,15,699.5,64.0,0.8,31.0,300.5,739.44,545.0
2016,9,25,16,30,658.0,59.0,0.9,30.0,249.0,680.04,508.96
2016,9,25,16,45,592.5,53.0,1.05,29.0,198.0,594.49,451.92
2016,9,25,17,0,527.0,47.0,1.2,28.0,147.0,511.99,392.58
2016,9,25,17,15,422.5,37.0,1.3,27.0,101.5,399.63,305.66
2016,9,25,17,30,318.0,27.0,1.4,26.0,56.0,296.56,202.98
2016,9,25,17,45,159.0,13.5,1.5,25.0,28.0,111.74,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,14.5,0.45,17.5,25.0,11.41,0.0
2016,9,26,6,30,244.0,29.0,0.4,18.0,50.0,23.78,12.4
2016,9,26,6,45,346.5,41.5,0.35,19.0,94.0,33.88,23.33
2016,9,26,7,0,449.0,54.0,0.3,20.0,138.0,43.93,32.51
2016,9,26,7,15,515.5,63.0,0.3,20.5,188.0,50.83,38.75
2016,9,26,7,30,582.0,72.0,0.3,21.0,238.0,57.69,44.75
2016,9,26,7,45,627.5,78.5,0.3,22.0,288.5,62.38,48.57
2016,9,26,8,0,673.0,85.0,0.3,23.0,339.0,67.03,52.23
2016,9,26,8,15,705.0,90.0,0.25,24.0,388.0,70.35,54.67
2016,9,26,8,30,737.0,95.0,0.2,25.0,437.0,105.47,61.71
2016,9,26,8,45,760.0,99.0,0.2,26.0,482.0,169.69,98.3
2016,9,26,9,0,783.0,103.0,0.2,27.0,527.0,231.05,142.77
2016,9,26,9,15,800.5,106.0,0.3,27.5,567.5,292.71,192.35
2016,9,26,9,30,818.0,109.0,0.4,28.0,608.0,355.86,244.04
2016,9,26,9,45,830.5,111.5,0.55,29.0,642.5,417.87,294.06
2016,9,26,10,0,843.0,114.0,0.7,30.0,677.0,480.16,342.8
2016,9,26,10,15,852.5,116.0,0.75,30.5,704.5,540.5,388.54
2016,9,26,10,30,862.0,118.0,0.8,31.0,732.0,600.19,432.15
2016,9,26,10,45,869.0,119.0,0.9,31.5,752.5,656.5,472.46
2016,9,26,11,0,876.0,120.0,1.0,32.0,773.0,711.31,510.58
2016,9,26,11,15,879.5,120.5,1.1,32.0,785.5,754.01,541.09
2016,9,26,11,30,883.0,121.0,1.2,32.0,798.0,800.55,572.92
2016,9,26,11,45,885.5,121.0,1.3,32.5,802.5,843.3,599.58
2016,9,26,12,0,888.0,121.0,1.4,33.0,807.0,883.23,624.3
2016,9,26,12,15,887.0,120.5,1.5,33.0,802.5,916.59,646.11
2016,9,26,12,30,886.0,120.0,1.6,33.0,798.0,946.55,665.89
2016,9,26,12,45,908.0,107.0,1.75,33.5,793.0,981.68,688.21
2016,9,26,13,0,930.0,94.0,1.9,34.0,788.0,1013.39,708.33
2016,9,26,13,15,925.0,93.5,1.95,33.5,767.5,1028.96,720.31
2016,9,26,13,30,920.0,93.0,2.0,33.0,747.0,1040.44,730.17
2016,9,26,13,45,913.5,91.0,2.1,33.0,720.0,1044.56,734.85
2016,9,26,14,0,907.0,89.0,2.2,33.0,693.0,1044.52,737.19
2016,9,26,14,15,896.0,87.0,2.2,32.5,658.5,1035.79,734.65
2016,9,26,14,30,885.0,85.0,2.2,32.0,624.0,1023.06,729.81
2016,9,26,14,45,871.5,82.5,2.25,32.0,583.5,1003.32,719.75
2016,9,26,15,0,858.0,80.0,2.3,32.0,543.0,979.96,707.42
2016,9,26,15,15,838.0,77.0,2.25,31.5,497.5,957.98,696.34
2016,9,26,15,30,818.0,74.0,2.2,31.0,452.0,920.63,675.07
2016,9,26,15,45,789.0,70.5,2.15,30.5,402.5,871.3,645.5
2016,9,26,16,0,760.0,67.0,2.1,30.0,353.0,819.98,613.77
2016,9,26,16,15,718.5,62.0,1.9,29.0,301.5,753.97,570.66
2016,9,26,16,30,677.0,57.0,1.7,28.0,250.0,687.6,525.42
2016,9,26,16,45,613.5,51.0,1.55,27.5,198.5,609.12,468.34
2016,9,26,17,0,550.0,45.0,1.4,27.0,147.0,527.43,405.74
2016,9,26,17,15,444.5,35.0,1.35,25.5,100.5,413.47,316.57
2016,9,26,17,30,339.0,25.0,1.3,24.0,54.0,305.86,200.75
2016,9,26,17,45,169.5,12.5,1.3,23.0,27.0,117.58,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,13.5,0.25,17.5,24.0,10.62,0.0
2016,9,27,6,30,251.0,27.0,0.2,18.0,48.0,22.15,10.75
2016,9,27,6,45,344.0,40.5,0.2,18.5,91.0,33.09,22.67
2016,9,27,7,0,437.0,54.0,0.2,19.0,134.0,43.89,32.6
2016,9,27,7,15,503.5,63.0,0.2,19.5,183.5,50.76,38.86
2016,9,27,7,30,570.0,72.0,0.2,20.0,233.0,57.6,44.86
2016,9,27,7,45,609.5,80.0,0.2,21.0,282.5,63.28,49.56
2016,9,27,8,0,649.0,88.0,0.2,22.0,332.0,68.84,54.01
2016,9,27,8,15,681.5,93.5,0.2,22.5,380.0,72.41,56.77
2016,9,27,8,30,714.0,99.0,0.2,23.0,428.0,108.77,64.77
2016,9,27,8,45,736.0,104.0,0.25,24.0,472.5,167.29,98.11
2016,9,27,9,0,758.0,109.0,0.3,25.0,517.0,228.46,143.34
2016,9,27,9,15,776.0,112.0,0.35,25.5,556.5,293.1,195.46
2016,9,27,9,30,794.0,115.0,0.4,26.0,596.0,354.94,246.22
2016,9,27,9,45,840.5,104.0,0.5,27.0,638.5,417.4,296.02
2016,9,27,10,0,887.0,93.0,0.6,28.0,681.0,483.35,347.22
2016,9,27,10,15,895.0,94.0,0.65,28.5,708.0,543.0,392.96
2016,9,27,10,30,903.0,95.0,0.7,29.0,735.0,601.65,436.33
2016,9,27,10,45,901.0,99.5,0.8,29.5,753.0,656.03,475.71
2016,9,27,11,0,899.0,104.0,0.9,30.0,771.0,707.99,512.24
2016,9,27,11,15,902.5,104.5,0.95,30.0,783.0,757.59,546.8
2016,9,27,11,30,906.0,105.0,1.0,30.0,795.0,804.79,577.9
2016,9,27,11,45,901.0,108.0,1.1,30.5,797.5,844.97,603.05
2016,9,27,12,0,896.0,111.0,1.2,31.0,800.0,881.77,625.98
2016,9,27,12,15,895.0,110.5,1.3,31.0,795.5,915.12,647.97
2016,9,27,12,30,894.0,110.0,1.4,31.0,791.0,945.03,667.89
2016,9,27,12,45,902.0,104.0,1.5,31.0,781.5,974.07,687.37
2016,9,27,13,0,910.0,98.0,1.6,31.0,772.0,999.58,704.76
2016,9,27,13,15,904.5,97.0,1.65,31.0,752.0,1013.68,714.57
2016,9,27,13,30,899.0,96.0,1.7,31.0,732.0,1023.75,722.18
2016,9,27,13,45,885.0,97.0,1.75,31.0,702.5,1023.48,723.62
2016,9,27,14,0,871.0,98.0,1.8,31.0,673.0,1019.16,722.82
2016,9,27,14,15,858.5,96.0,1.85,30.5,639.0,1022.26,728.3
2016,9,27,14,30,846.0,94.0,1.9,30.0,605.0,1008.0,722.97
2016,9,27,14,45,831.0,91.0,2.0,30.0,564.5,986.15,712.18
2016,9,27,15,0,816.0,88.0,2.1,30.0,524.0,960.71,699.03
2016,9,27,15,15,793.5,84.5,2.15,29.5,479.0,923.84,679.07
2016,9,27,15,30,771.0,81.0,2.2,29.0,434.0,884.11,656.81
2016,9,27,15,45,746.0,75.5,2.25,28.5,386.0,836.98,628.87
2016,9,27,16,0,721.0,70.0,2.3,28.0,338.0,787.8,598.54
2016,9,27,16,15,678.0,65.0,2.25,27.0,287.5,727.72,559.6
2016,9,27,16,30,635.0,60.0,2.2,26.0,237.0,662.11,514.67
2016,9,27,16,45,575.5,52.0,2.2,25.5,187.5,579.53,453.81
2016,9,27,17,0,516.0,44.0,2.2,25.0,138.0,499.77,391.46
2016,9,27,17,15,408.5,34.0,2.15,24.0,93.0,385.99,298.88
2016,9,27,17,30,301.0,24.0,2.1,23.0,48.0,275.73,169.65
2016,9,27,17,45,150.5,12.0,2.05,22.0,24.0,105.06,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,117.5,13.5,1.75,14.0,23.0,10.62,0.0
2016,9,28,6,30,235.0,27.0,1.8,14.0,46.0,22.15,10.38
2016,9,28,6,45,343.0,39.0,1.9,14.5,89.5,31.89,21.89
2016,9,28,7,0,451.0,51.0,2.0,15.0,133.0,41.62,31.06
2016,9,28,7,15,518.5,59.0,1.9,15.5,182.0,47.83,36.85
2016,9,28,7,30,586.0,67.0,1.8,16.0,231.0,54.05,42.45
2016,9,28,7,45,635.5,72.0,1.75,17.0,281.5,57.82,45.61
2016,9,28,8,0,685.0,77.0,1.7,18.0,332.0,61.64,48.68
2016,9,28,8,15,716.5,81.5,1.65,18.5,380.0,64.82,51.22
2016,9,28,8,30,748.0,86.0,1.6,19.0,428.0,108.66,64.45
2016,9,28,8,45,772.0,89.0,1.6,19.5,473.0,167.32,99.03
2016,9,28,9,0,796.0,92.0,1.6,20.0,518.0,228.8,146.55
2016,9,28,9,15,812.5,95.0,1.65,20.5,557.5,290.89,199.23
2016,9,28,9,30,829.0,98.0,1.7,21.0,597.0,354.29,253.86
2016,9,28,9,45,840.5,100.5,1.75,21.5,631.0,416.37,306.83
2016,9,28,10,0,852.0,103.0,1.8,22.0,665.0,478.56,358.35
2016,9,28,10,15,861.0,104.5,1.85,22.5,692.0,536.55,405.11
2016,9,28,10,30,870.0,106.0,1.9,23.0,719.0,594.45,450.14
2016,9,28,10,45,870.5,109.5,2.0,23.5,737.5,647.81,490.63
2016,9,28,11,0,871.0,113.0,2.1,24.0,756.0,699.04,528.39
2016,9,28,11,15,874.5,114.0,2.2,24.0,768.0,747.85,564.59
2016,9,28,11,30,878.0,115.0,2.3,24.0,780.0,794.37,597.71
2016,9,28,11,45,876.0,117.0,2.4,24.0,783.0,834.9,625.53
2016,9,28,12,0,874.0,119.0,2.5,24.0,786.0,872.35,651.25
2016,9,28,12,15,872.5,118.5,2.55,24.0,781.5,904.57,673.04
2016,9,28,12,30,871.0,118.0,2.6,24.0,777.0,933.39,692.63
2016,9,28,12,45,868.5,117.0,2.7,24.0,765.0,957.26,709.46
2016,9,28,13,0,866.0,116.0,2.8,24.0,753.0,990.75,732.8
2016,9,28,13,15,859.5,114.5,2.85,24.0,733.0,1003.11,741.79
2016,9,28,13,30,853.0,113.0,2.9,24.0,713.0,1011.43,748.49
2016,9,28,13,45,844.0,111.5,3.0,24.0,685.5,1013.19,751.53
2016,9,28,14,0,835.0,110.0,3.1,24.0,658.0,1010.93,752.12
2016,9,28,14,15,821.5,107.5,3.1,23.5,623.5,998.92,747.04
2016,9,28,14,30,808.0,105.0,3.1,23.0,589.0,983.06,739.54
2016,9,28,14,45,794.5,101.0,3.15,22.5,550.0,961.72,728.8
2016,9,28,15,0,781.0,97.0,3.2,22.0,511.0,936.87,715.61
2016,9,28,15,15,757.0,93.0,3.25,21.5,466.0,898.28,692.68
2016,9,28,15,30,733.0,89.0,3.3,21.0,421.0,863.79,672.26
2016,9,28,15,45,707.5,83.0,3.35,20.5,373.5,816.5,642.03
2016,9,28,16,0,682.0,77.0,3.4,20.0,326.0,767.44,609.54
2016,9,28,16,15,635.0,71.0,3.35,19.5,276.0,697.8,559.89
2016,9,28,16,30,588.0,65.0,3.3,19.0,226.0,628.59,508.49
2016,9,28,16,45,523.0,56.5,3.3,18.5,177.0,542.48,441.4
2016,9,28,17,0,458.0,48.0,3.3,18.0,128.0,459.53,373.22
2016,9,28,17,15,343.0,36.5,3.25,17.0,85.0,340.84,271.81
2016,9,28,17,30,228.0,25.0,3.2,16.0,42.0,223.29,125.66
2016,9,28,17,45,114.0,12.5,3.15,15.5,21.0,82.24,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,13.5,2.5,12.0,22.5,10.62,0.0
2016,9,29,6,30,236.0,27.0,2.6,12.0,45.0,22.2,9.85
2016,9,29,6,45,350.0,38.5,2.75,12.5,89.0,31.56,21.72
2016,9,29,7,0,464.0,50.0,2.9,13.0,133.0,40.96,30.69
2016,9,29,7,15,532.5,58.0,2.85,13.5,182.5,47.23,36.6
2016,9,29,7,30,601.0,66.0,2.8,14.0,232.0,53.51,42.3
2016,9,29,7,45,300.5,90.0,2.8,14.5,173.0,64.27,51.8
2016,9,29,8,0,0.0,114.0,2.8,15.0,114.0,83.52,68.6
2016,9,29,8,15,24.5,148.0,2.8,15.5,159.5,106.45,88.33
2016,9,29,8,30,49.0,182.0,2.8,16.0,205.0,128.89,101.11
2016,9,29,8,45,41.5,195.0,2.8,16.5,216.0,143.85,112.47
2016,9,29,9,0,34.0,208.0,2.8,17.0,227.0,157.76,123.59
2016,9,29,9,15,34.5,223.0,2.8,17.5,243.5,174.2,136.53
2016,9,29,9,30,35.0,238.0,2.8,18.0,260.0,190.93,149.65
2016,9,29,9,45,70.0,270.0,2.8,18.5,315.5,233.96,182.98
2016,9,29,10,0,105.0,302.0,2.8,19.0,371.0,282.49,220.58
2016,9,29,10,15,219.0,304.5,2.8,19.0,455.5,359.71,280.72
2016,9,29,10,30,333.0,307.0,2.8,19.0,540.0,452.75,352.74
2016,9,29,10,45,619.0,201.5,2.85,19.5,649.5,581.44,451.99
2016,9,29,11,0,905.0,96.0,2.9,20.0,759.0,707.95,548.43
2016,9,29,11,15,907.5,96.5,2.95,20.0,770.5,756.82,584.89
2016,9,29,11,30,910.0,97.0,3.0,20.0,782.0,803.19,617.72
2016,9,29,11,45,911.5,96.5,3.05,20.5,786.0,845.05,645.58
2016,9,29,12,0,913.0,96.0,3.1,21.0,790.0,883.89,671.15
2016,9,29,12,15,911.5,96.0,3.15,21.0,785.0,917.42,694.26
2016,9,29,12,30,910.0,96.0,3.2,21.0,780.0,947.44,715.04
2016,9,29,12,45,907.5,95.0,3.25,21.0,767.5,971.81,732.06
2016,9,29,13,0,905.0,94.0,3.3,21.0,755.0,992.37,746.68
2016,9,29,13,15,899.5,93.0,3.3,21.0,735.0,1006.1,756.47
