Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,894.0,92.0,3.3,21.0,715.0,1015.82,763.8
2016,9,29,13,45,885.0,90.5,3.35,21.0,687.5,1017.39,766.27
2016,9,29,14,0,876.0,89.0,3.4,21.0,660.0,1014.92,766.26
2016,9,29,14,15,864.5,87.0,3.45,20.5,625.5,1005.33,763.11
2016,9,29,14,30,853.0,85.0,3.5,20.0,591.0,991.89,757.49
2016,9,29,14,45,836.5,83.0,3.55,20.0,551.0,982.32,753.19
2016,9,29,15,0,820.0,81.0,3.6,20.0,511.0,956.42,737.61
2016,9,29,15,15,798.0,78.0,3.65,19.5,466.5,920.47,716.33
2016,9,29,15,30,776.0,75.0,3.7,19.0,422.0,881.69,692.64
2016,9,29,15,45,745.0,71.0,3.75,19.0,373.5,830.54,658.05
2016,9,29,16,0,714.0,67.0,3.8,19.0,325.0,777.67,621.26
2016,9,29,16,15,669.5,62.0,3.75,18.0,275.0,710.16,573.9
2016,9,29,16,30,625.0,57.0,3.7,17.0,225.0,649.65,529.56
2016,9,29,16,45,554.0,50.5,3.7,16.5,175.5,560.15,459.01
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,474.29,387.56
2016,9,29,17,15,366.5,33.5,3.55,15.5,83.0,354.93,283.11
2016,9,29,17,30,250.0,23.0,3.4,15.0,40.0,233.73,108.5
2016,9,29,17,45,125.0,11.5,3.3,14.5,20.0,88.41,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,125.5,12.5,3.35,11.5,22.0,9.83,0.0
2016,9,30,6,30,251.0,25.0,3.5,12.0,44.0,20.59,7.93
2016,9,30,6,45,364.5,36.0,3.65,12.5,87.5,29.61,19.95
2016,9,30,7,0,478.0,47.0,3.8,13.0,131.0,38.68,28.64
2016,9,30,7,15,546.0,54.5,3.85,13.5,180.0,44.66,34.29
2016,9,30,7,30,614.0,62.0,3.9,14.0,229.0,50.67,39.76
2016,9,30,7,45,661.0,66.5,4.0,14.5,279.5,54.23,42.88
2016,9,30,8,0,708.0,71.0,4.1,15.0,330.0,62.57,50.13
2016,9,30,8,15,738.5,75.0,4.1,15.0,378.0,65.75,52.8
2016,9,30,8,30,769.0,79.0,4.1,15.0,426.0,108.34,63.41
2016,9,30,8,45,793.0,81.5,4.2,15.5,470.5,167.97,100.42
2016,9,30,9,0,817.0,84.0,4.3,16.0,515.0,230.34,150.54
2016,9,30,9,15,833.0,86.5,4.3,16.5,554.5,293.11,205.76
2016,9,30,9,30,849.0,89.0,4.3,17.0,594.0,357.05,262.93
2016,9,30,9,45,862.5,90.0,4.3,17.5,628.0,420.39,318.96
2016,9,30,10,0,876.0,91.0,4.3,18.0,662.0,482.14,372.3
2016,9,30,10,15,884.5,92.5,4.25,18.0,689.0,541.68,422.94
2016,9,30,10,30,893.0,94.0,4.2,18.0,716.0,600.32,471.34
2016,9,30,10,45,898.0,95.0,4.2,18.5,735.5,655.15,514.65
2016,9,30,11,0,903.0,96.0,4.2,19.0,755.0,708.18,555.27
2016,9,30,11,15,906.5,96.5,4.25,19.0,767.0,757.62,593.41
2016,9,30,11,30,910.0,97.0,4.3,19.0,779.0,804.64,627.36
2016,9,30,11,45,911.5,97.0,4.35,19.0,782.5,846.92,657.41
2016,9,30,12,0,913.0,97.0,4.4,19.0,786.0,886.21,685.33
2016,9,30,12,15,911.5,97.0,4.4,19.0,782.0,919.68,708.72
2016,9,30,12,30,910.0,97.0,4.4,19.0,778.0,949.64,729.68
2016,9,30,12,45,904.5,97.5,4.45,19.0,764.5,972.74,746.38
2016,9,30,13,0,899.0,98.0,4.5,19.0,751.0,991.96,760.56
2016,9,30,13,15,893.0,97.0,4.5,18.5,731.0,1005.07,771.76
2016,9,30,13,30,887.0,96.0,4.5,18.0,711.0,1014.19,780.44
2016,9,30,13,45,879.5,94.0,4.55,18.0,683.5,1016.62,783.66
2016,9,30,14,0,872.0,92.0,4.6,18.0,656.0,1015.04,784.33
2016,9,30,14,15,860.0,90.0,4.55,18.0,621.5,1004.91,778.32
2016,9,30,14,30,848.0,88.0,4.5,18.0,587.0,1003.91,778.92
2016,9,30,14,45,833.0,85.0,4.5,18.0,547.5,981.73,765.19
2016,9,30,15,0,818.0,82.0,4.5,18.0,508.0,956.0,749.1
2016,9,30,15,15,796.0,79.0,4.45,17.5,463.0,920.01,726.57
2016,9,30,15,30,774.0,76.0,4.4,17.0,418.0,881.18,701.67
2016,9,30,15,45,744.0,72.0,4.35,17.0,369.5,830.94,666.48
2016,9,30,16,0,714.0,68.0,4.3,17.0,321.0,778.9,629.12
2016,9,30,16,15,669.0,62.5,4.2,16.5,271.0,716.68,583.7
2016,9,30,16,30,624.0,57.0,4.1,16.0,221.0,648.94,531.99
2016,9,30,16,45,553.0,50.0,4.05,15.5,171.5,558.78,460.02
2016,9,30,17,0,482.0,43.0,4.0,15.0,122.0,472.31,387.15
2016,9,30,17,15,362.5,32.0,3.85,14.5,79.5,350.42,278.63
2016,9,30,17,30,243.0,21.0,3.7,14.0,37.0,224.34,70.89
2016,9,30,17,45,121.5,10.5,3.55,13.5,18.5,85.37,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,135.5,12.0,2.05,10.5,21.5,9.44,0.0
2016,10,1,6,30,271.0,24.0,2.1,11.0,43.0,19.84,6.57
2016,10,1,6,45,390.5,34.0,2.2,12.0,87.5,28.12,18.65
2016,10,1,7,0,510.0,44.0,2.3,13.0,132.0,36.54,26.73
2016,10,1,7,15,579.5,51.0,2.35,13.5,182.5,42.29,32.18
2016,10,1,7,30,649.0,58.0,2.4,14.0,233.0,48.09,37.47
2016,10,1,7,45,696.0,62.5,2.45,14.5,284.5,56.06,44.52
2016,10,1,8,0,743.0,67.0,2.5,15.0,336.0,60.04,47.89
2016,10,1,8,15,773.5,70.5,2.4,15.5,385.0,63.0,50.29
2016,10,1,8,30,804.0,74.0,2.3,16.0,434.0,108.7,61.74
2016,10,1,8,45,827.5,76.5,2.25,17.0,479.5,170.51,100.09
2016,10,1,9,0,851.0,79.0,2.2,18.0,525.0,234.97,151.19
2016,10,1,9,15,867.0,81.0,2.15,18.0,565.0,302.3,209.63
2016,10,1,9,30,883.0,83.0,2.1,18.0,605.0,366.89,266.8
2016,10,1,9,45,899.0,82.5,2.1,18.5,640.0,430.12,321.68
2016,10,1,10,0,915.0,82.0,2.1,19.0,675.0,493.7,375.18
2016,10,1,10,15,923.0,83.5,2.1,19.5,702.5,555.06,425.16
2016,10,1,10,30,931.0,85.0,2.1,20.0,730.0,615.36,472.45
2016,10,1,10,45,936.5,85.5,2.1,20.5,749.5,671.86,515.28
2016,10,1,11,0,942.0,86.0,2.1,21.0,769.0,726.48,555.3
2016,10,1,11,15,945.0,86.5,2.2,21.0,781.0,777.18,592.97
2016,10,1,11,30,948.0,87.0,2.3,21.0,793.0,825.3,626.3
2016,10,1,11,45,948.5,87.5,2.4,21.0,797.0,868.61,656.16
2016,10,1,12,0,949.0,88.0,2.5,21.0,801.0,908.73,683.8
2016,10,1,12,15,948.0,88.0,2.6,21.0,796.5,943.64,707.92
2016,10,1,12,30,947.0,88.0,2.7,21.0,792.0,974.93,729.71
2016,10,1,12,45,942.5,88.0,2.85,21.5,779.0,999.18,745.92
2016,10,1,13,0,938.0,88.0,3.0,22.0,766.0,1019.44,759.61
2016,10,1,13,15,932.5,87.5,3.05,22.0,745.0,1034.07,770.33
2016,10,1,13,30,927.0,87.0,3.1,22.0,724.0,1044.59,778.55
2016,10,1,13,45,918.0,86.0,3.2,22.0,696.0,1046.84,781.97
2016,10,1,14,0,909.0,85.0,3.3,22.0,668.0,1044.94,782.87
2016,10,1,14,15,897.0,83.5,3.35,21.5,633.0,1035.29,779.87
2016,10,1,14,30,885.0,82.0,3.4,21.0,598.0,1021.68,774.37
2016,10,1,14,45,868.0,80.0,3.5,21.0,557.0,998.58,761.39
2016,10,1,15,0,851.0,78.0,3.6,21.0,516.0,984.2,754.41
2016,10,1,15,15,829.0,75.0,3.65,20.5,470.0,947.65,732.95
2016,10,1,15,30,807.0,72.0,3.7,20.0,424.0,908.16,709.1
2016,10,1,15,45,774.0,68.5,3.75,19.5,374.5,854.95,674.66
2016,10,1,16,0,741.0,65.0,3.8,19.0,325.0,800.01,637.77
2016,10,1,16,15,694.5,60.0,3.75,18.5,273.5,729.82,587.4
2016,10,1,16,30,648.0,55.0,3.7,18.0,222.0,666.78,540.08
2016,10,1,16,45,573.0,48.5,3.7,17.5,171.5,573.19,466.38
2016,10,1,17,0,498.0,42.0,3.7,17.0,121.0,483.52,391.6
2016,10,1,17,15,368.0,31.5,3.6,16.5,77.5,353.98,276.11
2016,10,1,17,30,238.0,21.0,3.5,16.0,34.0,217.79,19.98
2016,10,1,17,45,119.0,10.5,3.45,15.5,17.0,83.76,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.5,2.35,11.5,20.5,9.05,0.0
2016,10,2,6,30,252.0,23.0,2.5,12.0,41.0,18.97,4.86
2016,10,2,6,45,366.0,34.0,2.65,12.5,83.5,28.04,18.43
2016,10,2,7,0,480.0,45.0,2.8,13.0,126.0,37.16,27.23
2016,10,2,7,15,550.0,52.0,2.9,13.5,175.0,42.82,32.61
2016,10,2,7,30,620.0,59.0,3.0,14.0,224.0,48.54,37.85
2016,10,2,7,45,663.5,64.0,3.15,14.5,273.5,52.48,41.33
2016,10,2,8,0,707.0,69.0,3.3,15.0,323.0,61.06,48.8
2016,10,2,8,15,480.0,124.5,3.35,15.5,307.5,88.19,72.46
2016,10,2,8,30,253.0,180.0,3.4,16.0,292.0,138.24,102.61
2016,10,2,8,45,217.5,204.0,3.45,16.5,307.5,172.8,128.68
2016,10,2,9,0,182.0,228.0,3.5,17.0,323.0,201.31,152.96
2016,10,2,9,15,224.0,242.0,3.5,17.0,368.0,239.82,183.45
2016,10,2,9,30,266.0,256.0,3.5,17.0,413.0,286.51,221.24
2016,10,2,9,45,133.0,185.0,3.55,17.0,263.5,200.11,156.52
2016,10,2,10,0,0.0,114.0,3.6,17.0,114.0,87.87,67.13
2016,10,2,10,15,7.0,175.0,3.6,17.0,180.0,138.99,108.85
2016,10,2,10,30,14.0,236.0,3.6,17.0,246.0,192.27,151.64
2016,10,2,10,45,233.0,257.5,3.65,17.5,425.5,376.71,299.46
2016,10,2,11,0,452.0,279.0,3.7,18.0,605.0,573.56,451.1
2016,10,2,11,15,226.0,212.5,3.7,18.0,375.5,364.91,290.29
2016,10,2,11,30,0.0,146.0,3.7,18.0,146.0,114.23,87.59
2016,10,2,11,45,0.0,147.0,3.75,18.0,147.0,115.28,88.69
2016,10,2,12,0,0.0,148.0,3.8,18.0,148.0,116.34,89.54
2016,10,2,12,15,447.0,126.5,3.85,18.0,456.5,556.3,447.02
2016,10,2,12,30,894.0,105.0,3.9,18.0,765.0,945.55,730.03
2016,10,2,12,45,895.0,103.0,3.95,18.5,754.0,971.65,744.42
2016,10,2,13,0,896.0,101.0,4.0,19.0,743.0,994.13,759.19
2016,10,2,13,15,890.5,100.0,4.05,18.5,723.0,1007.57,770.81
2016,10,2,13,30,885.0,99.0,4.1,18.0,703.0,1017.04,779.98
2016,10,2,13,45,879.5,96.0,4.2,18.0,676.5,1020.21,783.88
2016,10,2,14,0,874.0,93.0,4.3,18.0,650.0,1019.36,785.23
2016,10,2,14,15,862.0,91.0,4.3,18.0,615.5,1009.11,779.64
2016,10,2,14,30,850.0,89.0,4.3,18.0,581.0,1008.0,780.66
2016,10,2,14,45,831.5,87.0,4.35,18.0,540.0,983.38,765.51
2016,10,2,15,0,813.0,85.0,4.4,18.0,499.0,955.28,748.26
2016,10,2,15,15,788.5,82.0,4.35,17.5,453.5,916.72,723.91
2016,10,2,15,30,764.0,79.0,4.3,17.0,408.0,875.39,697.18
2016,10,2,15,45,728.5,75.0,4.3,17.0,359.0,819.94,658.41
2016,10,2,16,0,693.0,71.0,4.3,17.0,310.0,769.98,622.72
2016,10,2,16,15,643.0,65.5,4.2,16.5,259.5,697.97,569.44
2016,10,2,16,30,593.0,60.0,4.1,16.0,209.0,626.62,514.39
2016,10,2,16,45,514.0,52.0,4.0,15.5,160.0,529.57,436.12
2016,10,2,17,0,435.0,44.0,3.9,15.0,111.0,436.78,357.27
2016,10,2,17,15,304.0,32.0,3.7,14.5,70.0,307.61,238.67
2016,10,2,17,30,173.0,20.0,3.5,14.0,29.0,169.69,0.0
2016,10,2,17,45,86.5,10.0,3.3,14.0,14.5,62.73,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,11.0,1.55,11.5,11.5,8.65,0.0
2016,10,3,6,30,8.0,22.0,1.6,12.0,23.0,16.62,2.34
2016,10,3,6,45,44.0,41.0,1.7,12.5,48.0,30.19,20.19
2016,10,3,7,0,80.0,60.0,1.8,13.0,73.0,43.61,32.88
2016,10,3,7,15,95.5,81.0,1.8,13.0,102.5,57.87,46.05
2016,10,3,7,30,111.0,102.0,1.8,13.0,132.0,71.81,58.74
2016,10,3,7,45,121.5,123.0,1.85,13.5,161.5,85.38,70.72
2016,10,3,8,0,132.0,144.0,1.9,14.0,191.0,98.6,82.15
2016,10,3,8,15,203.5,159.5,1.9,14.5,243.5,109.56,91.37
2016,10,3,8,30,275.0,175.0,1.9,15.0,296.0,137.59,101.41
2016,10,3,8,45,137.5,152.5,1.9,15.5,213.0,129.99,97.23
2016,10,3,9,0,0.0,130.0,1.9,16.0,130.0,98.44,76.81
2016,10,3,9,15,6.5,166.5,1.9,16.0,170.5,127.5,100.33
2016,10,3,9,30,13.0,203.0,1.9,16.0,211.0,158.04,124.79
2016,10,3,9,45,9.0,196.0,1.95,16.5,202.0,153.43,120.69
2016,10,3,10,0,5.0,189.0,2.0,17.0,193.0,147.84,115.84
2016,10,3,10,15,7.5,203.5,2.05,17.0,209.0,161.56,126.76
2016,10,3,10,30,10.0,218.0,2.1,17.0,225.0,175.81,138.04
2016,10,3,10,45,8.5,214.0,2.15,17.0,220.0,173.15,135.77
2016,10,3,11,0,7.0,210.0,2.2,17.0,215.0,170.15,133.28
2016,10,3,11,15,71.5,282.0,2.25,17.0,334.5,290.82,230.02
2016,10,3,11,30,136.0,354.0,2.3,17.0,454.0,429.01,336.88
2016,10,3,11,45,92.0,337.0,2.35,17.5,405.0,372.12,291.77
2016,10,3,12,0,48.0,320.0,2.4,18.0,356.0,325.73,254.93
2016,10,3,12,15,70.0,332.0,2.4,18.0,383.5,362.91,284.44
2016,10,3,12,30,92.0,344.0,2.4,18.0,411.0,402.09,314.98
2016,10,3,12,45,79.5,332.0,2.45,18.0,389.5,384.81,301.69
2016,10,3,13,0,67.0,320.0,2.5,18.0,368.0,366.28,287.64
2016,10,3,13,15,33.5,237.5,2.45,18.0,261.5,250.69,197.56
2016,10,3,13,30,0.0,155.0,2.4,18.0,155.0,124.2,96.01
2016,10,3,13,45,11.0,195.5,2.4,18.0,202.5,172.85,136.07
2016,10,3,14,0,22.0,236.0,2.4,18.0,250.0,225.29,178.49
2016,10,3,14,15,11.0,187.5,2.35,17.5,194.5,168.34,133.01
2016,10,3,14,30,0.0,139.0,2.3,17.0,139.0,112.48,87.69
2016,10,3,14,45,5.5,157.0,2.3,17.0,160.0,136.53,107.99
2016,10,3,15,0,11.0,175.0,2.3,17.0,181.0,162.92,130.06
2016,10,3,15,15,5.5,148.0,2.25,17.0,151.0,132.06,104.83
2016,10,3,15,30,0.0,121.0,2.2,17.0,121.0,101.34,79.49
2016,10,3,15,45,0.0,106.0,2.15,17.0,106.0,88.46,69.0
2016,10,3,16,0,0.0,91.0,2.1,17.0,91.0,75.53,58.31
2016,10,3,16,15,0.0,76.0,1.95,16.5,76.0,62.53,47.5
2016,10,3,16,30,0.0,61.0,1.8,16.0,61.0,49.42,36.39
2016,10,3,16,45,0.0,46.5,1.7,16.0,46.5,36.67,25.35
2016,10,3,17,0,0.0,32.0,1.6,16.0,32.0,24.45,14.68
2016,10,3,17,15,0.0,19.5,1.5,15.5,19.5,14.86,5.84
2016,10,3,17,30,0.0,7.0,1.4,15.0,7.0,5.31,0.0
2016,10,3,17,45,0.0,3.5,1.3,15.0,3.5,2.75,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.5,12.0,1.7,12.0,16.5,9.44,0.0
2016,10,4,6,30,143.0,24.0,1.8,12.0,33.0,18.18,1.39
2016,10,4,6,45,253.5,39.0,1.95,12.5,73.0,29.57,19.52
2016,10,4,7,0,364.0,54.0,2.1,13.0,113.0,41.0,30.54
2016,10,4,7,15,439.5,64.0,2.1,13.5,160.5,51.43,40.22
2016,10,4,7,30,515.0,74.0,2.1,14.0,208.0,58.98,47.12
2016,10,4,7,45,257.5,61.0,2.1,14.5,128.0,44.67,34.37
2016,10,4,8,0,0.0,48.0,2.1,15.0,48.0,36.7,27.19
2016,10,4,8,15,0.0,81.5,2.0,15.0,81.5,62.11,49.66
2016,10,4,8,30,0.0,115.0,1.9,15.0,115.0,86.05,67.31
2016,10,4,8,45,189.0,154.5,1.85,15.5,252.0,137.42,101.21
2016,10,4,9,0,378.0,194.0,1.8,16.0,389.0,220.61,160.7
2016,10,4,9,15,365.0,214.5,1.7,16.5,414.5,261.9,195.88
2016,10,4,9,30,352.0,235.0,1.6,17.0,440.0,301.88,229.9
2016,10,4,9,45,344.5,252.5,1.55,17.5,462.5,340.41,261.9
2016,10,4,10,0,337.0,270.0,1.5,18.0,485.0,378.1,292.25
2016,10,4,10,15,607.0,187.0,1.45,18.0,592.5,488.8,377.23
2016,10,4,10,30,877.0,104.0,1.4,18.0,700.0,606.37,466.65
2016,10,4,10,45,888.0,102.5,1.4,18.5,721.0,661.84,507.72
2016,10,4,11,0,899.0,101.0,1.4,19.0,742.0,716.01,547.01
2016,10,4,11,15,903.0,101.5,1.5,19.0,754.0,765.46,583.82
2016,10,4,11,30,907.0,102.0,1.6,19.0,766.0,812.54,616.65
2016,10,4,11,45,914.0,99.5,1.7,19.5,770.5,856.47,645.75
2016,10,4,12,0,921.0,97.0,1.8,20.0,775.0,897.7,672.85
2016,10,4,12,15,920.0,96.5,1.95,20.0,770.5,931.03,696.46
2016,10,4,12,30,919.0,96.0,2.1,20.0,766.0,960.83,717.85
2016,10,4,12,45,916.0,95.0,2.3,20.0,753.0,984.53,735.87
2016,10,4,13,0,913.0,94.0,2.5,20.0,740.0,1004.37,751.5
2016,10,4,13,15,907.0,93.0,2.65,20.0,719.5,1017.32,762.2
2016,10,4,13,30,901.0,92.0,2.8,20.0,699.0,1026.22,770.43
2016,10,4,13,45,892.5,90.5,2.95,20.5,671.0,1027.95,772.59
2016,10,4,14,0,884.0,89.0,3.1,21.0,643.0,1025.64,772.23
2016,10,4,14,15,871.5,87.0,3.2,20.5,608.0,1014.65,768.71
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,1012.64,771.44
2016,10,4,14,45,842.5,82.5,3.4,20.0,532.5,989.18,758.04
2016,10,4,15,0,826.0,80.0,3.5,20.0,492.0,962.2,742.26
2016,10,4,15,15,802.0,77.0,3.55,19.5,446.5,923.83,719.32
2016,10,4,15,30,778.0,74.0,3.6,19.0,401.0,882.68,693.9
2016,10,4,15,45,743.0,70.0,3.7,19.0,352.0,827.38,656.38
2016,10,4,16,0,708.0,66.0,3.8,19.0,303.0,770.51,616.46
2016,10,4,16,15,657.5,61.0,3.8,18.5,252.5,704.74,568.78
2016,10,4,16,30,607.0,56.0,3.8,18.0,202.0,633.31,514.24
2016,10,4,16,45,520.0,48.5,3.8,17.5,152.5,530.05,431.71
2016,10,4,17,0,433.0,41.0,3.8,17.0,103.0,431.73,348.49
2016,10,4,17,15,291.0,29.0,3.7,16.5,63.0,295.35,217.59
2016,10,4,17,30,149.0,17.0,3.6,16.0,23.0,114.65,0.0
2016,10,4,17,45,74.5,8.5,3.55,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.5,10.5,2.15,10.5,17.5,8.26,0.0
2016,10,5,6,30,225.0,21.0,2.2,11.0,35.0,17.31,0.0
2016,10,5,6,45,361.5,31.5,2.25,11.5,78.5,26.05,16.48
2016,10,5,7,0,498.0,42.0,2.3,12.0,122.0,34.95,25.29
2016,10,5,7,15,572.5,49.0,2.3,12.5,172.0,40.75,30.85
2016,10,5,7,30,647.0,56.0,2.3,13.0,222.0,46.62,36.27
2016,10,5,7,45,699.5,60.0,2.3,14.0,273.5,54.17,42.93
2016,10,5,8,0,752.0,64.0,2.3,15.0,325.0,57.9,46.03
2016,10,5,8,15,783.0,67.5,2.3,15.5,374.5,60.95,48.53
2016,10,5,8,30,814.0,71.0,2.3,16.0,424.0,114.26,63.78
2016,10,5,8,45,840.0,72.5,2.3,17.0,469.5,176.3,104.07
2016,10,5,9,0,866.0,74.0,2.3,18.0,515.0,244.78,159.23
2016,10,5,9,15,881.5,76.5,2.15,18.5,555.5,309.44,215.53
2016,10,5,9,30,897.0,79.0,2.0,19.0,596.0,375.05,272.87
2016,10,5,9,45,910.0,80.0,1.9,19.5,630.0,439.04,327.82
2016,10,5,10,0,923.0,81.0,1.8,20.0,664.0,503.05,380.82
2016,10,5,10,15,931.0,82.0,1.75,20.0,691.0,564.23,430.63
2016,10,5,10,30,939.0,83.0,1.7,20.0,718.0,624.29,477.78
2016,10,5,10,45,945.5,83.0,1.65,20.5,738.0,681.08,519.94
2016,10,5,11,0,952.0,83.0,1.6,21.0,758.0,736.04,559.21
2016,10,5,11,15,955.0,83.5,1.65,21.0,769.5,786.87,595.71
2016,10,5,11,30,958.0,84.0,1.7,21.0,781.0,835.08,628.26
2016,10,5,11,45,959.0,84.0,1.8,21.0,784.0,878.31,657.77
2016,10,5,12,0,960.0,84.0,1.9,21.0,787.0,918.32,685.1
2016,10,5,12,15,958.5,83.5,1.95,21.0,782.0,952.19,707.79
2016,10,5,12,30,957.0,83.0,2.0,21.0,777.0,982.35,728.12
2016,10,5,12,45,945.0,86.5,2.15,21.5,761.5,1003.28,742.3
2016,10,5,13,0,933.0,90.0,2.3,22.0,746.0,1019.94,753.85
2016,10,5,13,15,927.0,89.0,2.35,22.0,724.5,1033.09,763.61
2016,10,5,13,30,921.0,88.0,2.4,22.0,703.0,1042.12,770.9
2016,10,5,13,45,910.5,87.0,2.5,22.0,674.5,1042.47,773.3
2016,10,5,14,0,900.0,86.0,2.6,22.0,646.0,1038.69,773.24
2016,10,5,14,15,887.0,84.5,2.65,21.5,610.5,1027.72,769.56
2016,10,5,14,30,874.0,83.0,2.7,21.0,575.0,1012.87,763.44
2016,10,5,14,45,854.0,81.0,2.8,21.0,533.0,999.06,757.11
2016,10,5,15,0,834.0,79.0,2.9,21.0,491.0,969.02,739.66
2016,10,5,15,15,809.0,76.0,2.95,20.5,445.0,929.48,716.46
2016,10,5,15,30,784.0,73.0,3.0,20.0,399.0,887.19,690.76
2016,10,5,15,45,746.5,69.5,3.05,20.0,349.0,829.96,652.23
2016,10,5,16,0,709.0,66.0,3.1,20.0,299.0,771.25,611.35
2016,10,5,16,15,656.5,60.5,3.05,19.5,248.0,703.2,562.31
2016,10,5,16,30,604.0,55.0,3.0,19.0,197.0,629.41,506.36
2016,10,5,16,45,518.0,47.0,3.0,18.5,148.0,526.5,424.86
2016,10,5,17,0,432.0,39.0,3.0,18.0,99.0,428.68,342.41
2016,10,5,17,15,286.0,27.0,3.05,17.0,60.0,288.76,204.43
2016,10,5,17,30,140.0,15.0,3.1,16.0,21.0,106.9,0.0
2016,10,5,17,45,70.0,7.5,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,10.0,1.45,11.5,16.0,7.87,0.0
2016,10,6,6,30,223.0,20.0,1.5,12.0,32.0,16.49,0.0
2016,10,6,6,45,357.5,30.5,1.55,12.5,74.5,25.23,15.58
2016,10,6,7,0,492.0,41.0,1.6,13.0,117.0,34.13,24.43
2016,10,6,7,15,565.5,47.5,1.7,13.5,166.5,39.54,29.63
2016,10,6,7,30,639.0,54.0,1.8,14.0,216.0,45.04,34.71
2016,10,6,7,45,688.5,58.5,1.9,14.5,266.5,52.84,41.67
2016,10,6,8,0,738.0,63.0,2.0,15.0,317.0,56.93,45.17
2016,10,6,8,15,769.0,66.5,1.95,15.5,365.0,59.98,47.68
2016,10,6,8,30,800.0,70.0,1.9,16.0,413.0,114.13,63.63
2016,10,6,8,45,824.0,72.0,1.9,17.0,458.0,175.34,103.88
2016,10,6,9,0,848.0,74.0,1.9,18.0,503.0,242.67,158.27
2016,10,6,9,15,863.5,76.5,1.85,18.5,542.5,306.16,213.53
2016,10,6,9,30,879.0,79.0,1.8,19.0,582.0,370.6,269.87
2016,10,6,9,45,896.0,78.0,1.75,19.5,616.5,433.3,323.69
2016,10,6,10,0,913.0,77.0,1.7,20.0,651.0,496.42,376.04
2016,10,6,10,15,921.0,78.5,1.6,20.5,677.5,557.32,424.5
2016,10,6,10,30,929.0,80.0,1.5,21.0,704.0,617.15,470.03
2016,10,6,10,45,934.0,80.5,1.45,21.5,723.0,672.81,511.01
2016,10,6,11,0,939.0,81.0,1.4,22.0,742.0,726.52,549.06
2016,10,6,11,15,942.0,81.5,1.35,22.5,753.5,776.61,582.57
2016,10,6,11,30,945.0,82.0,1.3,23.0,765.0,824.11,611.95
2016,10,6,11,45,946.5,81.5,1.3,23.5,768.0,866.53,638.09
2016,10,6,12,0,948.0,81.0,1.3,24.0,771.0,905.81,661.91
2016,10,6,12,15,947.0,81.0,1.35,24.0,766.0,940.09,684.38
2016,10,6,12,30,946.0,81.0,1.4,24.0,761.0,970.77,704.61
2016,10,6,12,45,941.5,81.0,1.5,24.0,748.0,994.4,721.23
2016,10,6,13,0,937.0,81.0,1.6,24.0,735.0,1014.04,735.52
2016,10,6,13,15,931.0,80.0,1.65,24.0,714.0,1026.97,745.01
2016,10,6,13,30,925.0,79.0,1.7,24.0,693.0,1035.77,752.14
2016,10,6,13,45,915.5,78.5,1.75,24.0,664.5,1037.51,755.01
2016,10,6,14,0,906.0,78.0,1.8,24.0,636.0,1035.16,755.53
2016,10,6,14,15,894.0,76.0,1.85,24.0,601.5,1024.33,750.81
2016,10,6,14,30,882.0,74.0,1.9,24.0,567.0,1009.57,743.74
2016,10,6,14,45,864.5,72.5,2.0,24.0,526.0,986.16,731.69
2016,10,6,15,0,847.0,71.0,2.1,24.0,485.0,959.36,717.29
2016,10,6,15,15,823.5,68.0,2.15,23.5,439.5,933.06,703.79
2016,10,6,15,30,800.0,65.0,2.2,23.0,394.0,891.98,679.77
2016,10,6,15,45,765.5,61.5,2.25,23.0,344.5,837.35,644.31
2016,10,6,16,0,731.0,58.0,2.3,23.0,295.0,781.22,606.5
2016,10,6,16,15,681.0,53.5,2.25,22.0,245.0,708.9,556.66
2016,10,6,16,30,631.0,49.0,2.2,21.0,195.0,636.87,504.13
2016,10,6,16,45,547.5,42.0,2.15,20.0,146.0,543.75,432.04
2016,10,6,17,0,464.0,35.0,2.1,19.0,97.0,448.69,352.93
2016,10,6,17,15,232.0,27.0,2.1,18.0,58.0,246.0,163.65
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.35,13.5,15.0,11.8,0.0
2016,10,7,6,30,0.0,30.0,1.4,14.0,30.0,21.01,0.0
2016,10,7,6,45,242.0,34.5,1.5,14.5,71.5,26.26,16.1
2016,10,7,7,0,484.0,39.0,1.6,15.0,113.0,32.49,22.73
2016,10,7,7,15,557.0,46.0,1.6,15.5,161.5,38.31,28.27
2016,10,7,7,30,630.0,53.0,1.6,16.0,210.0,44.2,33.67
2016,10,7,7,45,474.5,87.5,1.6,16.5,220.5,65.06,52.09
2016,10,7,8,0,319.0,122.0,1.6,17.0,231.0,86.46,70.67
2016,10,7,8,15,357.5,135.5,1.6,17.5,274.5,93.35,76.35
2016,10,7,8,30,396.0,149.0,1.6,18.0,318.0,133.04,91.8
2016,10,7,8,45,405.0,165.5,1.65,19.0,353.5,177.97,123.19
2016,10,7,9,0,414.0,182.0,1.7,20.0,389.0,224.4,159.97
2016,10,7,9,15,439.0,192.0,1.7,20.5,427.5,271.92,198.83
2016,10,7,9,30,464.0,202.0,1.7,21.0,466.0,322.43,240.34
2016,10,7,9,45,661.0,148.5,1.75,22.0,548.5,398.76,298.29
2016,10,7,10,0,858.0,95.0,1.8,23.0,631.0,489.42,367.71
2016,10,7,10,15,725.5,148.0,1.75,23.5,614.5,521.58,394.41
2016,10,7,10,30,593.0,201.0,1.7,24.0,598.0,537.06,406.76
2016,10,7,10,45,584.5,211.5,1.7,24.5,611.5,574.2,434.44
2016,10,7,11,0,576.0,222.0,1.7,25.0,625.0,614.17,462.95
2016,10,7,11,15,553.0,234.5,1.6,25.5,626.5,643.19,482.16
2016,10,7,11,30,530.0,247.0,1.5,26.0,628.0,668.67,498.29
2016,10,7,11,45,515.0,254.0,1.45,26.5,625.5,692.01,513.04
2016,10,7,12,0,500.0,261.0,1.4,27.0,623.0,712.38,525.46
2016,10,7,12,15,528.0,249.0,1.3,27.0,628.5,749.54,550.53
2016,10,7,12,30,556.0,237.0,1.2,27.0,634.0,785.69,574.34
2016,10,7,12,45,540.0,238.5,1.1,27.5,618.5,792.76,576.62
2016,10,7,13,0,524.0,240.0,1.0,28.0,603.0,796.61,577.04
2016,10,7,13,15,545.5,225.0,0.9,28.0,593.5,816.94,590.29
2016,10,7,13,30,567.0,210.0,0.8,28.0,584.0,834.78,601.62
2016,10,7,13,45,572.5,195.5,0.75,28.0,559.5,834.19,601.72
2016,10,7,14,0,578.0,181.0,0.7,28.0,535.0,830.44,599.56
2016,10,7,14,15,567.5,172.5,0.7,27.5,503.5,814.25,591.53
2016,10,7,14,30,557.0,164.0,0.7,27.0,472.0,795.21,581.8
2016,10,7,14,45,619.0,133.0,0.7,27.0,452.0,831.92,607.44
2016,10,7,15,0,681.0,102.0,0.7,27.0,432.0,851.62,621.29
2016,10,7,15,15,551.5,118.5,0.75,26.5,369.0,734.54,547.22
2016,10,7,15,30,422.0,135.0,0.8,26.0,306.0,610.7,465.68
2016,10,7,15,45,386.0,125.0,0.9,26.0,266.5,556.75,430.02
2016,10,7,16,0,350.0,115.0,1.0,26.0,227.0,503.01,392.18
2016,10,7,16,15,316.0,98.5,1.1,25.0,186.0,443.51,349.85
2016,10,7,16,30,282.0,82.0,1.2,24.0,145.0,384.98,305.78
2016,10,7,16,45,230.0,64.0,1.35,23.0,107.0,293.38,233.64
2016,10,7,17,0,178.0,46.0,1.5,22.0,69.0,224.0,174.7
2016,10,7,17,15,89.0,28.5,1.55,21.5,40.0,126.37,74.51
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.1,15.0,12.5,7.47,0.0
2016,10,8,6,30,127.0,19.0,1.1,15.0,25.0,14.45,0.0
2016,10,8,6,45,256.0,32.5,1.1,15.5,64.0,26.57,16.08
2016,10,8,7,0,385.0,46.0,1.1,16.0,103.0,37.63,27.05
2016,10,8,7,15,466.0,55.0,1.1,16.5,151.0,44.69,33.72
2016,10,8,7,30,547.0,64.0,1.1,17.0,199.0,51.79,40.19
2016,10,8,7,45,599.5,70.5,1.1,17.5,248.0,56.67,44.51
2016,10,8,8,0,652.0,77.0,1.1,18.0,297.0,61.56,48.68
2016,10,8,8,15,688.0,82.0,1.1,19.0,344.5,65.11,51.47
2016,10,8,8,30,724.0,87.0,1.1,20.0,392.0,119.7,68.8
2016,10,8,8,45,749.5,90.5,1.1,21.0,436.0,178.28,107.5
2016,10,8,9,0,775.0,94.0,1.1,22.0,480.0,243.38,159.0
2016,10,8,9,15,793.5,97.0,1.15,23.0,519.5,304.66,210.42
2016,10,8,9,30,812.0,100.0,1.2,24.0,559.0,367.48,263.09
2016,10,8,9,45,860.0,89.0,1.25,25.0,600.0,431.13,314.8
2016,10,8,10,0,908.0,78.0,1.3,26.0,641.0,497.9,367.44
2016,10,8,10,15,916.5,79.0,1.25,26.5,667.5,558.22,414.01
2016,10,8,10,30,925.0,80.0,1.2,27.0,694.0,617.52,457.89
2016,10,8,10,45,929.0,81.5,1.2,27.5,713.0,673.16,497.86
2016,10,8,11,0,933.0,83.0,1.2,28.0,732.0,726.82,535.03
2016,10,8,11,15,936.5,83.5,1.1,28.0,743.0,776.87,567.91
2016,10,8,11,30,940.0,84.0,1.0,28.0,754.0,824.39,596.79
2016,10,8,11,45,940.0,84.5,0.9,28.5,757.0,866.32,620.22
2016,10,8,12,0,940.0,85.0,0.8,29.0,760.0,905.05,641.07
2016,10,8,12,15,939.0,84.5,0.7,29.0,755.0,938.42,659.43
2016,10,8,12,30,938.0,84.0,0.6,29.0,750.0,968.19,675.33
2016,10,8,12,45,934.0,84.0,0.5,29.5,737.0,991.97,686.07
2016,10,8,13,0,930.0,84.0,0.4,30.0,724.0,1011.83,694.42
2016,10,8,13,15,924.0,83.0,0.35,30.0,703.0,1024.53,701.17
2016,10,8,13,30,918.0,82.0,0.3,30.0,682.0,1033.14,705.76
2016,10,8,13,45,908.5,81.0,0.3,30.0,653.5,1034.11,707.27
2016,10,8,14,0,899.0,80.0,0.3,30.0,625.0,1031.0,706.68
2016,10,8,14,15,886.5,78.0,0.4,30.0,590.0,1019.56,703.72
2016,10,8,14,30,874.0,76.0,0.5,30.0,555.0,1004.24,698.67
2016,10,8,14,45,856.5,74.0,0.6,30.0,514.0,980.17,688.3
2016,10,8,15,0,839.0,72.0,0.7,30.0,473.0,964.73,683.1
2016,10,8,15,15,814.5,69.0,0.8,29.5,427.5,925.46,663.95
2016,10,8,15,30,790.0,66.0,0.9,29.0,382.0,883.48,642.47
2016,10,8,15,45,755.0,62.5,1.05,28.5,333.0,828.52,612.0
2016,10,8,16,0,720.0,59.0,1.2,28.0,284.0,772.06,578.54
2016,10,8,16,15,668.0,53.5,1.2,26.5,234.0,696.9,530.14
2016,10,8,16,30,616.0,48.0,1.2,25.0,184.0,622.28,478.71
2016,10,8,16,45,530.0,40.5,1.3,24.0,136.0,527.58,408.22
2016,10,8,17,0,444.0,33.0,1.4,23.0,88.0,430.92,328.93
2016,10,8,17,15,291.0,21.5,1.45,22.0,50.5,277.44,148.73
2016,10,8,17,30,138.0,10.0,1.5,21.0,13.0,101.43,0.0
2016,10,8,17,45,69.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,102.5,8.5,0.7,14.5,13.0,6.69,0.0
2016,10,9,6,30,205.0,17.0,0.7,15.0,26.0,13.98,0.0
2016,10,9,6,45,336.0,28.0,0.7,15.5,66.5,23.15,13.08
2016,10,9,7,0,467.0,39.0,0.7,16.0,107.0,32.43,22.52
2016,10,9,7,15,543.5,46.5,0.65,16.5,155.5,38.63,28.41
2016,10,9,7,30,620.0,54.0,0.6,17.0,204.0,44.88,34.13
2016,10,9,7,45,667.5,59.5,0.55,17.5,254.0,53.44,41.69
2016,10,9,8,0,715.0,65.0,0.5,18.0,304.0,58.21,45.77
2016,10,9,8,15,748.0,68.5,0.5,19.0,351.5,61.2,48.09
2016,10,9,8,30,781.0,72.0,0.5,20.0,399.0,119.01,65.8
2016,10,9,8,45,804.0,75.5,0.5,21.0,443.5,180.07,106.23
2016,10,9,9,0,827.0,79.0,0.5,22.0,488.0,243.73,156.58
2016,10,9,9,15,844.0,81.5,0.55,22.5,527.0,307.22,210.11
2016,10,9,9,30,861.0,84.0,0.6,23.0,566.0,371.94,264.66
2016,10,9,9,45,876.0,84.5,0.65,24.0,600.0,435.29,316.41
2016,10,9,10,0,891.0,85.0,0.7,25.0,634.0,497.68,365.59
2016,10,9,10,15,899.5,86.5,0.8,25.5,660.0,557.58,412.24
2016,10,9,10,30,908.0,88.0,0.9,26.0,686.0,616.49,456.6
2016,10,9,10,45,912.0,89.5,1.0,27.0,705.0,671.32,495.74
2016,10,9,11,0,916.0,91.0,1.1,28.0,724.0,724.2,532.22
2016,10,9,11,15,919.0,91.5,1.2,28.0,734.5,773.17,566.81
2016,10,9,11,30,922.0,92.0,1.3,28.0,745.0,819.61,597.73
2016,10,9,11,45,921.0,93.0,1.4,28.0,747.5,860.58,624.96
2016,10,9,12,0,920.0,94.0,1.5,28.0,750.0,898.35,650.12
2016,10,9,12,15,918.0,93.5,1.55,28.0,744.5,930.26,670.92
2016,10,9,12,30,916.0,93.0,1.6,28.0,739.0,958.59,689.52
2016,10,9,12,45,907.5,94.5,1.7,28.5,724.5,979.3,702.69
2016,10,9,13,0,899.0,96.0,1.8,29.0,710.0,996.01,713.5
2016,10,9,13,15,892.0,95.0,1.85,28.5,689.0,1007.34,723.31
2016,10,9,13,30,885.0,94.0,1.9,28.0,668.0,1014.66,730.85
2016,10,9,13,45,872.5,93.5,1.95,28.0,639.0,1013.03,731.5
2016,10,9,14,0,860.0,93.0,2.0,28.0,610.0,1020.58,738.25
2016,10,9,14,15,846.0,91.0,2.05,27.5,575.0,1007.67,733.47
2016,10,9,14,30,832.0,89.0,2.1,27.0,540.0,990.92,726.47
2016,10,9,14,45,811.0,86.5,2.15,27.0,499.0,962.75,710.58
2016,10,9,15,0,790.0,84.0,2.2,27.0,458.0,931.23,692.39
2016,10,9,15,15,763.5,80.0,2.2,26.5,412.5,889.34,667.76
