Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,30,737.0,76.0,2.2,26.0,367.0,844.88,640.79
2016,10,9,15,45,698.5,71.5,2.2,25.5,319.0,793.31,607.9
2016,10,9,16,0,660.0,67.0,2.2,25.0,271.0,734.32,568.36
2016,10,9,16,15,603.5,60.5,2.05,24.0,221.5,656.18,513.02
2016,10,9,16,30,547.0,54.0,1.9,23.0,172.0,579.34,455.69
2016,10,9,16,45,457.5,45.0,1.8,22.0,125.5,474.58,373.96
2016,10,9,17,0,368.0,36.0,1.7,21.0,79.0,375.44,289.48
2016,10,9,17,15,184.0,18.0,1.6,20.0,39.5,192.58,84.24
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,12.5,7.0,5.51,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,10.69,0.0
2016,10,10,6,45,41.5,33.0,1.3,13.5,39.0,24.51,14.0
2016,10,10,7,0,83.0,52.0,1.4,14.0,64.0,38.02,27.5
2016,10,10,7,15,105.0,73.0,1.45,14.0,94.5,52.43,40.83
2016,10,10,7,30,127.0,94.0,1.5,14.0,125.0,66.56,53.73
2016,10,10,7,45,148.5,112.5,1.55,14.5,156.5,78.99,64.79
2016,10,10,8,0,170.0,131.0,1.6,15.0,188.0,91.18,75.38
2016,10,10,8,15,169.0,152.5,1.55,15.0,216.0,104.67,87.03
2016,10,10,8,30,168.0,174.0,1.5,15.0,244.0,134.46,101.61
2016,10,10,8,45,217.5,189.0,1.5,15.5,289.5,168.2,125.13
2016,10,10,9,0,267.0,204.0,1.5,16.0,335.0,209.65,156.75
2016,10,10,9,15,274.0,221.0,1.5,16.5,364.5,247.24,187.9
2016,10,10,9,30,281.0,238.0,1.5,17.0,394.0,285.96,219.91
2016,10,10,9,45,570.0,166.5,1.5,17.5,507.5,380.64,291.11
2016,10,10,10,0,859.0,95.0,1.5,18.0,621.0,494.14,378.15
2016,10,10,10,15,868.5,96.5,1.55,18.5,647.5,551.64,424.3
2016,10,10,10,30,878.0,98.0,1.6,19.0,674.0,609.56,469.47
2016,10,10,10,45,885.0,98.5,1.65,19.5,693.0,663.89,510.56
2016,10,10,11,0,892.0,99.0,1.7,20.0,712.0,716.6,549.24
2016,10,10,11,15,895.5,99.5,1.75,20.5,723.0,764.89,583.6
2016,10,10,11,30,899.0,100.0,1.8,21.0,734.0,810.76,613.79
2016,10,10,11,45,900.0,100.5,1.85,21.5,737.0,851.97,640.5
2016,10,10,12,0,901.0,101.0,1.9,22.0,740.0,890.2,665.02
2016,10,10,12,15,899.5,100.5,1.95,22.0,735.0,921.98,686.46
2016,10,10,12,30,898.0,100.0,2.0,22.0,730.0,950.26,705.69
2016,10,10,12,45,886.5,103.0,2.1,22.0,715.0,969.34,719.53
2016,10,10,13,0,875.0,106.0,2.2,22.0,700.0,997.11,739.33
2016,10,10,13,15,868.0,105.0,2.25,22.0,679.0,1008.48,747.86
2016,10,10,13,30,861.0,104.0,2.3,22.0,658.0,1015.83,754.11
2016,10,10,13,45,845.5,104.5,2.35,22.0,629.0,1012.32,753.45
2016,10,10,14,0,830.0,105.0,2.4,22.0,600.0,1004.72,750.35
2016,10,10,14,15,815.0,102.5,2.4,21.5,565.0,990.12,743.67
2016,10,10,14,30,800.0,100.0,2.4,21.0,530.0,971.73,734.57
2016,10,10,14,45,772.5,99.0,2.45,21.0,488.5,938.79,714.7
2016,10,10,15,0,745.0,98.0,2.5,21.0,447.0,910.87,698.15
2016,10,10,15,15,716.0,93.5,2.55,20.5,402.0,866.82,671.29
2016,10,10,15,30,687.0,89.0,2.6,20.0,357.0,820.51,642.12
2016,10,10,15,45,639.0,84.5,2.7,19.5,308.0,754.33,597.72
2016,10,10,16,0,591.0,80.0,2.8,19.0,259.0,687.49,550.89
2016,10,10,16,15,529.5,71.5,2.75,18.0,210.5,603.95,489.2
2016,10,10,16,30,468.0,63.0,2.7,17.0,162.0,521.87,425.32
2016,10,10,16,45,371.0,51.5,2.7,16.5,116.5,410.32,333.9
2016,10,10,17,0,274.0,40.0,2.7,16.0,71.0,308.7,242.73
2016,10,10,17,15,137.0,20.0,2.6,15.5,35.5,155.32,46.26
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,12.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,20.5,1.45,12.5,20.5,15.64,6.72
2016,10,11,7,0,0.0,34.0,1.5,13.0,34.0,25.91,17.01
2016,10,11,7,15,0.0,51.0,1.55,13.5,51.0,38.31,28.41
2016,10,11,7,30,0.0,68.0,1.6,14.0,68.0,50.58,39.57
2016,10,11,7,45,0.0,85.5,1.65,14.5,85.5,63.07,50.72
2016,10,11,8,0,0.0,103.0,1.7,15.0,103.0,75.44,61.55
2016,10,11,8,15,0.5,120.0,1.65,15.0,120.0,87.43,71.99
2016,10,11,8,30,1.0,137.0,1.6,15.0,137.0,100.72,79.62
2016,10,11,8,45,66.0,174.5,1.6,15.5,206.5,136.63,106.07
2016,10,11,9,0,131.0,212.0,1.6,16.0,276.0,185.11,142.63
2016,10,11,9,15,129.0,231.5,1.55,16.0,298.5,212.23,165.1
2016,10,11,9,30,127.0,251.0,1.5,16.0,321.0,239.55,187.67
2016,10,11,9,45,500.5,169.5,1.5,16.5,470.0,351.57,271.26
2016,10,11,10,0,874.0,88.0,1.5,17.0,619.0,495.01,380.69
2016,10,11,10,15,883.0,89.5,1.5,17.5,645.5,554.15,427.79
2016,10,11,10,30,892.0,91.0,1.5,18.0,672.0,612.37,473.01
2016,10,11,10,45,898.5,91.5,1.5,18.5,690.5,666.91,513.96
2016,10,11,11,0,905.0,92.0,1.5,19.0,709.0,719.74,552.3
2016,10,11,11,15,908.5,92.5,1.5,19.0,720.5,768.42,587.23
2016,10,11,11,30,912.0,93.0,1.5,19.0,732.0,814.65,618.26
2016,10,11,11,45,912.5,93.5,1.5,19.0,734.5,855.77,645.54
2016,10,11,12,0,913.0,94.0,1.5,19.0,737.0,893.82,670.61
2016,10,11,12,15,911.5,94.0,1.5,19.0,732.0,926.31,691.9
2016,10,11,12,30,910.0,94.0,1.5,19.0,727.0,955.3,710.9
2016,10,11,12,45,887.5,101.5,1.55,19.5,709.5,969.11,719.42
2016,10,11,13,0,865.0,109.0,1.6,20.0,692.0,991.28,733.68
2016,10,11,13,15,729.5,149.0,1.65,20.0,630.0,929.28,694.13
2016,10,11,13,30,594.0,189.0,1.7,20.0,568.0,849.77,642.89
2016,10,11,13,45,597.0,177.5,1.8,20.0,544.5,850.44,646.28
2016,10,11,14,0,600.0,166.0,1.9,20.0,521.0,847.82,646.65
2016,10,11,14,15,461.0,191.5,2.0,19.5,455.0,728.92,565.11
2016,10,11,14,30,322.0,217.0,2.1,19.0,389.0,595.24,469.0
2016,10,11,14,45,472.5,164.5,2.25,19.0,395.0,710.59,560.53
2016,10,11,15,0,623.0,112.0,2.4,19.0,401.0,806.15,631.38
2016,10,11,15,15,657.5,98.5,2.5,18.5,376.0,815.43,640.67
2016,10,11,15,30,692.0,85.0,2.6,18.0,351.0,820.06,647.32
2016,10,11,15,45,650.0,79.5,2.75,17.5,303.0,758.26,605.53
2016,10,11,16,0,608.0,74.0,2.9,17.0,255.0,695.68,561.62
2016,10,11,16,15,546.0,66.5,2.85,16.5,206.5,612.64,498.73
2016,10,11,16,30,484.0,59.0,2.8,16.0,158.0,531.11,433.9
2016,10,11,16,45,387.5,48.0,2.8,15.5,113.0,420.29,342.41
2016,10,11,17,0,291.0,37.0,2.8,15.0,68.0,315.66,246.91
2016,10,11,17,15,145.5,18.5,2.7,14.5,34.0,157.14,14.6
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,50.5,7.5,1.45,10.5,9.5,0.0,0.0
2016,10,12,6,30,101.0,15.0,1.3,11.0,19.0,11.8,0.0
2016,10,12,6,45,234.0,29.5,1.2,11.5,56.5,24.17,13.09
2016,10,12,7,0,367.0,44.0,1.1,12.0,94.0,36.12,25.95
2016,10,12,7,15,450.5,53.5,1.0,12.5,140.5,43.59,33.2
2016,10,12,7,30,534.0,63.0,0.9,13.0,187.0,51.1,40.19
2016,10,12,7,45,593.0,69.0,0.85,13.5,236.5,55.66,44.34
2016,10,12,8,0,652.0,75.0,0.8,14.0,286.0,60.29,48.38
2016,10,12,8,15,326.0,89.0,0.8,14.5,194.5,65.47,52.79
2016,10,12,8,30,0.0,103.0,0.8,15.0,103.0,77.54,60.26
2016,10,12,8,45,10.0,141.0,0.85,15.5,146.0,106.65,83.73
2016,10,12,9,0,20.0,179.0,0.9,16.0,189.0,137.76,108.43
2016,10,12,9,15,30.5,201.0,1.0,16.0,217.0,160.86,126.71
2016,10,12,9,30,41.0,223.0,1.1,16.0,245.0,185.96,146.68
2016,10,12,9,45,47.0,239.5,1.25,16.5,266.5,206.97,163.2
2016,10,12,10,0,53.0,256.0,1.4,17.0,288.0,229.12,180.55
2016,10,12,10,15,46.5,261.5,1.6,17.0,290.5,236.71,186.69
2016,10,12,10,30,40.0,267.0,1.8,17.0,293.0,243.44,192.1
2016,10,12,10,45,47.5,281.0,2.0,17.0,313.0,265.81,209.91
2016,10,12,11,0,55.0,295.0,2.2,17.0,333.0,289.38,228.59
2016,10,12,11,15,55.0,300.0,2.2,17.0,338.0,300.21,236.97
2016,10,12,11,30,55.0,305.0,2.2,17.0,343.0,311.05,245.4
2016,10,12,11,45,163.5,314.5,2.2,17.5,429.0,432.65,341.01
2016,10,12,12,0,272.0,324.0,2.2,18.0,515.0,565.77,441.45
2016,10,12,12,15,272.5,321.0,2.15,18.0,510.5,579.31,450.73
2016,10,12,12,30,273.0,318.0,2.1,18.0,506.0,591.61,459.92
2016,10,12,12,45,456.0,252.5,2.1,18.5,560.0,730.66,564.4
2016,10,12,13,0,639.0,187.0,2.1,19.0,614.0,864.49,660.18
2016,10,12,13,15,542.5,214.5,2.15,19.0,569.5,805.31,617.7
2016,10,12,13,30,446.0,242.0,2.2,19.0,525.0,750.23,578.37
2016,10,12,13,45,330.5,253.5,2.3,19.0,458.0,631.95,493.25
2016,10,12,14,0,215.0,265.0,2.4,19.0,391.0,510.55,402.76
2016,10,12,14,15,511.5,178.0,2.45,18.5,454.0,765.19,600.79
2016,10,12,14,30,808.0,91.0,2.5,18.0,517.0,968.88,744.96
2016,10,12,14,45,615.0,125.5,2.65,18.0,435.0,819.46,641.38
2016,10,12,15,0,422.0,160.0,2.8,18.0,353.0,652.31,521.51
2016,10,12,15,15,374.5,149.5,2.65,17.5,308.0,588.83,475.79
2016,10,12,15,30,327.0,139.0,2.5,17.0,263.0,502.4,410.98
2016,10,12,15,45,485.0,101.0,2.45,17.0,257.5,620.43,504.54
2016,10,12,16,0,643.0,63.0,2.4,17.0,252.0,713.01,572.95
2016,10,12,16,15,583.0,56.5,2.3,16.5,203.5,632.43,510.95
2016,10,12,16,30,523.0,50.0,2.2,16.0,155.0,553.56,448.48
2016,10,12,16,45,428.0,40.5,2.15,15.5,110.5,445.05,359.32
2016,10,12,17,0,333.0,31.0,2.1,15.0,66.0,343.39,263.88
2016,10,12,17,15,166.5,15.5,2.1,14.5,33.0,169.94,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.9,11.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.9,11.0,17.0,13.38,0.0
2016,10,13,6,45,168.0,28.5,1.95,11.5,51.0,21.58,10.58
2016,10,13,7,0,336.0,40.0,2.0,12.0,85.0,32.66,22.84
2016,10,13,7,15,396.0,52.0,2.1,12.5,127.0,42.02,31.74
2016,10,13,7,30,456.0,64.0,2.2,13.0,169.0,51.19,40.22
2016,10,13,7,45,501.5,73.0,2.35,13.5,213.0,57.71,46.13
2016,10,13,8,0,547.0,82.0,2.5,14.0,257.0,64.12,51.77
2016,10,13,8,15,576.5,89.5,2.45,14.5,299.5,73.36,59.78
2016,10,13,8,30,606.0,97.0,2.4,15.0,342.0,124.18,76.8
2016,10,13,8,45,551.5,124.5,2.35,15.5,366.5,181.3,121.54
2016,10,13,9,0,497.0,152.0,2.3,16.0,391.0,227.45,162.69
2016,10,13,9,15,487.0,170.0,2.25,16.5,419.5,275.86,205.07
2016,10,13,9,30,477.0,188.0,2.2,17.0,448.0,323.08,246.09
2016,10,13,9,45,429.5,214.0,2.15,17.5,459.0,359.92,278.41
2016,10,13,10,0,382.0,240.0,2.1,18.0,470.0,383.99,299.3
2016,10,13,10,15,361.0,257.5,2.05,18.0,481.5,415.72,325.34
2016,10,13,10,30,340.0,275.0,2.0,18.0,493.0,444.95,348.53
2016,10,13,10,45,422.0,256.0,2.0,18.5,534.5,516.16,403.01
2016,10,13,11,0,504.0,237.0,2.0,19.0,576.0,584.49,454.36
2016,10,13,11,15,461.0,260.0,2.05,19.0,573.5,604.69,468.94
2016,10,13,11,30,418.0,283.0,2.1,19.0,571.0,604.99,469.29
2016,10,13,11,45,425.0,279.0,2.15,19.5,573.0,646.69,499.26
2016,10,13,12,0,432.0,275.0,2.2,20.0,575.0,672.18,517.27
2016,10,13,12,15,376.5,290.0,2.25,20.0,550.0,640.71,494.38
2016,10,13,12,30,321.0,305.0,2.3,20.0,525.0,622.92,481.06
2016,10,13,12,45,377.0,284.0,2.35,20.5,537.5,668.03,515.17
2016,10,13,13,0,433.0,263.0,2.4,21.0,550.0,735.3,563.7
2016,10,13,13,15,429.0,254.0,2.4,21.0,531.0,735.28,564.05
2016,10,13,13,30,425.0,245.0,2.4,21.0,512.0,732.69,563.22
2016,10,13,13,45,433.5,230.5,2.4,21.0,492.5,734.38,565.95
2016,10,13,14,0,442.0,216.0,2.4,21.0,473.0,733.56,566.99
2016,10,13,14,15,456.0,197.5,2.4,20.5,449.0,731.28,568.43
2016,10,13,14,30,470.0,179.0,2.4,20.0,425.0,726.11,567.92
2016,10,13,14,45,443.0,169.0,2.4,20.0,386.5,686.6,540.48
2016,10,13,15,0,416.0,159.0,2.4,20.0,348.0,645.35,511.62
2016,10,13,15,15,369.0,148.5,2.35,19.5,303.0,582.47,466.33
2016,10,13,15,30,322.0,138.0,2.3,19.0,258.0,496.85,403.05
2016,10,13,15,45,303.5,121.0,2.3,18.5,222.0,453.9,371.49
2016,10,13,16,0,285.0,104.0,2.3,18.0,186.0,410.54,338.16
2016,10,13,16,15,258.0,86.0,2.15,17.5,150.0,357.96,295.62
2016,10,13,16,30,231.0,68.0,2.0,17.0,114.0,305.94,251.88
2016,10,13,16,45,183.0,50.5,1.95,17.0,80.5,238.69,193.2
2016,10,13,17,0,135.0,33.0,1.9,17.0,47.0,174.14,129.95
2016,10,13,17,15,67.5,16.5,1.8,16.5,23.5,82.38,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,9.5,1.13
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,15.99,8.11
2016,10,14,7,15,0.0,32.0,3.4,15.0,32.0,24.42,15.89
2016,10,14,7,30,0.0,43.0,3.2,15.0,43.0,32.87,23.63
2016,10,14,7,45,0.0,55.0,3.0,15.5,55.0,42.12,31.94
2016,10,14,8,0,0.0,67.0,2.8,16.0,67.0,51.13,39.89
2016,10,14,8,15,0.0,78.5,2.65,16.0,78.5,59.65,47.37
2016,10,14,8,30,0.0,90.0,2.5,16.0,90.0,68.34,52.35
2016,10,14,8,45,0.0,72.0,2.45,16.5,72.0,55.26,41.12
2016,10,14,9,0,0.0,54.0,2.4,17.0,54.0,41.37,29.27
2016,10,14,9,15,0.0,52.5,2.35,17.0,52.5,40.23,28.24
2016,10,14,9,30,0.0,51.0,2.3,17.0,51.0,39.1,27.22
2016,10,14,9,45,0.0,38.0,2.3,17.5,38.0,29.11,18.75
2016,10,14,10,0,0.0,25.0,2.3,18.0,25.0,19.14,10.35
2016,10,14,10,15,0.0,39.0,2.25,18.0,39.0,29.91,19.29
2016,10,14,10,30,0.0,53.0,2.2,18.0,53.0,40.72,28.22
2016,10,14,10,45,0.0,50.0,2.15,18.0,50.0,38.42,26.27
2016,10,14,11,0,0.0,47.0,2.1,18.0,47.0,36.12,24.34
2016,10,14,11,15,0.0,61.5,2.05,18.0,61.5,47.33,33.57
2016,10,14,11,30,0.0,76.0,2.0,18.0,76.0,58.57,42.79
2016,10,14,11,45,0.0,71.5,1.95,18.5,71.5,55.08,39.82
2016,10,14,12,0,0.0,67.0,1.9,19.0,67.0,51.6,36.89
2016,10,14,12,15,0.0,112.0,1.85,19.0,112.0,87.17,65.91
2016,10,14,12,30,0.0,157.0,1.8,19.0,157.0,125.13,96.55
2016,10,14,12,45,3.5,179.5,1.8,19.0,182.0,148.66,115.56
2016,10,14,13,0,7.0,202.0,1.8,19.0,207.0,173.45,135.53
2016,10,14,13,15,3.5,144.5,1.75,19.0,147.0,118.96,91.86
2016,10,14,13,30,0.0,87.0,1.7,19.0,87.0,67.02,49.68
2016,10,14,13,45,1.5,131.0,1.65,19.0,132.0,106.02,81.74
2016,10,14,14,0,3.0,175.0,1.6,19.0,177.0,149.52,117.06
2016,10,14,14,15,1.5,158.5,1.55,18.5,159.5,133.54,104.44
2016,10,14,14,30,0.0,142.0,1.5,18.0,142.0,117.5,91.78
2016,10,14,14,45,0.0,84.5,1.5,18.0,84.5,65.05,48.81
2016,10,14,15,0,0.0,27.0,1.5,18.0,27.0,20.61,11.76
2016,10,14,15,15,0.0,23.5,1.45,18.0,23.5,17.91,9.54
2016,10,14,15,30,0.0,20.0,1.4,18.0,20.0,15.23,7.29
2016,10,14,15,45,0.0,17.0,1.4,18.0,17.0,12.93,5.35
2016,10,14,16,0,0.0,14.0,1.4,18.0,14.0,10.63,3.4
2016,10,14,16,15,0.0,11.5,1.25,17.5,11.5,8.72,1.76
2016,10,14,16,30,0.0,9.0,1.1,17.0,9.0,6.82,0.1
2016,10,14,16,45,0.0,6.0,1.0,16.5,6.0,4.54,0.0
2016,10,14,17,0,0.0,3.0,0.9,16.0,3.0,2.27,0.0
2016,10,14,17,15,0.0,1.5,0.85,15.5,1.5,1.18,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,44.0,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,88.0,12.0,1.9,13.0,14.0,9.44,0.0
2016,10,15,6,45,230.0,24.5,2.0,13.5,49.0,20.06,8.07
2016,10,15,7,0,372.0,37.0,2.1,14.0,84.0,30.47,20.59
2016,10,15,7,15,457.5,45.5,2.2,14.5,129.5,37.34,27.28
2016,10,15,7,30,543.0,54.0,2.3,15.0,175.0,44.28,33.73
2016,10,15,7,45,596.5,60.0,2.45,15.5,222.0,49.01,38.04
2016,10,15,8,0,650.0,66.0,2.6,16.0,269.0,53.77,42.22
2016,10,15,8,15,686.0,70.0,2.9,16.5,314.5,64.26,43.48
2016,10,15,8,30,722.0,74.0,3.2,17.0,360.0,123.9,71.24
2016,10,15,8,45,494.5,134.0,3.5,17.5,340.0,178.08,120.77
2016,10,15,9,0,267.0,194.0,3.8,18.0,320.0,206.42,154.26
2016,10,15,9,15,536.5,140.5,4.0,18.0,420.0,269.52,198.75
2016,10,15,9,30,806.0,87.0,4.2,18.0,520.0,363.55,272.42
2016,10,15,9,45,821.0,88.5,4.45,18.5,552.0,423.95,325.73
2016,10,15,10,0,836.0,90.0,4.7,19.0,584.0,484.79,378.22
2016,10,15,10,15,717.5,138.0,4.85,19.0,575.0,518.26,408.52
2016,10,15,10,30,599.0,186.0,5.0,19.0,566.0,536.65,425.08
2016,10,15,10,45,588.5,196.5,5.15,19.5,578.5,571.55,453.18
2016,10,15,11,0,578.0,207.0,5.3,20.0,591.0,609.73,482.82
2016,10,15,11,15,307.5,243.5,5.4,20.0,448.0,463.1,368.4
2016,10,15,11,30,37.0,280.0,5.5,20.0,305.0,274.73,216.15
2016,10,15,11,45,20.0,232.0,5.65,20.0,246.0,205.03,160.96
2016,10,15,12,0,3.0,184.0,5.8,20.0,187.0,150.1,116.57
2016,10,15,12,15,33.0,242.5,5.85,20.0,265.5,247.09,195.21
2016,10,15,12,30,63.0,301.0,5.9,20.0,344.0,339.63,269.01
2016,10,15,12,45,39.0,265.5,6.0,20.0,292.5,284.29,224.9
2016,10,15,13,0,15.0,230.0,6.1,20.0,241.0,207.85,163.64
2016,10,15,13,15,26.0,241.0,6.1,19.5,258.0,231.66,183.79
2016,10,15,13,30,37.0,252.0,6.1,19.0,275.0,280.86,224.11
2016,10,15,13,45,54.0,250.5,6.15,19.0,282.5,301.33,241.49
2016,10,15,14,0,71.0,249.0,6.2,19.0,290.0,322.55,259.59
2016,10,15,14,15,37.5,207.5,6.15,19.0,229.0,243.06,195.16
2016,10,15,14,30,4.0,166.0,6.1,19.0,168.0,146.02,115.33
2016,10,15,14,45,5.0,158.5,6.05,19.0,161.0,141.99,112.45
2016,10,15,15,0,6.0,151.0,6.0,19.0,154.0,138.31,109.77
2016,10,15,15,15,3.0,82.5,5.8,18.5,84.0,67.4,51.17
2016,10,15,15,30,0.0,14.0,5.6,18.0,14.0,10.65,3.37
2016,10,15,15,45,0.0,11.5,5.45,18.0,11.5,8.74,1.76
2016,10,15,16,0,0.0,9.0,5.3,18.0,9.0,6.83,0.14
2016,10,15,16,15,0.0,7.0,5.15,17.5,7.0,5.3,0.0
2016,10,15,16,30,0.0,5.0,5.0,17.0,5.0,3.78,0.0
2016,10,15,16,45,0.0,3.5,4.85,17.0,3.5,2.65,0.0
2016,10,15,17,0,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.5,1.0,0.79,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,14.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,14.0,9.0,7.08,0.0
2016,10,16,6,45,51.0,26.0,1.6,14.5,32.0,19.54,6.81
2016,10,16,7,0,102.0,43.0,1.7,15.0,55.0,31.7,21.46
2016,10,16,7,15,129.5,62.5,1.8,15.0,85.5,45.29,34.14
2016,10,16,7,30,157.0,82.0,1.9,15.0,116.0,58.54,46.29
2016,10,16,7,45,172.0,101.5,2.0,15.5,147.5,71.32,57.73
2016,10,16,8,0,187.0,121.0,2.1,16.0,179.0,83.72,68.59
2016,10,16,8,15,196.0,140.5,2.2,16.0,210.0,100.59,77.73
2016,10,16,8,30,205.0,160.0,2.3,16.0,241.0,131.73,97.41
2016,10,16,8,45,102.5,130.0,2.4,16.5,170.5,113.94,85.52
2016,10,16,9,0,0.0,100.0,2.5,17.0,100.0,76.45,58.6
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,53.74,39.55
2016,10,16,9,30,0.0,40.0,2.6,17.0,40.0,30.62,20.12
2016,10,16,9,45,0.0,32.5,2.7,17.5,32.5,24.88,15.22
2016,10,16,10,0,0.0,25.0,2.8,18.0,25.0,19.13,10.35
2016,10,16,10,15,0.0,57.5,2.85,18.0,57.5,44.17,31.14
2016,10,16,10,30,0.0,90.0,2.9,18.0,90.0,69.36,51.87
2016,10,16,10,45,0.0,65.0,3.0,18.5,65.0,50.0,35.76
2016,10,16,11,0,0.0,40.0,3.1,19.0,40.0,30.71,19.77
2016,10,16,11,15,0.0,27.5,3.1,19.0,27.5,21.1,11.82
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,11.5,3.87
2016,10,16,11,45,0.0,22.5,3.15,19.0,22.5,17.26,8.64
2016,10,16,12,0,0.0,30.0,3.2,19.0,30.0,23.03,13.4
2016,10,16,12,15,0.0,88.5,3.3,19.0,88.5,68.26,50.58
2016,10,16,12,30,0.0,147.0,3.4,19.0,147.0,116.69,89.97
2016,10,16,12,45,3.0,171.5,3.55,19.0,174.0,141.34,110.03
2016,10,16,13,0,6.0,196.0,3.7,19.0,201.0,167.37,131.17
2016,10,16,13,15,3.0,111.0,3.85,19.0,113.5,89.68,68.33
2016,10,16,13,30,0.0,26.0,4.0,19.0,26.0,19.91,10.89
2016,10,16,13,45,0.0,47.0,4.2,19.0,47.0,36.05,24.32
2016,10,16,14,0,0.0,68.0,4.4,19.0,68.0,52.24,37.79
2016,10,16,14,15,0.0,44.0,4.5,18.5,44.0,33.7,22.52
2016,10,16,14,30,0.0,20.0,4.6,18.0,20.0,15.27,7.18
2016,10,16,14,45,0.0,61.5,4.7,18.0,61.5,47.15,33.99
2016,10,16,15,0,0.0,103.0,4.8,18.0,103.0,82.95,64.01
2016,10,16,15,15,4.0,114.5,4.7,17.5,116.0,100.5,79.15
2016,10,16,15,30,8.0,126.0,4.6,17.0,129.0,121.33,97.05
2016,10,16,15,45,4.0,109.0,4.6,17.0,110.5,102.66,81.33
2016,10,16,16,0,0.0,92.0,4.6,17.0,92.0,84.13,65.54
2016,10,16,16,15,0.0,73.0,4.45,16.5,73.0,66.51,50.6
2016,10,16,16,30,0.0,54.0,4.3,16.0,54.0,48.31,34.93
2016,10,16,16,45,0.0,37.0,4.2,16.0,37.0,32.02,20.66
2016,10,16,17,0,0.0,20.0,4.1,16.0,20.0,15.26,5.02
2016,10,16,17,15,0.0,10.0,4.1,15.5,10.0,7.87,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,13.5,5.5,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,27.0,11.0,1.6,13.0,11.0,8.65,0.0
2016,10,17,6,45,158.5,26.5,1.6,13.5,44.0,20.06,6.06
2016,10,17,7,0,290.0,42.0,1.6,14.0,77.0,31.91,21.63
2016,10,17,7,15,383.5,52.5,1.6,14.0,121.5,42.63,31.91
2016,10,17,7,30,477.0,63.0,1.6,14.0,166.0,50.89,39.7
2016,10,17,7,45,544.0,69.0,1.6,14.5,213.5,55.39,43.85
2016,10,17,8,0,611.0,75.0,1.6,15.0,261.0,60.01,47.93
2016,10,17,8,15,650.5,80.0,1.6,15.0,307.0,72.99,49.95
2016,10,17,8,30,690.0,85.0,1.6,15.0,353.0,127.61,75.57
2016,10,17,8,45,725.0,87.0,1.6,15.5,397.0,184.23,116.26
2016,10,17,9,0,760.0,89.0,1.6,16.0,441.0,248.08,169.16
2016,10,17,9,15,779.5,91.5,1.6,16.5,478.5,307.95,221.64
2016,10,17,9,30,799.0,94.0,1.6,17.0,516.0,369.42,275.34
2016,10,17,9,45,572.0,167.5,1.6,17.5,479.0,385.09,295.63
2016,10,17,10,0,345.0,241.0,1.6,18.0,442.0,370.79,288.76
2016,10,17,10,15,217.0,262.0,1.6,18.0,391.0,337.99,265.24
2016,10,17,10,30,89.0,283.0,1.6,18.0,340.0,288.31,226.62
2016,10,17,10,45,84.5,290.0,1.65,18.5,345.0,300.04,235.67
2016,10,17,11,0,80.0,297.0,1.7,19.0,350.0,311.28,243.92
2016,10,17,11,15,80.5,302.0,1.75,19.0,355.5,323.86,253.72
2016,10,17,11,30,81.0,307.0,1.8,19.0,361.0,336.47,263.5
2016,10,17,11,45,81.0,308.0,1.9,19.0,362.5,344.67,270.02
2016,10,17,12,0,81.0,309.0,2.0,19.0,364.0,352.72,276.46
2016,10,17,12,15,81.0,306.0,2.05,19.0,361.0,356.44,279.57
2016,10,17,12,30,81.0,303.0,2.1,19.0,358.0,359.91,282.55
2016,10,17,12,45,477.0,198.0,2.15,19.0,507.0,695.61,543.43
2016,10,17,13,0,873.0,93.0,2.2,19.0,656.0,969.45,734.1
2016,10,17,13,15,865.5,92.0,2.25,19.0,635.0,979.19,739.02
2016,10,17,13,30,858.0,91.0,2.3,19.0,614.0,997.72,752.89
2016,10,17,13,45,849.5,88.5,2.35,19.0,586.0,997.01,753.97
2016,10,17,14,0,841.0,86.0,2.4,19.0,558.0,992.37,752.77
2016,10,17,14,15,825.5,84.0,2.4,19.0,524.0,977.39,744.23
2016,10,17,14,30,810.0,82.0,2.4,19.0,490.0,958.73,733.34
2016,10,17,14,45,790.0,79.0,2.45,19.0,450.0,930.71,716.52
2016,10,17,15,0,770.0,76.0,2.5,19.0,410.0,899.5,697.3
2016,10,17,15,15,740.5,72.5,2.45,18.5,366.0,855.38,668.99
2016,10,17,15,30,711.0,69.0,2.4,18.0,322.0,808.93,638.29
2016,10,17,15,45,668.0,64.5,2.4,17.5,275.0,753.95,600.5
2016,10,17,16,0,625.0,60.0,2.4,17.0,228.0,691.87,555.58
2016,10,17,16,15,559.0,53.5,2.25,16.5,180.5,606.76,489.92
2016,10,17,16,30,493.0,47.0,2.1,16.0,133.0,523.75,422.54
2016,10,17,16,45,383.0,37.0,2.0,15.5,90.5,404.19,321.95
2016,10,17,17,0,273.0,27.0,1.9,15.0,48.0,286.08,184.05
2016,10,17,17,15,136.5,13.5,1.9,14.5,24.0,108.64,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,18.0,1.9,12.0,39.5,14.58,1.87
2016,10,18,7,0,375.0,36.0,1.9,13.0,79.0,29.8,19.8
2016,10,18,7,15,466.0,44.0,2.0,13.5,124.5,36.31,26.37
2016,10,18,7,30,557.0,52.0,2.1,14.0,170.0,42.94,32.62
2016,10,18,7,45,620.0,56.5,2.25,14.5,218.5,46.71,36.12
2016,10,18,8,0,683.0,61.0,2.4,15.0,267.0,54.78,43.29
2016,10,18,8,15,409.5,110.5,2.45,15.0,239.5,86.17,63.12
2016,10,18,8,30,136.0,160.0,2.5,15.0,212.0,125.94,95.62
2016,10,18,8,45,475.5,116.5,2.55,15.5,329.5,165.25,111.93
2016,10,18,9,0,815.0,73.0,2.6,16.0,447.0,248.07,167.85
2016,10,18,9,15,833.0,75.5,2.5,16.5,485.0,310.63,223.39
2016,10,18,9,30,851.0,78.0,2.4,17.0,523.0,374.51,279.87
2016,10,18,9,45,866.5,78.5,2.35,17.5,556.0,436.42,333.64
2016,10,18,10,0,882.0,79.0,2.3,18.0,589.0,497.86,385.28
2016,10,18,10,15,891.0,80.5,2.2,18.0,614.5,556.83,433.83
2016,10,18,10,30,900.0,82.0,2.1,18.0,640.0,614.87,479.92
2016,10,18,10,45,906.5,82.5,2.05,18.5,658.5,669.13,520.96
2016,10,18,11,0,913.0,83.0,2.0,19.0,677.0,721.65,559.31
2016,10,18,11,15,916.0,83.5,1.95,19.0,687.5,769.62,593.3
2016,10,18,11,30,919.0,84.0,1.9,19.0,698.0,815.07,623.85
2016,10,18,11,45,922.5,82.5,1.85,19.5,700.5,856.03,649.73
2016,10,18,12,0,926.0,81.0,1.8,20.0,703.0,894.04,673.27
2016,10,18,12,15,924.5,81.0,1.85,20.0,697.5,926.15,695.1
2016,10,18,12,30,923.0,81.0,1.9,20.0,692.0,954.73,714.69
2016,10,18,12,45,918.0,80.5,1.95,20.0,678.0,975.75,729.39
2016,10,18,13,0,913.0,80.0,2.0,20.0,664.0,992.88,741.74
2016,10,18,13,15,906.0,79.0,2.0,20.0,643.0,1003.48,749.38
2016,10,18,13,30,899.0,78.0,2.0,20.0,622.0,1010.08,754.63
2016,10,18,13,45,888.5,77.0,2.05,20.0,593.5,1009.16,755.79
2016,10,18,14,0,878.0,76.0,2.1,20.0,565.0,1004.31,754.59
2016,10,18,14,15,863.5,74.0,2.15,20.0,530.0,990.23,747.4
2016,10,18,14,30,849.0,72.0,2.2,20.0,495.0,972.47,737.86
2016,10,18,14,45,825.0,70.5,2.25,20.0,454.0,954.37,728.07
2016,10,18,15,0,801.0,69.0,2.3,20.0,413.0,920.83,707.54
2016,10,18,15,15,772.0,66.0,2.25,19.5,368.0,877.45,680.18
2016,10,18,15,30,743.0,63.0,2.2,19.0,323.0,831.7,650.38
2016,10,18,15,45,697.0,59.0,2.2,19.0,275.0,766.67,604.7
2016,10,18,16,0,651.0,55.0,2.2,19.0,227.0,700.84,556.54
2016,10,18,16,15,585.5,49.0,2.2,18.0,179.5,623.63,499.12
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,541.34,433.91
2016,10,18,16,45,406.5,33.5,2.2,16.5,89.0,419.05,330.92
2016,10,18,17,0,293.0,24.0,2.2,16.0,46.0,295.98,173.26
2016,10,18,17,15,146.5,12.0,2.3,15.5,23.0,114.58,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.0,15.0,1.9,11.5,39.5,12.22,0.0
2016,10,19,7,0,440.0,30.0,1.9,12.0,79.0,25.15,15.8
2016,10,19,7,15,526.0,37.0,1.95,12.5,125.0,33.79,24.23
2016,10,19,7,30,612.0,44.0,2.0,13.0,171.0,40.33,30.41
2016,10,19,7,45,664.5,48.5,2.05,13.5,219.0,44.54,34.33
2016,10,19,8,0,717.0,53.0,2.1,14.0,267.0,48.81,38.15
2016,10,19,8,15,751.0,56.5,2.1,14.5,313.0,64.75,40.46
2016,10,19,8,30,785.0,60.0,2.1,15.0,359.0,123.25,67.9
2016,10,19,8,45,809.5,62.5,2.15,15.5,402.0,183.58,112.29
2016,10,19,9,0,834.0,65.0,2.2,16.0,445.0,249.22,167.96
2016,10,19,9,15,851.0,67.0,2.15,16.5,482.5,311.19,223.19
2016,10,19,9,30,868.0,69.0,2.1,17.0,520.0,374.23,279.11
2016,10,19,9,45,879.5,70.5,2.1,18.0,552.0,435.36,331.78
2016,10,19,10,0,891.0,72.0,2.1,19.0,584.0,496.35,382.36
2016,10,19,10,15,899.5,73.5,2.0,19.0,609.0,555.35,430.64
2016,10,19,10,30,908.0,75.0,1.9,19.0,634.0,613.34,476.37
2016,10,19,10,45,911.0,76.5,1.85,19.5,651.5,666.57,516.32
2016,10,19,11,0,914.0,78.0,1.8,20.0,669.0,717.73,553.36
2016,10,19,11,15,916.5,78.5,1.75,20.5,679.0,765.19,585.41
2016,10,19,11,30,919.0,79.0,1.7,21.0,689.0,810.08,614.07
2016,10,19,11,45,917.0,80.0,1.7,21.5,690.5,849.08,638.79
2016,10,19,12,0,915.0,81.0,1.7,22.0,692.0,884.82,661.14
2016,10,19,12,15,913.5,81.0,1.7,22.0,686.5,916.5,681.95
2016,10,19,12,30,912.0,81.0,1.7,22.0,681.0,944.67,700.48
2016,10,19,12,45,906.0,81.0,1.75,22.0,667.0,964.99,714.6
2016,10,19,13,0,900.0,81.0,1.8,22.0,653.0,981.43,726.42
2016,10,19,13,15,893.5,80.0,1.8,22.0,632.0,992.26,734.13
2016,10,19,13,30,887.0,79.0,1.8,22.0,611.0,999.16,739.51
2016,10,19,13,45,878.5,77.0,1.85,22.0,583.5,998.85,741.08
2016,10,19,14,0,870.0,75.0,1.9,22.0,556.0,994.64,740.34
2016,10,19,14,15,856.0,73.0,1.95,22.0,521.5,981.01,733.54
2016,10,19,14,30,842.0,71.0,2.0,22.0,487.0,963.74,724.45
2016,10,19,14,45,822.0,69.0,2.05,22.0,447.0,948.97,717.03
2016,10,19,15,0,802.0,67.0,2.1,22.0,407.0,918.76,698.97
2016,10,19,15,15,774.0,63.5,2.05,21.5,362.5,875.66,672.04
2016,10,19,15,30,746.0,60.0,2.0,21.0,318.0,830.22,642.73
2016,10,19,15,45,704.0,56.0,1.95,20.5,271.0,768.98,600.94
