Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,7.5,1.45,12.0,10.0,5.9,0.0
2016,11,9,7,0,122.0,15.0,1.4,12.0,20.0,11.8,0.0
2016,11,9,7,15,240.5,28.5,1.45,12.5,54.5,23.37,12.14
2016,11,9,7,30,359.0,42.0,1.5,13.0,89.0,34.5,24.29
2016,11,9,7,45,437.0,51.0,1.55,14.0,130.5,41.63,31.13
2016,11,9,8,0,515.0,60.0,1.6,15.0,172.0,48.79,37.7
2016,11,9,8,15,566.0,66.5,1.5,15.0,214.5,73.94,45.13
2016,11,9,8,30,617.0,73.0,1.4,15.0,257.0,124.71,74.41
2016,11,9,8,45,598.5,83.5,1.35,15.5,283.0,173.48,113.82
2016,11,9,9,0,580.0,94.0,1.3,16.0,309.0,219.88,155.21
2016,11,9,9,15,594.5,102.0,1.3,16.5,341.0,271.34,200.43
2016,11,9,9,30,609.0,110.0,1.3,17.0,373.0,324.14,246.38
2016,11,9,9,45,707.5,97.5,1.35,18.0,424.5,394.27,303.31
2016,11,9,10,0,806.0,85.0,1.4,19.0,476.0,473.77,366.44
2016,11,9,10,15,817.5,86.5,1.4,19.0,500.0,529.48,411.78
2016,11,9,10,30,829.0,88.0,1.4,19.0,524.0,584.69,455.49
2016,11,9,10,45,837.0,89.0,1.4,19.5,541.5,636.43,494.44
2016,11,9,11,0,845.0,90.0,1.4,20.0,559.0,686.79,531.17
2016,11,9,11,15,848.5,90.5,1.4,20.5,568.5,731.72,562.89
2016,11,9,11,30,852.0,91.0,1.4,21.0,578.0,774.4,590.74
2016,11,9,11,45,853.0,91.0,1.4,21.5,580.0,812.04,614.8
2016,11,9,12,0,854.0,91.0,1.4,22.0,582.0,846.84,636.75
2016,11,9,12,15,851.5,91.0,1.35,22.0,576.0,875.59,655.12
2016,11,9,12,30,849.0,91.0,1.3,22.0,570.0,901.02,671.27
2016,11,9,12,45,852.0,87.0,1.3,22.5,558.0,923.3,684.79
2016,11,9,13,0,855.0,83.0,1.3,23.0,546.0,942.14,696.13
2016,11,9,13,15,845.5,81.5,1.25,23.0,525.5,948.56,700.08
2016,11,9,13,30,836.0,80.0,1.2,23.0,505.0,951.15,701.82
2016,11,9,13,45,821.5,79.0,1.15,23.0,477.0,945.67,698.49
2016,11,9,14,0,807.0,78.0,1.1,23.0,449.0,936.44,692.91
2016,11,9,14,15,787.5,75.5,1.05,23.0,415.5,916.66,680.52
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,893.45,665.92
2016,11,9,14,45,740.0,70.0,0.95,23.0,344.0,857.99,642.98
2016,11,9,15,0,712.0,67.0,0.9,23.0,306.0,819.7,617.76
2016,11,9,15,15,672.5,62.5,0.85,22.5,264.0,773.87,587.68
2016,11,9,15,30,633.0,58.0,0.8,22.0,222.0,719.51,550.31
2016,11,9,15,45,573.5,51.5,0.75,21.5,179.0,643.03,495.27
2016,11,9,16,0,514.0,45.0,0.7,21.0,136.0,567.36,437.83
2016,11,9,16,15,417.0,36.0,0.75,20.5,95.5,457.86,351.82
2016,11,9,16,30,320.0,27.0,0.8,20.0,55.0,353.18,242.94
2016,11,9,16,45,160.0,13.5,0.85,19.5,27.5,136.7,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,12.59,0.0
2016,11,10,7,15,129.5,29.5,2.15,13.5,46.0,22.16,10.54
2016,11,10,7,30,259.0,43.0,2.2,14.0,76.0,32.49,22.34
2016,11,10,7,45,314.0,56.5,2.25,14.5,112.5,42.42,31.69
2016,11,10,8,0,369.0,70.0,2.3,15.0,149.0,52.21,40.68
2016,11,10,8,15,404.5,82.0,2.15,15.5,186.0,76.1,50.31
2016,11,10,8,30,440.0,94.0,2.0,16.0,223.0,119.2,76.91
2016,11,10,8,45,476.0,100.0,1.9,16.5,258.0,162.47,109.84
2016,11,10,9,0,512.0,106.0,1.8,17.0,293.0,209.97,149.5
2016,11,10,9,15,256.0,99.5,1.65,17.0,193.0,165.63,125.0
2016,11,10,9,30,0.0,93.0,1.5,17.0,93.0,71.57,54.6
2016,11,10,9,45,18.0,142.5,1.4,17.5,151.5,118.43,93.09
2016,11,10,10,0,36.0,192.0,1.3,18.0,210.0,176.33,139.74
2016,11,10,10,15,264.0,185.0,1.25,18.5,322.5,313.01,248.47
2016,11,10,10,30,492.0,178.0,1.2,19.0,435.0,469.39,368.7
2016,11,10,10,45,420.0,202.5,1.15,19.5,426.5,477.44,373.23
2016,11,10,11,0,348.0,227.0,1.1,20.0,418.0,464.58,362.79
2016,11,10,11,15,230.0,243.0,1.0,20.0,370.0,400.79,313.71
2016,11,10,11,30,112.0,259.0,0.9,20.0,322.0,324.69,254.09
2016,11,10,11,45,111.0,260.0,0.8,20.5,323.0,332.69,260.03
2016,11,10,12,0,110.0,261.0,0.7,21.0,324.0,340.49,265.18
2016,11,10,12,15,256.5,240.5,0.6,21.0,385.0,492.73,380.99
2016,11,10,12,30,403.0,220.0,0.5,21.0,446.0,614.54,469.02
2016,11,10,12,45,352.5,224.5,0.4,21.5,419.0,587.86,446.3
2016,11,10,13,0,302.0,229.0,0.3,22.0,392.0,557.83,423.01
2016,11,10,13,15,340.5,212.0,0.25,22.0,389.0,584.98,443.72
2016,11,10,13,30,379.0,195.0,0.2,22.0,386.0,611.27,463.05
2016,11,10,13,45,579.0,137.5,0.15,22.5,411.0,781.76,580.07
2016,11,10,14,0,779.0,80.0,0.1,23.0,436.0,910.37,659.62
2016,11,10,14,15,759.0,77.5,0.1,23.0,403.5,890.1,645.75
2016,11,10,14,30,739.0,75.0,0.1,23.0,371.0,866.5,632.14
2016,11,10,14,45,711.0,71.5,0.15,23.0,333.0,830.62,611.04
2016,11,10,15,0,683.0,68.0,0.2,23.0,295.0,799.6,592.71
2016,11,10,15,15,642.5,63.5,0.2,22.5,254.0,746.17,558.75
2016,11,10,15,30,602.0,59.0,0.2,22.0,213.0,691.48,522.48
2016,11,10,15,45,541.5,52.5,0.2,21.5,171.0,614.85,468.63
2016,11,10,16,0,481.0,46.0,0.2,21.0,129.0,539.08,412.28
2016,11,10,16,15,383.5,36.5,0.2,20.5,90.0,429.57,326.62
2016,11,10,16,30,286.0,27.0,0.2,20.0,51.0,322.92,214.74
2016,11,10,16,45,143.0,13.5,0.2,19.5,25.5,123.27,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,158.5,27.0,1.3,14.5,47.0,20.45,8.56
2016,11,11,7,30,317.0,39.0,1.3,15.0,79.0,31.9,21.66
2016,11,11,7,45,388.5,49.5,1.35,15.5,118.0,40.19,29.59
2016,11,11,8,0,460.0,60.0,1.4,16.0,157.0,48.43,37.17
2016,11,11,8,15,507.0,68.0,1.25,16.0,197.0,72.81,45.24
2016,11,11,8,30,554.0,76.0,1.1,16.0,237.0,120.52,73.21
2016,11,11,8,45,599.5,77.5,1.0,16.5,275.0,168.61,109.22
2016,11,11,9,0,645.0,79.0,0.9,17.0,313.0,221.99,153.56
2016,11,11,9,15,493.5,120.5,0.85,17.5,310.5,252.56,187.01
2016,11,11,9,30,342.0,162.0,0.8,18.0,308.0,261.92,200.95
2016,11,11,9,45,262.5,186.0,0.8,18.5,302.5,274.42,213.77
2016,11,11,10,0,183.0,210.0,0.8,19.0,297.0,269.58,211.41
2016,11,11,10,15,180.5,221.5,0.8,19.5,311.0,292.71,229.82
2016,11,11,10,30,178.0,233.0,0.8,20.0,325.0,315.6,247.44
2016,11,11,10,45,153.0,241.0,0.85,20.5,322.0,320.72,251.04
2016,11,11,11,0,128.0,249.0,0.9,21.0,319.0,323.27,252.48
2016,11,11,11,15,181.5,251.0,0.95,21.0,352.0,374.09,292.39
2016,11,11,11,30,235.0,253.0,1.0,21.0,385.0,429.19,334.84
2016,11,11,11,45,280.0,246.5,1.1,21.0,404.5,490.06,381.0
2016,11,11,12,0,325.0,240.0,1.2,21.0,424.0,536.34,416.32
2016,11,11,12,15,323.0,238.5,1.2,21.0,420.0,548.77,425.41
2016,11,11,12,30,321.0,237.0,1.2,21.0,416.0,559.87,433.82
2016,11,11,12,45,213.0,238.5,1.3,21.0,356.0,453.0,354.22
2016,11,11,13,0,105.0,240.0,1.4,21.0,296.0,340.15,267.59
2016,11,11,13,15,60.0,211.0,1.4,21.0,243.0,267.4,211.07
2016,11,11,13,30,15.0,182.0,1.4,21.0,190.0,173.61,136.1
2016,11,11,13,45,13.5,173.0,1.45,21.0,179.5,165.34,129.98
2016,11,11,14,0,12.0,164.0,1.5,21.0,169.0,157.16,123.64
2016,11,11,14,15,10.5,152.5,1.45,20.5,157.0,146.29,115.29
2016,11,11,14,30,9.0,141.0,1.4,20.0,145.0,135.52,106.94
2016,11,11,14,45,5.5,127.5,1.4,20.0,130.0,120.55,94.76
2016,11,11,15,0,2.0,114.0,1.4,20.0,115.0,105.71,82.56
2016,11,11,15,15,1.0,98.5,1.3,19.5,99.0,90.91,70.48
2016,11,11,15,30,0.0,83.0,1.2,19.0,83.0,76.07,58.15
2016,11,11,15,45,0.0,66.0,1.1,18.5,66.0,59.93,44.57
2016,11,11,16,0,0.0,49.0,1.0,18.0,49.0,43.25,30.36
2016,11,11,16,15,0.0,34.0,0.95,17.5,34.0,28.65,17.71
2016,11,11,16,30,0.0,19.0,0.9,17.0,19.0,14.49,4.3
2016,11,11,16,45,0.0,9.5,0.9,16.5,9.5,7.47,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,11,12,7,0,125.0,12.0,0.9,14.0,16.0,9.44,0.0
2016,11,12,7,15,262.0,23.5,0.9,14.0,49.0,19.35,7.01
2016,11,12,7,30,399.0,35.0,0.9,14.0,82.0,29.02,19.21
2016,11,12,7,45,480.5,42.0,0.9,14.5,123.5,34.8,24.97
2016,11,12,8,0,562.0,49.0,0.9,15.0,165.0,40.67,30.48
2016,11,12,8,15,612.5,54.0,0.85,15.5,207.0,66.1,37.43
2016,11,12,8,30,663.0,59.0,0.8,16.0,249.0,121.0,69.1
2016,11,12,8,45,699.0,62.5,0.8,16.5,289.0,175.06,110.08
2016,11,12,9,0,735.0,66.0,0.8,17.0,329.0,233.27,159.08
2016,11,12,9,15,758.0,68.5,0.8,17.5,364.5,290.64,209.36
2016,11,12,9,30,781.0,71.0,0.8,18.0,400.0,349.96,260.83
2016,11,12,9,45,802.5,71.5,0.8,18.5,431.0,408.42,310.41
2016,11,12,10,0,824.0,72.0,0.8,19.0,462.0,467.98,359.21
2016,11,12,10,15,835.0,73.5,0.8,19.0,486.0,523.9,404.36
2016,11,12,10,30,846.0,75.0,0.8,19.0,510.0,575.55,445.02
2016,11,12,10,45,854.0,75.5,0.85,19.5,527.0,626.21,483.28
2016,11,12,11,0,862.0,76.0,0.9,20.0,544.0,675.45,519.39
2016,11,12,11,15,745.0,113.0,0.95,20.0,522.5,681.7,523.45
2016,11,12,11,30,628.0,150.0,1.0,20.0,501.0,666.72,512.52
2016,11,12,11,45,567.0,171.5,1.1,20.5,489.0,660.8,508.37
2016,11,12,12,0,506.0,193.0,1.2,21.0,477.0,657.59,505.44
2016,11,12,12,15,686.0,135.0,1.25,21.0,516.5,783.72,596.85
2016,11,12,12,30,866.0,77.0,1.3,21.0,556.0,886.6,665.95
2016,11,12,12,45,855.5,78.5,1.4,21.0,542.0,902.73,677.27
2016,11,12,13,0,845.0,80.0,1.5,21.0,528.0,926.31,694.78
2016,11,12,13,15,836.0,78.5,1.55,21.0,508.0,933.03,700.45
2016,11,12,13,30,827.0,77.0,1.6,21.0,488.0,936.01,703.98
2016,11,12,13,45,814.0,75.5,1.65,21.0,461.0,931.34,702.57
2016,11,12,14,0,801.0,74.0,1.7,21.0,434.0,923.02,698.86
2016,11,12,14,15,782.0,71.5,1.7,20.5,401.5,903.85,688.54
2016,11,12,14,30,763.0,69.0,1.7,20.0,369.0,881.32,675.86
2016,11,12,14,45,736.0,66.0,1.75,20.0,331.5,847.1,654.04
2016,11,12,15,0,709.0,63.0,1.8,20.0,294.0,810.11,629.67
2016,11,12,15,15,669.0,58.5,1.85,19.5,252.5,756.29,593.36
2016,11,12,15,30,629.0,54.0,1.9,19.0,211.0,709.08,560.05
2016,11,12,15,45,566.5,48.5,1.95,19.0,169.0,631.77,501.17
2016,11,12,16,0,504.0,43.0,2.0,19.0,127.0,555.4,439.85
2016,11,12,16,15,400.5,34.0,2.0,18.0,87.5,441.1,345.59
2016,11,12,16,30,297.0,25.0,2.0,17.0,48.0,326.31,209.77
2016,11,12,16,45,148.5,12.5,2.05,16.5,24.0,126.76,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,1.0,13.0,14.0,8.65,0.0
2016,11,13,7,15,242.0,23.5,0.95,13.0,46.5,19.33,5.99
2016,11,13,7,30,377.0,36.0,0.9,13.0,79.0,29.8,19.85
2016,11,13,7,45,457.0,44.0,0.85,13.5,120.0,36.29,26.35
2016,11,13,8,0,537.0,52.0,0.8,14.0,161.0,42.84,32.51
2016,11,13,8,15,589.0,58.0,0.7,14.0,203.0,68.19,40.0
2016,11,13,8,30,641.0,64.0,0.6,14.0,245.0,119.7,69.45
2016,11,13,8,45,334.5,99.5,0.55,14.5,195.5,138.24,96.36
2016,11,13,9,0,28.0,135.0,0.5,15.0,146.0,111.18,87.2
2016,11,13,9,15,66.5,156.5,0.45,15.5,184.0,143.11,112.39
2016,11,13,9,30,105.0,178.0,0.4,16.0,222.0,186.07,146.48
2016,11,13,9,45,452.5,130.0,0.35,16.5,340.0,311.95,242.09
2016,11,13,10,0,800.0,82.0,0.3,17.0,458.0,466.07,358.05
2016,11,13,10,15,812.0,83.5,0.35,17.5,482.0,521.39,400.85
2016,11,13,10,30,824.0,85.0,0.4,18.0,506.0,576.3,442.96
2016,11,13,10,45,831.5,86.5,0.5,18.5,523.0,627.72,481.86
2016,11,13,11,0,839.0,88.0,0.6,19.0,540.0,677.76,518.79
2016,11,13,11,15,843.5,88.5,0.6,19.0,550.0,722.94,551.11
2016,11,13,11,30,848.0,89.0,0.6,19.0,560.0,765.98,579.67
2016,11,13,11,45,849.5,89.0,0.65,19.5,562.0,803.71,604.1
2016,11,13,12,0,851.0,89.0,0.7,20.0,564.0,838.68,626.59
2016,11,13,12,15,849.5,88.5,0.65,20.0,559.0,867.52,644.38
2016,11,13,12,30,848.0,88.0,0.6,20.0,554.0,893.13,660.01
2016,11,13,12,45,851.5,84.5,0.6,20.0,542.5,916.33,675.12
2016,11,13,13,0,855.0,81.0,0.6,20.0,531.0,936.19,688.18
2016,11,13,13,15,846.0,79.5,0.6,20.0,511.0,943.13,693.11
2016,11,13,13,30,837.0,78.0,0.6,20.0,491.0,946.29,695.95
2016,11,13,13,45,824.5,76.0,0.6,20.5,464.0,941.6,692.64
2016,11,13,14,0,812.0,74.0,0.6,21.0,437.0,933.2,687.15
2016,11,13,14,15,792.5,71.5,0.6,21.0,404.0,913.6,675.8
2016,11,13,14,30,773.0,69.0,0.6,21.0,371.0,890.59,662.23
2016,11,13,14,45,745.5,66.0,0.6,21.0,333.0,855.86,640.65
2016,11,13,15,0,718.0,63.0,0.6,21.0,295.0,818.33,616.67
2016,11,13,15,15,677.5,58.5,0.65,20.5,253.5,763.95,582.14
2016,11,13,15,30,637.0,54.0,0.7,20.0,212.0,716.35,550.48
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,638.21,494.57
2016,11,13,16,0,512.0,42.0,0.8,19.0,126.0,561.06,435.83
2016,11,13,16,15,409.5,33.0,0.9,18.5,86.5,447.57,344.2
2016,11,13,16,30,307.0,24.0,1.0,18.0,47.0,331.81,201.56
2016,11,13,16,45,153.5,12.0,1.1,17.5,23.5,130.28,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.55,11.5,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.5,12.0,13.0,7.87,0.0
2016,11,14,7,15,257.5,21.5,1.45,12.5,45.5,17.72,3.8
2016,11,14,7,30,399.0,33.0,1.4,13.0,78.0,27.44,17.69
2016,11,14,7,45,481.5,41.0,1.35,13.5,120.0,34.06,24.32
2016,11,14,8,0,564.0,49.0,1.3,14.0,162.0,40.74,30.59
2016,11,14,8,15,616.0,54.5,1.2,14.0,204.5,66.4,37.96
2016,11,14,8,30,668.0,60.0,1.1,14.0,247.0,119.04,67.89
2016,11,14,8,45,334.0,88.0,1.0,14.5,181.5,129.15,89.02
2016,11,14,9,0,0.0,116.0,0.9,15.0,116.0,88.49,69.51
2016,11,14,9,15,0.5,127.5,0.8,15.5,127.5,98.27,77.49
2016,11,14,9,30,1.0,139.0,0.7,16.0,139.0,108.22,85.4
2016,11,14,9,45,18.5,162.0,0.6,16.5,170.5,134.72,106.59
2016,11,14,10,0,36.0,185.0,0.5,17.0,202.0,170.96,135.46
2016,11,14,10,15,32.0,191.5,0.45,17.5,207.5,178.61,141.09
2016,11,14,10,30,28.0,198.0,0.4,18.0,213.0,176.24,138.77
2016,11,14,10,45,129.5,218.0,0.35,18.5,287.0,284.24,224.35
2016,11,14,11,0,231.0,238.0,0.3,19.0,361.0,382.48,298.95
2016,11,14,11,15,286.0,233.5,0.35,19.0,389.0,447.39,347.6
2016,11,14,11,30,341.0,229.0,0.4,19.0,417.0,501.92,388.57
2016,11,14,11,45,375.5,222.0,0.45,19.5,430.0,540.49,416.71
2016,11,14,12,0,410.0,215.0,0.5,20.0,443.0,598.76,458.24
2016,11,14,12,15,430.5,207.5,0.55,20.0,445.0,627.77,479.55
2016,11,14,12,30,451.0,200.0,0.6,20.0,447.0,655.94,500.58
2016,11,14,12,45,648.0,142.5,0.65,20.5,487.5,800.49,602.2
2016,11,14,13,0,845.0,85.0,0.7,21.0,528.0,930.85,686.16
2016,11,14,13,15,835.5,83.5,0.75,21.0,507.5,937.23,690.07
2016,11,14,13,30,826.0,82.0,0.8,21.0,487.0,939.84,693.59
2016,11,14,13,45,812.5,80.0,0.9,21.0,460.0,934.14,692.84
2016,11,14,14,0,799.0,78.0,1.0,21.0,433.0,924.75,689.76
2016,11,14,14,15,779.0,75.5,1.1,20.5,400.0,904.69,680.82
2016,11,14,14,30,759.0,73.0,1.2,20.0,367.0,881.23,669.33
2016,11,14,14,45,730.0,70.0,1.35,20.0,329.0,845.08,648.05
2016,11,14,15,0,701.0,67.0,1.5,20.0,291.0,814.06,629.34
2016,11,14,15,15,659.0,62.0,1.55,19.5,249.5,758.52,592.06
2016,11,14,15,30,617.0,57.0,1.6,19.0,208.0,701.7,552.03
2016,11,14,15,45,552.5,50.5,1.65,18.5,165.5,621.45,492.15
2016,11,14,16,0,488.0,44.0,1.7,18.0,123.0,542.18,429.4
2016,11,14,16,15,383.0,34.5,1.8,17.0,84.0,426.58,333.39
2016,11,14,16,30,278.0,25.0,1.9,16.0,45.0,306.93,180.17
2016,11,14,16,45,139.0,12.5,2.0,15.5,22.5,119.24,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,7,15,220.0,14.5,1.9,12.5,38.5,11.81,0.0
2016,11,15,7,30,440.0,29.0,2.0,13.0,77.0,26.47,16.71
2016,11,15,7,45,517.0,35.5,2.1,13.5,117.5,32.45,22.84
2016,11,15,8,0,594.0,42.0,2.2,14.0,158.0,38.5,28.56
2016,11,15,8,15,642.5,46.0,2.25,14.5,199.5,63.47,34.93
2016,11,15,8,30,691.0,50.0,2.3,15.0,241.0,115.49,63.83
2016,11,15,8,45,345.5,66.5,2.35,15.5,162.0,113.81,75.57
2016,11,15,9,0,0.0,83.0,2.4,16.0,83.0,63.56,48.4
2016,11,15,9,15,0.0,95.0,2.45,16.0,95.0,73.0,56.34
2016,11,15,9,30,0.0,107.0,2.5,16.0,107.0,82.62,64.3
2016,11,15,9,45,0.0,109.5,2.6,16.5,109.5,84.82,65.88
2016,11,15,10,0,0.0,112.0,2.7,17.0,112.0,86.98,67.44
2016,11,15,10,15,5.5,145.0,2.75,17.0,148.0,117.16,92.34
2016,11,15,10,30,11.0,178.0,2.8,17.0,184.0,149.16,118.55
2016,11,15,10,45,26.0,198.0,2.85,17.5,212.0,177.44,141.46
2016,11,15,11,0,41.0,218.0,2.9,18.0,240.0,221.02,176.54
2016,11,15,11,15,48.0,225.5,3.0,18.0,252.0,237.79,190.09
2016,11,15,11,30,55.0,233.0,3.1,18.0,264.0,255.48,204.45
2016,11,15,11,45,27.5,171.0,3.25,18.0,186.5,173.93,138.43
2016,11,15,12,0,0.0,109.0,3.4,18.0,109.0,85.25,65.21
2016,11,15,12,15,0.0,109.0,3.5,18.0,109.0,85.38,65.41
2016,11,15,12,30,0.0,109.0,3.6,18.0,109.0,85.55,65.59
2016,11,15,12,45,0.0,106.5,3.7,18.0,106.5,83.58,64.01
2016,11,15,13,0,0.0,104.0,3.8,18.0,104.0,81.62,62.46
2016,11,15,13,15,0.0,123.5,3.8,17.5,123.5,99.73,77.66
2016,11,15,13,30,0.0,143.0,3.8,17.0,143.0,119.6,94.36
2016,11,15,13,45,4.0,149.5,3.85,17.0,151.5,132.0,104.94
2016,11,15,14,0,8.0,156.0,3.9,17.0,160.0,145.71,116.63
2016,11,15,14,15,7.5,146.0,3.85,16.5,149.5,137.41,110.16
2016,11,15,14,30,7.0,136.0,3.8,16.0,139.0,129.3,103.81
2016,11,15,14,45,4.0,123.0,3.75,16.0,125.0,115.36,92.17
2016,11,15,15,0,1.0,110.0,3.7,16.0,111.0,101.58,80.56
2016,11,15,15,15,0.5,95.0,3.55,15.5,95.5,87.81,69.07
2016,11,15,15,30,0.0,80.0,3.4,15.0,80.0,74.01,57.35
2016,11,15,15,45,0.0,63.5,3.25,15.0,63.5,58.4,43.83
2016,11,15,16,0,0.0,47.0,3.1,15.0,47.0,42.23,29.74
2016,11,15,16,15,0.0,32.0,2.95,14.5,32.0,27.39,16.63
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,12.96,1.78
2016,11,15,16,45,0.0,8.5,2.7,13.5,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,2.8,9.5,38.5,13.03,0.0
2016,11,16,7,30,419.0,32.0,2.9,10.0,77.0,26.77,17.02
2016,11,16,7,45,510.0,39.5,3.05,11.0,119.5,33.08,23.59
2016,11,16,8,0,601.0,47.0,3.2,12.0,162.0,39.5,29.66
2016,11,16,8,15,654.0,52.0,3.35,12.0,205.5,68.75,39.69
2016,11,16,8,30,707.0,57.0,3.5,12.0,249.0,122.81,70.24
2016,11,16,8,45,744.0,60.0,3.7,12.5,290.0,179.03,113.85
2016,11,16,9,0,781.0,63.0,3.9,13.0,331.0,239.44,166.47
2016,11,16,9,15,804.5,65.5,3.95,13.0,367.5,299.42,221.69
2016,11,16,9,30,828.0,68.0,4.0,13.0,404.0,361.36,278.73
2016,11,16,9,45,843.5,70.0,4.05,13.5,434.5,421.24,332.81
2016,11,16,10,0,859.0,72.0,4.1,14.0,465.0,481.56,385.76
2016,11,16,10,15,869.5,73.5,4.1,14.0,489.5,538.93,435.52
2016,11,16,10,30,880.0,75.0,4.1,14.0,514.0,591.9,480.53
2016,11,16,10,45,884.0,77.0,4.1,14.5,530.5,643.21,522.01
2016,11,16,11,0,888.0,79.0,4.1,15.0,547.0,692.72,560.89
2016,11,16,11,15,891.5,79.5,4.1,15.0,556.5,738.21,596.23
2016,11,16,11,30,895.0,80.0,4.1,15.0,566.0,781.4,627.94
2016,11,16,11,45,889.5,82.0,4.1,15.0,567.0,816.62,653.58
2016,11,16,12,0,884.0,84.0,4.1,15.0,568.0,857.54,683.36
2016,11,16,12,15,881.5,83.5,4.05,15.0,562.5,886.48,704.03
2016,11,16,12,30,879.0,83.0,4.0,15.0,557.0,912.03,722.34
2016,11,16,12,45,874.0,82.5,4.0,15.0,543.5,931.79,736.85
2016,11,16,13,0,869.0,82.0,4.0,15.0,530.0,947.9,748.91
2016,11,16,13,15,859.5,80.5,3.95,15.0,509.5,954.71,754.2
2016,11,16,13,30,850.0,79.0,3.9,15.0,489.0,957.69,756.95
2016,11,16,13,45,831.5,78.5,3.9,15.0,461.0,949.3,752.05
2016,11,16,14,0,813.0,78.0,3.9,15.0,433.0,937.07,744.54
2016,11,16,14,15,792.5,75.5,3.85,14.5,400.0,916.64,732.17
2016,11,16,14,30,772.0,73.0,3.8,14.0,367.0,892.75,717.13
2016,11,16,14,45,737.0,70.5,3.8,14.0,328.0,851.35,687.76
2016,11,16,15,0,702.0,68.0,3.8,14.0,289.0,815.65,661.97
2016,11,16,15,15,658.5,63.0,3.7,13.5,247.0,758.82,619.82
2016,11,16,15,30,615.0,58.0,3.6,13.0,205.0,700.69,574.94
2016,11,16,15,45,539.0,52.0,3.5,13.0,161.5,610.69,501.99
2016,11,16,16,0,463.0,46.0,3.4,13.0,118.0,521.83,426.78
2016,11,16,16,15,353.5,35.5,3.3,12.5,79.5,401.99,321.03
2016,11,16,16,30,244.0,25.0,3.2,12.0,41.0,275.35,144.38
2016,11,16,16,45,122.0,12.5,3.1,11.5,20.5,105.85,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,15.0,1.35,6.5,36.5,12.22,0.0
2016,11,17,7,30,420.0,30.0,1.3,7.0,73.0,25.13,15.7
2016,11,17,7,45,510.0,37.0,1.3,7.5,115.0,31.07,22.16
2016,11,17,8,0,600.0,44.0,1.3,8.0,157.0,40.29,30.88
2016,11,17,8,15,653.0,48.5,1.3,8.5,200.0,65.44,37.57
2016,11,17,8,30,706.0,53.0,1.3,9.0,243.0,118.88,67.65
2016,11,17,8,45,744.0,56.0,1.35,9.5,284.0,175.03,111.26
2016,11,17,9,0,782.0,59.0,1.4,10.0,325.0,235.49,163.82
2016,11,17,9,15,805.5,61.5,1.3,10.5,361.5,295.35,218.09
2016,11,17,9,30,829.0,64.0,1.2,11.0,398.0,357.17,273.51
2016,11,17,9,45,848.0,65.0,1.2,11.5,429.0,416.37,325.84
2016,11,17,10,0,867.0,66.0,1.2,12.0,460.0,476.51,377.21
2016,11,17,10,15,878.5,67.5,1.15,12.5,484.5,533.75,424.24
2016,11,17,10,30,890.0,69.0,1.1,13.0,509.0,590.39,468.92
2016,11,17,10,45,898.5,69.5,1.05,13.5,527.0,643.23,509.07
2016,11,17,11,0,907.0,70.0,1.0,14.0,545.0,694.61,546.67
2016,11,17,11,15,911.0,70.0,0.95,14.0,555.0,740.52,579.13
2016,11,17,11,30,915.0,70.0,0.9,14.0,565.0,784.1,608.18
2016,11,17,11,45,917.0,70.0,0.85,14.5,567.5,823.56,632.8
2016,11,17,12,0,919.0,70.0,0.8,15.0,570.0,860.17,655.11
2016,11,17,12,15,916.5,69.5,0.8,15.0,564.5,889.26,674.28
2016,11,17,12,30,914.0,69.0,0.8,15.0,559.0,914.92,691.27
2016,11,17,12,45,909.0,68.5,0.85,15.5,545.5,934.77,704.19
2016,11,17,13,0,904.0,68.0,0.9,16.0,532.0,950.94,714.87
2016,11,17,13,15,895.0,67.0,0.9,16.0,511.5,958.92,720.67
2016,11,17,13,30,886.0,66.0,0.9,16.0,491.0,963.08,724.23
2016,11,17,13,45,873.0,64.5,0.9,16.0,464.0,958.88,722.47
2016,11,17,14,0,860.0,63.0,0.9,16.0,437.0,950.96,718.46
2016,11,17,14,15,841.0,61.0,0.85,15.5,403.5,932.83,708.04
2016,11,17,14,30,822.0,59.0,0.8,15.0,370.0,922.63,702.91
2016,11,17,14,45,795.0,56.5,0.8,15.0,331.5,889.12,681.37
2016,11,17,15,0,768.0,54.0,0.8,15.0,293.0,852.75,657.47
2016,11,17,15,15,728.0,50.5,0.75,14.5,251.5,800.02,621.43
2016,11,17,15,30,688.0,47.0,0.7,14.0,210.0,745.53,582.46
2016,11,17,15,45,626.5,41.5,0.65,14.0,166.5,667.52,523.16
2016,11,17,16,0,565.0,36.0,0.6,14.0,123.0,589.82,460.75
2016,11,17,16,15,457.5,28.5,0.6,13.5,83.0,471.84,361.31
2016,11,17,16,30,350.0,21.0,0.6,13.0,43.0,347.05,162.23
2016,11,17,16,45,175.0,10.5,0.6,12.5,21.5,145.98,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,194.5,15.0,2.4,6.5,34.0,12.2,0.0
2016,11,18,7,30,389.0,30.0,2.4,7.0,68.0,25.03,15.36
2016,11,18,7,45,481.0,38.0,2.45,8.0,110.0,31.73,22.61
2016,11,18,8,0,573.0,46.0,2.5,9.0,152.0,38.52,29.1
2016,11,18,8,15,629.5,51.5,2.35,9.5,195.5,63.51,36.39
2016,11,18,8,30,686.0,57.0,2.2,10.0,239.0,119.85,69.18
2016,11,18,8,45,724.5,61.0,2.1,10.5,280.5,175.7,112.47
2016,11,18,9,0,763.0,65.0,2.0,11.0,322.0,236.0,164.72
2016,11,18,9,15,788.0,68.0,2.05,11.5,358.5,295.67,218.92
2016,11,18,9,30,813.0,71.0,2.1,12.0,395.0,357.54,274.84
2016,11,18,9,45,834.5,72.0,2.15,13.0,427.0,417.96,328.01
2016,11,18,10,0,856.0,73.0,2.2,14.0,459.0,479.47,380.33
2016,11,18,10,15,866.5,74.5,2.35,14.5,483.0,536.6,428.61
2016,11,18,10,30,877.0,76.0,2.5,15.0,507.0,593.06,474.92
2016,11,18,10,45,883.0,77.0,2.65,16.0,524.0,640.61,512.37
2016,11,18,11,0,889.0,78.0,2.8,17.0,541.0,690.27,550.17
2016,11,18,11,15,891.5,78.5,2.85,17.0,550.0,735.03,584.42
2016,11,18,11,30,894.0,79.0,2.9,17.0,559.0,777.41,615.01
2016,11,18,11,45,892.0,79.5,3.0,17.5,560.5,813.65,640.11
2016,11,18,12,0,890.0,80.0,3.1,18.0,562.0,846.84,662.97
2016,11,18,12,15,886.5,80.0,3.2,18.0,556.0,874.98,683.5
2016,11,18,12,30,883.0,80.0,3.3,18.0,550.0,899.77,701.78
2016,11,18,12,45,877.5,79.0,3.4,18.0,536.5,918.05,715.62
2016,11,18,13,0,872.0,78.0,3.5,18.0,523.0,943.65,734.81
2016,11,18,13,15,863.0,76.5,3.55,18.0,502.5,951.01,740.93
2016,11,18,13,30,854.0,75.0,3.6,18.0,482.0,954.56,744.66
2016,11,18,13,45,840.0,73.5,3.7,18.0,455.0,949.42,742.76
2016,11,18,14,0,826.0,72.0,3.8,18.0,428.0,940.53,738.31
2016,11,18,14,15,806.5,69.5,3.75,17.5,395.5,921.25,726.9
2016,11,18,14,30,787.0,67.0,3.7,17.0,363.0,898.52,712.87
2016,11,18,14,45,759.5,64.0,3.65,17.0,325.0,864.06,688.62
2016,11,18,15,0,732.0,61.0,3.6,17.0,287.0,826.73,661.65
2016,11,18,15,15,690.0,56.5,3.4,16.5,245.5,771.12,620.51
2016,11,18,15,30,648.0,52.0,3.2,16.0,204.0,713.77,576.35
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,642.37,519.34
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,563.28,453.06
2016,11,18,16,15,404.5,31.0,2.8,14.0,79.5,440.95,345.46
2016,11,18,16,30,291.0,22.0,2.7,13.0,40.0,309.22,132.54
2016,11,18,16,45,145.5,11.0,2.65,12.5,20.0,123.16,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
