Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,196.0,10.0,2.4,5.5,22.0,7.87,0.0
2016,11,29,7,30,392.0,20.0,2.4,6.0,44.0,18.35,2.52
2016,11,29,7,45,497.5,27.0,2.4,7.0,83.5,24.94,15.77
2016,11,29,8,0,603.0,34.0,2.4,8.0,123.0,31.69,22.67
2016,11,29,8,15,662.0,38.0,2.45,8.0,165.0,49.39,27.44
2016,11,29,8,30,721.0,42.0,2.5,8.0,207.0,102.09,54.24
2016,11,29,8,45,758.5,45.5,2.6,8.5,247.0,158.23,96.76
2016,11,29,9,0,796.0,49.0,2.7,9.0,287.0,218.59,149.35
2016,11,29,9,15,820.5,51.0,2.65,9.5,323.0,278.46,204.6
2016,11,29,9,30,845.0,53.0,2.6,10.0,359.0,339.2,260.83
2016,11,29,9,45,861.0,55.0,2.55,10.5,389.5,398.36,314.97
2016,11,29,10,0,877.0,57.0,2.5,11.0,420.0,458.02,367.89
2016,11,29,10,15,888.5,58.5,2.35,11.0,444.5,515.11,417.47
2016,11,29,10,30,900.0,60.0,2.2,11.0,469.0,571.66,464.85
2016,11,29,10,45,906.0,61.0,2.1,11.5,487.0,623.53,506.27
2016,11,29,11,0,912.0,62.0,2.0,12.0,505.0,673.79,544.94
2016,11,29,11,15,916.0,62.5,1.9,12.0,515.5,720.24,579.93
2016,11,29,11,30,920.0,63.0,1.8,12.0,526.0,764.46,610.77
2016,11,29,11,45,919.0,64.0,1.7,12.5,528.5,802.95,635.84
2016,11,29,12,0,918.0,65.0,1.6,13.0,531.0,838.49,658.37
2016,11,29,12,15,916.0,65.0,1.55,13.0,526.5,868.85,678.78
2016,11,29,12,30,914.0,65.0,1.5,13.0,522.0,895.91,696.86
2016,11,29,12,45,897.5,68.0,1.5,13.5,508.5,910.4,705.66
2016,11,29,13,0,881.0,71.0,1.5,14.0,495.0,920.9,711.96
2016,11,29,13,15,872.0,70.0,1.5,14.0,476.0,929.32,718.32
2016,11,29,13,30,863.0,69.0,1.5,14.0,457.0,945.13,729.9
2016,11,29,13,45,849.0,67.5,1.5,14.0,431.0,940.86,727.73
2016,11,29,14,0,835.0,66.0,1.5,14.0,405.0,932.86,723.32
2016,11,29,14,15,815.0,64.0,1.45,13.5,373.0,914.7,712.49
2016,11,29,14,30,795.0,62.0,1.4,13.0,341.0,893.1,699.15
2016,11,29,14,45,767.5,58.5,1.35,13.0,304.5,858.96,675.32
2016,11,29,15,0,740.0,55.0,1.3,13.0,268.0,822.0,648.84
2016,11,29,15,15,696.0,51.0,1.25,12.5,227.5,766.21,608.78
2016,11,29,15,30,652.0,47.0,1.2,12.0,187.0,708.71,565.54
2016,11,29,15,45,582.5,41.5,1.2,11.5,145.5,624.96,500.58
2016,11,29,16,0,513.0,36.0,1.2,11.0,104.0,553.58,440.27
2016,11,29,16,15,389.5,27.0,1.15,10.5,67.0,424.4,316.79
2016,11,29,16,30,266.0,18.0,1.1,10.0,30.0,276.38,0.0
2016,11,29,16,45,133.0,9.0,1.1,10.0,15.0,112.09,0.0
2016,11,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,110.0,11.5,1.15,8.0,18.0,9.05,0.0
2016,11,30,7,30,220.0,23.0,1.1,8.0,36.0,19.0,0.88
2016,11,30,7,45,328.0,33.0,1.05,8.5,71.5,27.23,17.48
2016,11,30,8,0,436.0,43.0,1.0,9.0,107.0,35.52,25.96
2016,11,30,8,15,505.5,50.0,1.1,9.5,146.5,51.62,31.87
2016,11,30,8,30,575.0,57.0,1.2,10.0,186.0,98.6,56.72
2016,11,30,8,45,620.5,62.0,1.35,10.5,225.0,148.93,94.14
2016,11,30,9,0,666.0,67.0,1.5,11.0,264.0,204.61,141.27
2016,11,30,9,15,697.0,70.5,1.6,11.0,299.5,260.14,191.45
2016,11,30,9,30,728.0,74.0,1.7,11.0,335.0,318.71,244.71
2016,11,30,9,45,447.0,125.0,1.8,11.0,290.0,297.17,237.41
2016,11,30,10,0,166.0,176.0,1.9,11.0,245.0,230.88,188.4
2016,11,30,10,15,132.5,186.5,1.9,11.0,243.5,236.11,193.83
2016,11,30,10,30,99.0,197.0,1.9,11.0,242.0,227.3,186.89
2016,11,30,10,45,72.5,198.5,1.95,11.5,232.0,219.68,180.3
2016,11,30,11,0,46.0,200.0,2.0,12.0,222.0,209.3,171.13
2016,11,30,11,15,25.0,184.0,2.05,12.0,196.0,169.86,138.26
2016,11,30,11,30,4.0,168.0,2.1,12.0,170.0,141.13,113.9
2016,11,30,11,45,10.0,177.5,2.2,12.0,182.5,155.66,126.25
2016,11,30,12,0,16.0,187.0,2.3,12.0,195.0,171.13,139.3
2016,11,30,12,15,8.0,157.5,2.4,12.0,161.5,137.18,110.84
2016,11,30,12,30,0.0,128.0,2.5,12.0,128.0,103.32,82.27
2016,11,30,12,45,11.0,155.5,2.6,12.5,161.0,140.32,113.7
2016,11,30,13,0,22.0,183.0,2.7,13.0,194.0,180.78,147.58
2016,11,30,13,15,14.5,170.0,2.65,12.5,177.5,162.4,132.36
2016,11,30,13,30,7.0,157.0,2.6,12.0,161.0,143.72,116.86
2016,11,30,13,45,25.5,160.0,2.6,12.0,171.0,167.92,138.21
2016,11,30,14,0,44.0,163.0,2.6,12.0,181.0,214.08,177.61
2016,11,30,14,15,40.0,151.0,2.5,12.0,166.5,199.81,165.72
2016,11,30,14,30,36.0,139.0,2.4,12.0,152.0,185.59,153.94
2016,11,30,14,45,32.5,124.5,2.35,12.0,135.0,168.2,139.39
2016,11,30,15,0,29.0,110.0,2.3,12.0,118.0,150.81,124.65
2016,11,30,15,15,283.5,85.0,2.15,11.5,146.5,422.42,357.09
2016,11,30,15,30,538.0,60.0,2.0,11.0,175.0,628.49,517.12
2016,11,30,15,45,451.0,53.0,1.95,11.0,135.0,529.45,434.31
2016,11,30,16,0,364.0,46.0,1.9,11.0,95.0,431.37,350.82
2016,11,30,16,15,245.5,33.0,1.9,10.5,60.5,308.63,233.81
2016,11,30,16,30,127.0,20.0,1.9,10.0,26.0,163.49,0.0
2016,11,30,16,45,63.5,10.0,1.9,10.0,13.0,58.03,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.0,2.15,6.5,19.0,7.87,0.0
2016,12,1,7,30,328.0,20.0,2.1,7.0,38.0,18.23,0.0
2016,12,1,7,45,446.5,27.5,2.1,7.5,77.0,25.19,15.63
2016,12,1,8,0,565.0,35.0,2.1,8.0,116.0,32.34,23.17
2016,12,1,8,15,629.5,40.0,2.3,8.5,157.5,48.5,28.16
2016,12,1,8,30,694.0,45.0,2.5,9.0,199.0,100.32,53.95
2016,12,1,8,45,736.0,48.5,2.75,9.5,239.5,155.35,94.95
2016,12,1,9,0,778.0,52.0,3.0,10.0,280.0,215.19,146.52
2016,12,1,9,15,805.5,54.5,3.1,10.0,317.0,274.73,201.54
2016,12,1,9,30,833.0,57.0,3.2,10.0,354.0,336.73,259.31
2016,12,1,9,45,846.0,60.5,3.3,10.5,384.5,396.34,314.27
2016,12,1,10,0,859.0,64.0,3.4,11.0,415.0,456.24,368.0
2016,12,1,10,15,872.0,65.5,3.45,11.0,440.0,511.44,417.13
2016,12,1,10,30,885.0,67.0,3.5,11.0,465.0,568.09,466.02
2016,12,1,10,45,893.5,68.0,3.55,11.5,483.5,620.88,509.68
2016,12,1,11,0,902.0,69.0,3.6,12.0,502.0,672.34,551.05
2016,12,1,11,15,906.5,69.5,3.55,12.0,513.0,718.89,588.19
2016,12,1,11,30,911.0,70.0,3.5,12.0,524.0,763.29,620.91
2016,12,1,11,45,913.0,70.0,3.5,12.5,527.5,802.79,648.75
2016,12,1,12,0,915.0,70.0,3.5,13.0,531.0,839.55,674.35
2016,12,1,12,15,913.0,70.0,3.45,13.0,526.5,870.04,696.19
2016,12,1,12,30,911.0,70.0,3.4,13.0,522.0,897.25,715.66
2016,12,1,12,45,905.0,69.5,3.35,13.5,510.0,916.86,728.33
2016,12,1,13,0,899.0,69.0,3.3,14.0,498.0,932.85,738.5
2016,12,1,13,15,890.0,68.0,3.25,14.0,478.5,941.71,745.06
2016,12,1,13,30,881.0,67.0,3.2,14.0,459.0,946.86,749.15
2016,12,1,13,45,865.0,65.5,3.2,14.0,432.5,940.88,745.81
2016,12,1,14,0,849.0,64.0,3.2,14.0,406.0,942.33,747.93
2016,12,1,14,15,828.5,62.0,3.1,14.0,374.0,923.92,734.96
2016,12,1,14,30,808.0,60.0,3.0,14.0,342.0,902.03,719.45
2016,12,1,14,45,778.0,57.5,2.9,14.0,305.0,866.99,693.99
2016,12,1,15,0,748.0,55.0,2.8,14.0,268.0,829.07,665.74
2016,12,1,15,15,704.0,50.5,2.65,13.0,227.5,772.73,624.65
2016,12,1,15,30,660.0,46.0,2.5,12.0,187.0,714.71,580.21
2016,12,1,15,45,588.0,40.5,2.45,11.5,145.0,628.81,511.28
2016,12,1,16,0,516.0,35.0,2.4,11.0,103.0,543.19,438.0
2016,12,1,16,15,391.0,26.0,2.45,10.5,66.5,424.71,318.8
2016,12,1,16,30,266.0,17.0,2.5,10.0,30.0,274.92,0.0
2016,12,1,16,45,133.0,8.5,2.65,9.5,15.0,111.82,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,173.0,9.0,3.15,5.5,18.5,7.08,0.0
2016,12,2,7,30,346.0,18.0,3.2,6.0,37.0,16.42,0.0
2016,12,2,7,45,457.5,26.0,3.25,6.5,75.0,23.89,14.4
2016,12,2,8,0,569.0,34.0,3.3,7.0,113.0,31.49,22.44
2016,12,2,8,15,633.0,39.0,3.4,7.5,155.0,46.79,27.36
2016,12,2,8,30,697.0,44.0,3.5,8.0,197.0,98.64,52.82
2016,12,2,8,45,735.5,47.5,3.65,9.0,237.0,153.23,93.41
2016,12,2,9,0,774.0,51.0,3.8,10.0,277.0,212.2,144.22
2016,12,2,9,15,801.0,54.0,3.9,10.5,313.0,271.73,199.03
2016,12,2,9,30,828.0,57.0,4.0,11.0,349.0,333.72,256.44
2016,12,2,9,45,841.5,60.0,4.1,11.5,379.5,392.69,310.99
2016,12,2,10,0,855.0,63.0,4.2,12.0,410.0,450.22,363.05
2016,12,2,10,15,867.5,64.5,4.1,12.0,435.0,506.71,413.06
2016,12,2,10,30,880.0,66.0,4.0,12.0,460.0,562.81,461.33
2016,12,2,10,45,888.0,67.0,3.95,12.5,478.0,615.02,504.4
2016,12,2,11,0,896.0,68.0,3.9,13.0,496.0,665.88,545.09
2016,12,2,11,15,900.5,68.5,3.85,13.0,507.0,712.15,582.18
2016,12,2,11,30,905.0,69.0,3.8,13.0,518.0,756.29,614.81
2016,12,2,11,45,907.0,69.0,3.75,13.5,521.5,795.57,642.35
2016,12,2,12,0,909.0,69.0,3.7,14.0,525.0,832.13,667.61
2016,12,2,12,15,907.0,69.0,3.7,14.0,520.5,862.45,689.67
2016,12,2,12,30,905.0,69.0,3.7,14.0,516.0,889.53,709.41
2016,12,2,12,45,897.5,69.0,3.7,14.0,504.0,908.33,723.23
2016,12,2,13,0,890.0,69.0,3.7,14.0,492.0,923.49,734.61
2016,12,2,13,15,880.5,68.0,3.65,14.0,472.5,931.81,740.89
2016,12,2,13,30,871.0,67.0,3.6,14.0,453.0,936.43,744.68
2016,12,2,13,45,855.0,66.0,3.6,14.0,427.0,942.23,749.79
2016,12,2,14,0,839.0,65.0,3.6,14.0,401.0,933.29,744.31
2016,12,2,14,15,818.0,62.5,3.45,14.0,369.0,913.78,730.26
2016,12,2,14,30,797.0,60.0,3.3,14.0,337.0,890.83,713.57
2016,12,2,14,45,766.0,57.5,3.15,14.0,300.0,854.98,687.06
2016,12,2,15,0,735.0,55.0,3.0,14.0,263.0,816.31,657.77
2016,12,2,15,15,690.0,51.0,2.8,13.0,223.0,759.93,616.12
2016,12,2,15,30,645.0,47.0,2.6,12.0,183.0,701.82,571.12
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.0,616.12,501.59
2016,12,2,16,0,502.0,35.0,2.3,11.0,101.0,530.82,428.08
2016,12,2,16,15,377.0,26.0,2.3,10.5,65.0,412.91,309.14
2016,12,2,16,30,252.0,17.0,2.3,10.0,29.0,263.25,0.0
2016,12,2,16,45,126.0,8.5,2.35,9.5,14.5,106.35,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,9.0,1.35,6.5,16.0,7.08,0.0
2016,12,3,7,30,274.0,18.0,1.3,7.0,32.0,14.93,0.0
2016,12,3,7,45,390.5,26.5,1.3,7.5,68.5,22.13,12.69
2016,12,3,8,0,507.0,35.0,1.3,8.0,105.0,32.02,22.81
2016,12,3,8,15,574.0,40.5,1.35,8.5,145.0,45.88,27.77
2016,12,3,8,30,641.0,46.0,1.4,9.0,185.0,94.65,51.53
2016,12,3,8,45,687.0,49.5,1.45,9.5,224.5,146.84,89.71
2016,12,3,9,0,733.0,53.0,1.5,10.0,264.0,204.35,138.48
2016,12,3,9,15,761.5,55.5,1.55,10.5,299.5,261.33,190.16
2016,12,3,9,30,790.0,58.0,1.6,11.0,335.0,320.96,244.45
2016,12,3,9,45,728.0,73.5,1.65,11.5,346.0,360.99,283.73
2016,12,3,10,0,666.0,89.0,1.7,12.0,357.0,393.3,314.77
2016,12,3,10,15,758.0,78.0,1.65,12.0,401.0,467.61,376.89
2016,12,3,10,30,850.0,67.0,1.6,12.0,445.0,545.99,440.76
2016,12,3,10,45,860.0,67.5,1.6,12.5,463.5,597.36,481.69
2016,12,3,11,0,870.0,68.0,1.6,13.0,482.0,647.62,520.67
2016,12,3,11,15,875.0,68.5,1.6,13.5,493.0,693.08,554.93
2016,12,3,11,30,880.0,69.0,1.6,14.0,504.0,736.53,584.97
2016,12,3,11,45,881.5,69.5,1.65,14.5,507.5,775.06,611.46
2016,12,3,12,0,883.0,70.0,1.7,15.0,511.0,810.96,635.9
2016,12,3,12,15,881.5,69.5,1.75,15.0,507.0,840.3,656.84
2016,12,3,12,30,880.0,69.0,1.8,15.0,503.0,866.5,675.68
2016,12,3,12,45,875.0,68.5,1.85,15.0,491.5,886.33,690.18
2016,12,3,13,0,870.0,68.0,1.9,15.0,480.0,902.7,702.48
2016,12,3,13,15,861.5,67.0,1.85,15.0,462.0,911.65,708.62
2016,12,3,13,30,853.0,66.0,1.8,15.0,444.0,917.01,712.45
2016,12,3,13,45,838.0,65.0,1.8,15.5,418.5,923.66,716.57
2016,12,3,14,0,823.0,64.0,1.8,16.0,393.0,915.68,710.61
2016,12,3,14,15,803.5,62.0,1.7,15.5,362.0,898.38,699.71
2016,12,3,14,30,784.0,60.0,1.6,15.0,331.0,877.71,686.3
2016,12,3,14,45,751.0,57.5,1.55,15.0,295.0,840.1,659.91
2016,12,3,15,0,718.0,55.0,1.5,15.0,259.0,799.74,630.9
2016,12,3,15,15,673.5,51.0,1.45,14.5,219.5,744.15,590.78
2016,12,3,15,30,629.0,47.0,1.4,14.0,180.0,686.87,547.45
2016,12,3,15,45,551.5,41.5,1.35,13.5,139.0,606.69,484.41
2016,12,3,16,0,474.0,36.0,1.3,13.0,98.0,519.51,411.76
2016,12,3,16,15,350.5,26.5,1.35,12.5,63.0,391.07,288.19
2016,12,3,16,30,227.0,17.0,1.4,12.0,28.0,242.55,0.0
2016,12,3,16,45,113.5,8.5,1.5,11.5,14.0,96.51,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,9.5,0.85,8.0,14.5,7.47,0.0
2016,12,4,7,30,222.0,19.0,0.9,8.0,29.0,15.7,0.0
2016,12,4,7,45,343.5,28.5,0.95,8.5,64.5,23.64,13.64
2016,12,4,8,0,465.0,38.0,1.0,9.0,100.0,31.7,22.38
2016,12,4,8,15,536.0,44.5,1.05,9.0,140.0,44.71,27.68
2016,12,4,8,30,607.0,51.0,1.1,9.0,180.0,92.66,51.31
2016,12,4,8,45,653.0,55.0,1.15,9.5,219.5,145.69,90.2
2016,12,4,9,0,699.0,59.0,1.2,10.0,259.0,201.61,137.3
2016,12,4,9,15,729.0,62.5,1.2,10.5,294.5,257.97,187.92
2016,12,4,9,30,759.0,66.0,1.2,11.0,330.0,317.24,241.28
2016,12,4,9,45,756.5,74.0,1.25,11.5,357.0,371.04,290.14
2016,12,4,10,0,754.0,82.0,1.3,12.0,384.0,423.57,336.44
2016,12,4,10,15,652.0,106.5,1.3,12.0,379.5,442.7,355.8
2016,12,4,10,30,550.0,131.0,1.3,12.0,375.0,442.79,358.69
2016,12,4,10,45,680.0,109.0,1.3,12.5,422.5,538.15,434.39
2016,12,4,11,0,810.0,87.0,1.3,13.0,470.0,633.45,507.54
2016,12,4,11,15,815.0,88.0,1.35,13.0,481.0,678.06,541.81
2016,12,4,11,30,820.0,89.0,1.4,13.0,492.0,720.79,574.04
2016,12,4,11,45,823.5,88.0,1.45,13.5,495.5,758.07,599.75
2016,12,4,12,0,827.0,87.0,1.5,14.0,499.0,792.89,623.57
2016,12,4,12,15,607.0,138.0,1.65,14.0,439.5,699.89,557.57
2016,12,4,12,30,387.0,189.0,1.8,14.0,380.0,557.64,450.24
2016,12,4,12,45,419.0,177.5,1.95,14.0,380.0,608.63,491.67
2016,12,4,13,0,451.0,166.0,2.1,14.0,380.0,638.98,516.42
2016,12,4,13,15,432.0,162.5,2.2,14.0,361.0,629.64,510.15
2016,12,4,13,30,413.0,159.0,2.3,14.0,342.0,617.76,502.2
2016,12,4,13,45,411.5,149.5,2.4,14.0,322.5,613.3,500.38
2016,12,4,14,0,410.0,140.0,2.5,14.0,303.0,606.76,496.85
2016,12,4,14,15,372.5,138.5,2.45,13.5,278.0,573.03,471.58
2016,12,4,14,30,335.0,137.0,2.4,13.0,253.0,516.88,428.98
2016,12,4,14,45,325.0,123.0,2.35,13.0,225.5,491.34,409.5
2016,12,4,15,0,315.0,109.0,2.3,13.0,198.0,464.5,388.23
2016,12,4,15,15,284.5,95.5,2.25,12.5,166.5,418.04,350.66
2016,12,4,15,30,254.0,82.0,2.2,12.0,135.0,371.6,311.87
2016,12,4,15,45,219.5,66.0,2.15,12.0,104.5,317.31,264.68
2016,12,4,16,0,185.0,50.0,2.1,12.0,74.0,263.54,215.94
2016,12,4,16,15,92.5,35.0,2.15,11.5,47.0,163.63,120.97
2016,12,4,16,30,0.0,20.0,2.2,11.0,20.0,21.32,0.0
2016,12,4,16,45,0.0,10.0,2.3,11.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,7.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,2.0,7.0,7.0,5.31,0.0
2016,12,5,7,45,0.0,16.0,2.0,7.5,16.0,12.17,4.16
2016,12,5,8,0,0.0,25.0,2.0,8.0,25.0,19.06,11.24
2016,12,5,8,15,0.0,35.5,2.0,8.0,35.5,27.12,17.82
2016,12,5,8,30,0.0,46.0,2.0,8.0,46.0,35.21,25.09
2016,12,5,8,45,0.0,56.5,2.0,8.5,56.5,43.21,32.17
2016,12,5,9,0,0.0,67.0,2.0,9.0,67.0,51.33,39.25
2016,12,5,9,15,0.0,76.5,1.95,9.0,76.5,58.8,45.75
2016,12,5,9,30,0.0,86.0,1.9,9.0,86.0,66.37,52.27
2016,12,5,9,45,7.0,116.5,1.9,9.5,119.0,93.82,75.61
2016,12,5,10,0,14.0,147.0,1.9,10.0,152.0,123.2,100.35
2016,12,5,10,15,92.0,169.5,1.9,10.0,209.5,190.43,157.0
2016,12,5,10,30,170.0,192.0,1.9,10.0,267.0,271.32,224.58
2016,12,5,10,45,152.0,200.5,1.9,10.0,269.5,280.82,232.44
2016,12,5,11,0,134.0,209.0,1.9,10.0,272.0,288.56,238.83
2016,12,5,11,15,96.5,208.5,1.85,10.0,254.5,257.55,213.07
2016,12,5,11,30,59.0,208.0,1.8,10.0,237.0,235.91,194.63
2016,12,5,11,45,125.5,214.5,1.8,10.5,277.0,315.53,261.0
2016,12,5,12,0,192.0,221.0,1.8,11.0,317.0,385.01,317.65
2016,12,5,12,15,166.5,220.5,1.75,11.0,303.0,373.49,307.65
2016,12,5,12,30,141.0,220.0,1.7,11.0,289.0,360.01,296.46
2016,12,5,12,45,162.5,214.0,1.7,11.0,292.0,380.24,313.73
2016,12,5,13,0,184.0,208.0,1.7,11.0,295.0,400.97,331.21
2016,12,5,13,15,209.0,197.5,1.6,11.0,292.5,419.43,346.79
2016,12,5,13,30,234.0,187.0,1.5,11.0,290.0,459.73,379.02
2016,12,5,13,45,189.5,178.5,1.45,11.0,259.0,391.67,324.7
2016,12,5,14,0,145.0,170.0,1.4,11.0,228.0,344.18,286.21
2016,12,5,14,15,132.5,159.5,1.4,10.5,209.0,324.28,271.05
2016,12,5,14,30,120.0,149.0,1.4,10.0,190.0,304.18,255.26
2016,12,5,14,45,116.5,133.0,1.4,10.0,169.5,284.06,239.13
2016,12,5,15,0,113.0,117.0,1.4,10.0,149.0,263.42,222.2
2016,12,5,15,15,101.0,100.0,1.45,9.5,125.5,232.52,196.42
2016,12,5,15,30,89.0,83.0,1.5,9.0,102.0,201.3,169.63
2016,12,5,15,45,75.0,65.5,1.55,9.0,79.0,166.9,139.03
2016,12,5,16,0,61.0,48.0,1.6,9.0,56.0,131.8,106.96
2016,12,5,16,15,30.5,31.5,1.6,9.0,35.5,68.21,47.94
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,11.49,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,4.5,11.0,8.65,0.0
2016,12,6,7,30,0.0,22.0,2.3,5.0,22.0,15.96,0.0
2016,12,6,7,45,132.0,33.0,2.35,5.5,50.0,24.62,13.97
2016,12,6,8,0,264.0,44.0,2.4,6.0,78.0,33.23,23.88
2016,12,6,8,15,304.0,57.0,2.45,6.5,109.5,46.37,32.27
2016,12,6,8,30,344.0,70.0,2.5,7.0,141.0,82.44,53.22
2016,12,6,8,45,368.0,81.5,2.6,7.5,172.0,120.29,82.25
2016,12,6,9,0,392.0,93.0,2.7,8.0,203.0,161.2,117.36
2016,12,6,9,15,412.5,102.0,2.75,8.5,231.5,202.07,154.18
2016,12,6,9,30,433.0,111.0,2.8,9.0,260.0,245.21,193.34
2016,12,6,9,45,463.0,117.0,2.9,9.5,289.5,291.41,234.64
2016,12,6,10,0,493.0,123.0,3.0,10.0,319.0,340.49,277.82
2016,12,6,10,15,603.5,105.5,3.0,10.0,360.0,415.65,341.73
2016,12,6,10,30,714.0,88.0,3.0,10.0,401.0,494.17,407.85
2016,12,6,10,45,795.0,80.0,3.05,10.5,442.0,572.23,471.75
2016,12,6,11,0,876.0,72.0,3.1,11.0,483.0,651.6,535.36
2016,12,6,11,15,881.0,72.5,3.1,11.0,494.5,697.51,572.2
2016,12,6,11,30,886.0,73.0,3.1,11.0,506.0,741.42,605.37
2016,12,6,11,45,882.5,75.0,3.15,11.5,508.5,778.35,631.68
2016,12,6,12,0,879.0,77.0,3.2,12.0,511.0,820.61,661.8
2016,12,6,12,15,877.5,77.0,3.25,12.0,507.5,851.44,684.51
2016,12,6,12,30,876.0,77.0,3.3,12.0,504.0,879.1,705.03
2016,12,6,12,45,871.0,76.0,3.35,12.0,492.5,899.11,720.07
2016,12,6,13,0,866.0,75.0,3.4,12.0,481.0,915.57,732.74
2016,12,6,13,15,856.5,74.0,3.45,12.0,462.5,924.24,739.92
2016,12,6,13,30,847.0,73.0,3.5,12.0,444.0,929.19,744.6
2016,12,6,13,45,831.5,71.5,3.6,12.0,418.5,924.01,742.39
2016,12,6,14,0,816.0,70.0,3.7,12.0,393.0,915.13,737.55
2016,12,6,14,15,795.0,67.5,3.65,11.5,362.0,895.99,725.54
2016,12,6,14,30,774.0,65.0,3.6,11.0,331.0,873.43,710.78
2016,12,6,14,45,743.0,62.0,3.6,11.0,295.0,837.34,684.42
2016,12,6,15,0,712.0,59.0,3.6,11.0,259.0,798.38,655.1
2016,12,6,15,15,666.0,54.5,3.45,10.5,219.5,740.88,610.77
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,691.68,570.88
2016,12,6,15,45,549.0,43.5,3.15,9.5,139.5,607.57,501.26
2016,12,6,16,0,478.0,37.0,3.0,9.0,99.0,524.71,428.32
2016,12,6,16,15,349.5,27.5,2.9,8.5,63.5,391.88,295.52
2016,12,6,16,30,221.0,18.0,2.8,8.0,28.0,238.7,0.0
2016,12,6,16,45,110.5,9.0,2.7,7.5,14.0,94.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,4.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,1.9,4.0,15.0,11.8,0.0
2016,12,7,7,45,35.5,30.0,1.9,4.5,34.5,22.36,11.89
2016,12,7,8,0,71.0,45.0,1.9,5.0,54.0,33.15,23.86
2016,12,7,8,15,83.5,62.5,1.95,5.0,77.0,46.28,36.43
2016,12,7,8,30,96.0,80.0,2.0,5.0,100.0,67.81,50.29
2016,12,7,8,45,104.0,96.0,2.05,5.0,121.5,89.75,68.57
2016,12,7,9,0,112.0,112.0,2.1,5.0,143.0,113.08,88.99
2016,12,7,9,15,118.0,126.5,2.05,5.5,163.5,136.02,109.37
2016,12,7,9,30,124.0,141.0,2.0,6.0,184.0,159.98,130.61
2016,12,7,9,45,195.5,150.0,2.0,6.5,224.0,204.68,168.24
2016,12,7,10,0,267.0,159.0,2.0,7.0,264.0,265.65,219.82
2016,12,7,10,15,171.5,172.5,2.0,7.0,241.5,240.88,200.72
2016,12,7,10,30,76.0,186.0,2.0,7.0,219.0,203.94,170.04
2016,12,7,10,45,54.0,185.5,2.05,7.5,210.0,195.92,163.1
2016,12,7,11,0,32.0,185.0,2.1,8.0,201.0,185.57,153.84
2016,12,7,11,15,45.0,195.5,2.2,8.0,217.5,208.5,173.42
2016,12,7,11,30,58.0,206.0,2.3,8.0,234.0,233.12,194.3
2016,12,7,11,45,78.5,212.0,2.45,8.5,250.5,260.14,217.02
2016,12,7,12,0,99.0,218.0,2.6,9.0,267.0,289.06,241.21
2016,12,7,12,15,49.5,183.5,2.7,9.0,208.0,214.19,178.08
2016,12,7,12,30,0.0,149.0,2.8,9.0,149.0,123.59,100.41
2016,12,7,12,45,0.0,121.0,2.95,9.0,121.0,97.67,78.57
2016,12,7,13,0,0.0,93.0,3.1,9.0,93.0,72.59,57.18
2016,12,7,13,15,34.0,139.0,3.15,9.0,154.0,162.89,135.89
2016,12,7,13,30,68.0,185.0,3.2,9.0,215.0,256.07,215.36
2016,12,7,13,45,34.0,159.5,3.25,9.0,174.5,195.25,163.16
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,117.71,96.12
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,108.27,88.27
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,98.91,80.35
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,87.85,70.87
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,76.81,61.32
2016,12,7,15,15,0.0,74.0,3.3,8.5,74.0,65.13,51.19
2016,12,7,15,30,0.0,61.0,3.2,8.0,61.0,53.36,40.83
2016,12,7,15,45,0.0,47.0,3.15,8.0,47.0,40.02,28.92
2016,12,7,16,0,0.0,33.0,3.1,8.0,33.0,26.15,16.51
2016,12,7,16,15,0.0,21.0,3.05,8.0,21.0,16.02,6.75
2016,12,7,16,30,0.0,9.0,3.0,8.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,2.95,8.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,3.2,12.0,8.0,6.29,0.0
2016,12,8,7,45,0.0,20.0,3.2,12.0,20.0,15.26,5.72
2016,12,8,8,0,0.0,32.0,3.2,12.0,32.0,24.31,15.4
2016,12,8,8,15,0.0,46.0,3.15,12.0,46.0,34.55,24.99
2016,12,8,8,30,0.0,60.0,3.1,12.0,60.0,45.24,33.17
2016,12,8,8,45,0.0,74.0,3.05,12.5,74.0,56.19,42.7
2016,12,8,9,0,0.0,88.0,3.0,13.0,88.0,67.38,52.3
2016,12,8,9,15,0.0,100.5,2.9,13.0,100.5,77.62,61.07
2016,12,8,9,30,0.0,113.0,2.8,13.0,113.0,88.05,69.91
2016,12,8,9,45,0.0,77.5,2.75,13.0,77.5,59.65,45.65
2016,12,8,10,0,0.0,42.0,2.7,13.0,42.0,32.09,22.01
2016,12,8,10,15,5.5,99.5,2.65,13.0,102.0,80.13,63.0
2016,12,8,10,30,11.0,157.0,2.6,13.0,162.0,132.78,107.28
2016,12,8,10,45,10.0,161.5,2.55,13.5,166.0,137.21,110.59
2016,12,8,11,0,9.0,166.0,2.5,14.0,170.0,141.62,113.95
2016,12,8,11,15,4.5,152.0,2.45,14.0,154.0,126.61,101.31
2016,12,8,11,30,0.0,138.0,2.4,14.0,138.0,111.22,88.33
2016,12,8,11,45,0.0,139.5,2.35,14.0,139.5,112.94,89.75
2016,12,8,12,0,0.0,141.0,2.3,14.0,141.0,114.75,91.24
2016,12,8,12,15,0.0,112.5,2.25,14.0,112.5,89.22,69.91
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,64.58,49.25
2016,12,8,12,45,0.0,106.5,2.2,14.0,106.5,84.4,65.99
2016,12,8,13,0,0.0,129.0,2.2,14.0,129.0,105.98,84.11
2016,12,8,13,15,0.0,108.5,2.15,14.0,108.5,87.14,68.37
2016,12,8,13,30,0.0,88.0,2.1,14.0,88.0,68.69,52.91
2016,12,8,13,45,15.5,121.0,2.1,14.0,127.5,116.43,93.98
2016,12,8,14,0,31.0,154.0,2.1,14.0,167.0,190.35,156.19
2016,12,8,14,15,28.0,142.5,2.05,14.0,153.5,177.37,145.35
2016,12,8,14,30,25.0,131.0,2.0,14.0,140.0,164.45,134.7
2016,12,8,14,45,21.5,117.5,1.95,14.0,124.5,131.39,107.08
2016,12,8,15,0,18.0,104.0,1.9,14.0,109.0,116.3,94.28
2016,12,8,15,15,12.0,89.0,1.8,13.5,92.0,96.86,77.6
2016,12,8,15,30,6.0,74.0,1.7,13.0,75.0,77.47,60.72
2016,12,8,15,45,3.0,57.5,1.65,13.0,58.0,58.39,43.95
2016,12,8,16,0,0.0,41.0,1.6,13.0,41.0,38.57,26.46
2016,12,8,16,15,0.0,26.0,1.55,13.0,26.0,22.49,11.48
2016,12,8,16,30,0.0,11.0,1.5,13.0,11.0,8.37,0.0
2016,12,8,16,45,0.0,5.5,1.45,13.0,5.5,4.33,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,12.0,10.5,8.26,0.0
2016,12,9,7,30,0.0,21.0,1.3,12.0,21.0,16.52,0.0
2016,12,9,7,45,225.0,27.0,1.35,12.5,54.5,22.12,10.38
2016,12,9,8,0,450.0,33.0,1.4,13.0,88.0,27.61,18.14
2016,12,9,8,15,523.5,39.5,1.5,13.0,127.0,35.82,26.0
2016,12,9,8,30,597.0,46.0,1.6,13.0,166.0,84.75,45.42
2016,12,9,8,45,647.0,49.5,1.7,13.5,204.5,134.17,79.6
2016,12,9,9,0,697.0,53.0,1.8,14.0,243.0,189.45,125.0
2016,12,9,9,15,363.0,91.0,1.85,14.0,191.0,177.74,131.96
2016,12,9,9,30,29.0,129.0,1.9,14.0,139.0,114.2,90.76
2016,12,9,9,45,117.0,146.0,2.0,14.5,191.0,171.23,137.04
2016,12,9,10,0,205.0,163.0,2.1,15.0,243.0,233.63,188.03
2016,12,9,10,15,153.5,175.0,2.15,15.0,237.0,234.01,189.47
2016,12,9,10,30,102.0,187.0,2.2,15.0,231.0,218.79,177.53
2016,12,9,10,45,116.5,196.0,2.3,15.5,248.5,254.68,206.89
2016,12,9,11,0,131.0,205.0,2.4,16.0,266.0,281.93,228.9
2016,12,9,11,15,94.5,204.5,2.4,16.0,249.5,251.82,204.29
2016,12,9,11,30,58.0,204.0,2.4,16.0,233.0,231.0,186.86
2016,12,9,11,45,122.5,211.0,2.4,16.0,271.5,308.94,251.25
2016,12,9,12,0,187.0,218.0,2.4,16.0,310.0,376.85,306.58
2016,12,9,12,15,170.0,217.0,2.35,16.0,300.0,371.79,302.11
2016,12,9,12,30,153.0,216.0,2.3,16.0,290.0,365.27,296.78
2016,12,9,12,45,155.5,211.0,2.25,16.0,285.0,369.94,300.9
2016,12,9,13,0,158.0,206.0,2.2,16.0,280.0,374.28,304.72
2016,12,9,13,15,128.5,197.5,2.15,16.0,256.0,343.84,280.14
2016,12,9,13,30,99.0,189.0,2.1,16.0,232.0,291.01,237.77
2016,12,9,13,45,130.0,178.5,2.05,16.0,232.0,334.34,273.94
2016,12,9,14,0,161.0,168.0,2.0,16.0,232.0,356.89,293.2
2016,12,9,14,15,156.5,155.0,1.85,15.5,213.5,341.12,281.25
2016,12,9,14,30,152.0,142.0,1.7,15.0,195.0,324.73,268.81
2016,12,9,14,45,147.0,127.0,1.55,15.0,173.5,304.21,252.35
