Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,0,142.0,112.0,1.4,15.0,152.0,283.11,235.09
2016,12,9,15,15,349.5,81.0,1.3,14.5,159.0,479.2,395.49
2016,12,9,15,30,557.0,50.0,1.2,14.0,166.0,633.3,508.92
2016,12,9,15,45,489.0,43.0,1.1,14.0,128.5,552.69,441.81
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,473.52,374.43
2016,12,9,16,15,303.0,26.5,1.0,13.5,58.0,351.34,257.85
2016,12,9,16,30,185.0,17.0,1.0,13.0,25.0,208.81,0.0
2016,12,9,16,45,92.5,8.5,1.05,13.0,12.5,80.24,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,1.18,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,9.5,3.6,14.0,9.5,7.2,0.0
2016,12,10,8,0,0.0,16.0,3.6,14.0,16.0,12.16,4.76
2016,12,10,8,15,0.0,23.5,3.5,14.0,23.5,17.89,10.1
2016,12,10,8,30,0.0,31.0,3.4,14.0,31.0,23.64,14.51
2016,12,10,8,45,0.0,38.5,3.3,14.0,38.5,29.4,19.57
2016,12,10,9,0,0.0,46.0,3.2,14.0,46.0,35.17,24.59
2016,12,10,9,15,0.0,53.0,3.05,14.0,53.0,40.56,29.24
2016,12,10,9,30,0.0,60.0,2.9,14.0,60.0,45.97,33.86
2016,12,10,9,45,0.0,32.5,2.8,14.0,32.5,24.79,15.68
2016,12,10,10,0,0.0,5.0,2.7,14.0,5.0,3.8,0.0
2016,12,10,10,15,0.0,5.5,2.7,14.0,5.5,4.18,0.0
2016,12,10,10,30,0.0,6.0,2.7,14.0,6.0,4.57,0.0
2016,12,10,10,45,0.0,8.0,2.7,14.5,8.0,6.09,0.0
2016,12,10,11,0,0.0,10.0,2.7,15.0,10.0,7.62,0.85
2016,12,10,11,15,0.0,10.0,2.65,15.0,10.0,7.62,0.85
2016,12,10,11,30,0.0,10.0,2.6,15.0,10.0,7.62,0.84
2016,12,10,11,45,0.0,57.0,2.55,15.0,57.0,43.69,31.48
2016,12,10,12,0,0.0,104.0,2.5,15.0,104.0,81.6,63.36
2016,12,10,12,15,0.0,64.0,2.45,15.0,64.0,49.09,36.0
2016,12,10,12,30,0.0,24.0,2.4,15.0,24.0,18.32,9.96
2016,12,10,12,45,0.0,17.5,2.35,15.0,17.5,13.35,5.73
2016,12,10,13,0,0.0,11.0,2.3,15.0,11.0,8.38,1.5
2016,12,10,13,15,0.0,68.5,2.25,14.5,68.5,52.56,39.17
2016,12,10,13,30,0.0,126.0,2.2,14.0,126.0,105.23,83.73
2016,12,10,13,45,0.0,72.5,2.15,14.0,72.5,55.64,41.9
2016,12,10,14,0,0.0,19.0,2.1,14.0,19.0,14.47,6.79
2016,12,10,14,15,0.0,17.5,2.05,14.0,17.5,13.32,5.83
2016,12,10,14,30,0.0,16.0,2.0,14.0,16.0,12.17,4.85
2016,12,10,14,45,0.0,14.0,2.0,14.0,14.0,10.64,3.53
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,9.11,2.21
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,7.58,0.89
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,4.54,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,12,10,16,15,0.0,2.5,1.75,12.5,2.5,1.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,6.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,6.0,13.0,10.23,0.0
2016,12,11,7,45,72.5,27.5,1.45,6.5,36.0,20.53,8.56
2016,12,11,8,0,145.0,42.0,1.4,7.0,59.0,31.19,21.66
2016,12,11,8,15,169.5,58.0,1.35,7.0,85.5,42.75,32.85
2016,12,11,8,30,194.0,74.0,1.3,7.0,112.0,70.22,48.65
2016,12,11,8,45,208.5,89.0,1.3,7.5,138.0,99.11,71.17
2016,12,11,9,0,223.0,104.0,1.3,8.0,164.0,130.12,97.56
2016,12,11,9,15,234.5,117.0,1.3,8.0,188.0,160.79,124.91
2016,12,11,9,30,246.0,130.0,1.3,8.0,212.0,192.98,153.85
2016,12,11,9,45,192.5,147.0,1.3,8.5,215.0,199.5,162.02
2016,12,11,10,0,139.0,164.0,1.3,9.0,218.0,205.77,168.84
2016,12,11,10,15,125.5,175.0,1.35,9.0,226.0,220.05,181.59
2016,12,11,10,30,112.0,186.0,1.4,9.0,234.0,233.03,192.82
2016,12,11,10,45,130.5,195.0,1.45,9.5,253.0,261.5,216.47
2016,12,11,11,0,149.0,204.0,1.5,10.0,272.0,291.91,241.43
2016,12,11,11,15,255.0,196.5,1.5,10.5,317.0,380.44,314.12
2016,12,11,11,30,361.0,189.0,1.5,11.0,362.0,464.14,381.3
2016,12,11,11,45,362.5,190.5,1.55,11.5,366.0,485.57,397.51
2016,12,11,12,0,364.0,192.0,1.6,12.0,370.0,506.09,413.28
2016,12,11,12,15,317.0,198.5,1.65,12.0,353.0,491.05,401.23
2016,12,11,12,30,270.0,205.0,1.7,12.0,336.0,472.36,386.36
2016,12,11,12,45,165.0,200.5,1.75,12.0,280.0,365.15,300.49
2016,12,11,13,0,60.0,196.0,1.8,12.0,224.0,251.67,206.79
2016,12,11,13,15,58.0,188.5,1.85,12.0,214.5,245.63,202.59
2016,12,11,13,30,56.0,181.0,1.9,12.0,205.0,239.51,197.89
2016,12,11,13,45,28.0,154.0,2.0,12.0,166.0,182.48,150.1
2016,12,11,14,0,0.0,127.0,2.1,12.0,127.0,110.05,88.48
2016,12,11,14,15,0.0,117.0,1.95,11.5,117.0,101.58,81.69
2016,12,11,14,30,0.0,107.0,1.8,11.0,107.0,93.2,74.8
2016,12,11,14,45,0.0,95.5,1.65,11.0,95.5,83.17,66.27
2016,12,11,15,0,0.0,84.0,1.5,11.0,84.0,73.18,57.7
2016,12,11,15,15,0.0,71.0,1.45,10.5,71.0,61.36,47.54
2016,12,11,15,30,0.0,58.0,1.4,10.0,58.0,49.41,37.13
2016,12,11,15,45,0.0,45.0,1.35,10.0,45.0,37.25,26.34
2016,12,11,16,0,0.0,32.0,1.3,10.0,32.0,24.65,15.15
2016,12,11,16,15,0.0,20.5,1.35,9.5,20.5,15.64,6.49
2016,12,11,16,30,0.0,9.0,1.4,9.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,1.45,8.5,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,6.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,6.0,18.0,14.16,0.0
2016,12,12,7,45,213.0,25.5,1.75,6.5,50.0,20.91,8.21
2016,12,12,8,0,426.0,33.0,1.8,7.0,82.0,27.54,18.39
2016,12,12,8,15,503.5,40.0,1.85,7.5,120.5,33.39,24.36
2016,12,12,8,30,581.0,47.0,1.9,8.0,159.0,78.63,42.55
2016,12,12,8,45,626.0,52.0,1.95,8.5,197.5,127.86,76.81
2016,12,12,9,0,671.0,57.0,2.0,9.0,236.0,184.05,123.63
2016,12,12,9,15,703.5,60.5,1.9,9.0,271.5,238.81,173.19
2016,12,12,9,30,736.0,64.0,1.8,9.0,307.0,296.85,226.47
2016,12,12,9,45,569.0,99.0,1.75,9.5,298.0,313.58,248.91
2016,12,12,10,0,402.0,134.0,1.7,10.0,289.0,306.12,248.32
2016,12,12,10,15,443.0,136.5,1.6,10.0,317.5,354.91,290.26
2016,12,12,10,30,484.0,139.0,1.5,10.0,346.0,407.25,334.03
2016,12,12,10,45,480.5,147.0,1.45,10.0,360.0,442.26,363.16
2016,12,12,11,0,477.0,155.0,1.4,10.0,374.0,476.03,390.63
2016,12,12,11,15,415.0,172.5,1.4,10.0,366.5,478.26,392.38
2016,12,12,11,30,353.0,190.0,1.4,10.0,359.0,458.87,377.25
2016,12,12,11,45,342.0,194.0,1.45,10.5,359.0,473.29,388.59
2016,12,12,12,0,331.0,198.0,1.5,11.0,359.0,486.02,398.16
2016,12,12,12,15,357.5,191.5,1.5,11.0,364.5,516.19,422.57
2016,12,12,12,30,384.0,185.0,1.5,11.0,370.0,546.59,446.88
2016,12,12,12,45,356.5,185.5,1.5,11.0,354.5,537.4,439.59
2016,12,12,13,0,329.0,186.0,1.5,11.0,339.0,525.74,430.67
2016,12,12,13,15,257.0,187.0,1.5,11.0,303.5,471.14,387.3
2016,12,12,13,30,185.0,188.0,1.5,11.0,268.0,391.9,324.22
2016,12,12,13,45,164.0,178.0,1.5,11.0,246.0,366.07,304.13
2016,12,12,14,0,143.0,168.0,1.5,11.0,224.0,339.28,282.66
2016,12,12,14,15,136.0,156.5,1.45,10.5,206.5,323.26,270.56
2016,12,12,14,30,129.0,145.0,1.4,10.0,189.0,306.86,257.87
2016,12,12,14,45,123.5,129.5,1.35,10.0,168.0,285.36,240.42
2016,12,12,15,0,118.0,114.0,1.3,10.0,147.0,263.33,222.21
2016,12,12,15,15,107.5,98.0,1.3,9.5,124.5,235.26,198.8
2016,12,12,15,30,97.0,82.0,1.3,9.0,102.0,206.89,174.46
2016,12,12,15,45,82.0,64.5,1.3,9.0,79.0,171.11,142.72
2016,12,12,16,0,67.0,47.0,1.3,9.0,56.0,134.48,109.45
2016,12,12,16,15,33.5,31.5,1.35,9.0,36.0,85.26,61.64
2016,12,12,16,30,0.0,16.0,1.4,9.0,16.0,12.81,0.0
2016,12,12,16,45,0.0,8.0,1.45,9.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,46.5,6.0,1.45,8.0,7.0,0.0,0.0
2016,12,13,7,30,93.0,12.0,1.5,8.0,14.0,9.44,0.0
2016,12,13,7,45,212.0,24.0,1.6,8.5,43.5,19.65,6.65
2016,12,13,8,0,331.0,36.0,1.7,9.0,73.0,29.61,19.94
2016,12,13,8,15,409.5,44.0,1.65,9.0,109.5,36.05,26.54
2016,12,13,8,30,488.0,52.0,1.6,9.0,146.0,75.5,43.14
2016,12,13,8,45,253.5,75.5,1.6,9.5,125.0,95.8,65.81
2016,12,13,9,0,19.0,99.0,1.6,10.0,104.0,79.27,62.24
2016,12,13,9,15,24.0,113.0,1.55,10.0,120.0,96.27,76.88
2016,12,13,9,30,29.0,127.0,1.5,10.0,136.0,112.32,90.63
2016,12,13,9,45,32.5,139.0,1.5,10.5,150.5,127.0,103.03
2016,12,13,10,0,36.0,151.0,1.5,11.0,165.0,142.37,115.89
2016,12,13,10,15,253.0,146.0,1.5,11.0,253.0,262.01,215.1
2016,12,13,10,30,470.0,141.0,1.5,11.0,341.0,400.78,328.21
2016,12,13,10,45,378.0,165.5,1.5,11.5,331.0,386.95,317.14
2016,12,13,11,0,286.0,190.0,1.5,12.0,321.0,376.27,308.21
2016,12,13,11,15,526.0,139.5,1.45,12.0,388.0,519.08,423.92
2016,12,13,11,30,766.0,89.0,1.4,12.0,455.0,669.96,540.7
2016,12,13,11,45,442.5,152.5,1.35,12.5,364.5,522.28,423.23
2016,12,13,12,0,119.0,216.0,1.3,13.0,274.0,319.5,259.4
2016,12,13,12,15,115.5,214.5,1.25,13.0,271.0,322.84,263.28
2016,12,13,12,30,112.0,213.0,1.2,13.0,268.0,325.74,265.6
2016,12,13,12,45,231.0,198.0,1.2,13.0,306.0,440.72,359.39
2016,12,13,13,0,350.0,183.0,1.2,13.0,344.0,540.79,438.66
2016,12,13,13,15,175.0,112.5,1.2,13.0,193.0,300.79,248.85
2016,12,13,13,30,0.0,42.0,1.2,13.0,42.0,32.11,21.81
2016,12,13,13,45,0.0,27.5,1.2,13.0,27.5,20.98,12.45
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,9.89,2.9
2016,12,13,14,15,0.0,12.0,1.2,12.5,12.0,9.13,2.27
2016,12,13,14,30,0.0,11.0,1.2,12.0,11.0,8.36,1.62
2016,12,13,14,45,0.0,10.0,1.25,12.0,10.0,7.59,0.96
2016,12,13,15,0,0.0,9.0,1.3,12.0,9.0,6.83,0.29
2016,12,13,15,15,0.0,7.5,1.25,11.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,1.2,11.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,1.2,11.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,1.2,11.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,1.3,11.0,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,11.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,11.0,10.0,7.87,0.0
2016,12,14,7,45,45.5,24.5,2.65,11.5,29.5,18.46,5.11
2016,12,14,8,0,91.0,39.0,2.8,12.0,49.0,28.84,18.91
2016,12,14,8,15,114.5,55.5,2.8,12.0,74.0,40.4,29.97
2016,12,14,8,30,138.0,72.0,2.8,12.0,99.0,63.79,44.33
2016,12,14,8,45,152.5,88.0,2.85,12.5,123.5,88.01,62.96
2016,12,14,9,0,167.0,104.0,2.9,13.0,148.0,115.18,85.61
2016,12,14,9,15,175.5,119.5,2.95,13.0,171.5,142.6,109.68
2016,12,14,9,30,184.0,135.0,3.0,13.0,195.0,171.37,135.15
2016,12,14,9,45,185.5,147.5,3.05,13.5,213.0,196.23,157.17
2016,12,14,10,0,187.0,160.0,3.1,14.0,231.0,221.39,179.06
2016,12,14,10,15,161.0,172.0,3.1,14.0,236.5,233.32,190.06
2016,12,14,10,30,135.0,184.0,3.1,14.0,242.0,242.59,198.31
2016,12,14,10,45,127.5,192.5,3.1,14.0,249.0,256.56,210.15
2016,12,14,11,0,120.0,201.0,3.1,14.0,256.0,269.86,221.19
2016,12,14,11,15,124.5,206.5,3.1,14.0,265.0,287.45,235.8
2016,12,14,11,30,129.0,212.0,3.1,14.0,274.0,305.41,250.62
2016,12,14,11,45,77.5,200.5,3.1,14.0,238.0,246.31,201.73
2016,12,14,12,0,26.0,189.0,3.1,14.0,202.0,182.05,147.8
2016,12,14,12,15,20.5,183.0,3.05,14.0,193.0,173.56,140.8
2016,12,14,12,30,15.0,177.0,3.0,14.0,184.0,164.7,133.36
2016,12,14,12,45,7.5,155.5,2.95,14.0,159.0,137.92,110.97
2016,12,14,13,0,0.0,134.0,2.9,14.0,134.0,110.98,88.3
2016,12,14,13,15,0.0,136.0,2.9,14.0,136.0,114.09,91.02
2016,12,14,13,30,0.0,138.0,2.9,14.0,138.0,117.67,94.12
2016,12,14,13,45,0.0,100.5,2.9,14.0,100.5,81.04,63.42
2016,12,14,14,0,0.0,63.0,2.9,14.0,63.0,48.29,35.72
2016,12,14,14,15,0.0,58.0,2.9,14.0,58.0,44.42,32.48
2016,12,14,14,30,0.0,53.0,2.9,14.0,53.0,40.56,29.22
2016,12,14,14,45,0.0,47.0,2.9,14.0,47.0,35.93,25.27
2016,12,14,15,0,0.0,41.0,2.9,14.0,41.0,31.31,21.3
2016,12,14,15,15,0.0,35.0,2.9,13.5,35.0,26.7,17.33
2016,12,14,15,30,0.0,29.0,2.9,13.0,29.0,22.1,13.32
2016,12,14,15,45,0.0,22.5,2.9,13.0,22.5,17.12,8.92
2016,12,14,16,0,0.0,16.0,2.9,13.0,16.0,12.15,4.5
2016,12,14,16,15,0.0,10.0,2.85,12.5,10.0,7.58,0.22
2016,12,14,16,30,0.0,4.0,2.8,12.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,2.8,12.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,7.5,4.7,13.0,7.5,5.68,0.0
2016,12,15,8,0,0.0,13.0,4.6,13.0,13.0,9.87,2.69
2016,12,15,8,15,0.0,20.0,4.35,13.0,20.0,15.21,7.72
2016,12,15,8,30,0.0,27.0,4.1,13.0,27.0,20.57,11.91
2016,12,15,8,45,0.0,34.5,3.9,13.0,34.5,26.32,16.98
2016,12,15,9,0,0.0,42.0,3.7,13.0,42.0,32.08,22.03
2016,12,15,9,15,0.0,48.5,3.6,13.0,48.5,37.09,26.37
2016,12,15,9,30,0.0,55.0,3.5,13.0,55.0,42.1,30.68
2016,12,15,9,45,0.0,61.0,3.45,13.0,61.0,46.74,34.64
2016,12,15,10,0,0.0,67.0,3.4,13.0,67.0,51.38,38.57
2016,12,15,10,15,0.0,86.0,3.3,13.0,86.0,66.47,51.39
2016,12,15,10,30,0.0,105.0,3.2,13.0,105.0,82.15,64.62
2016,12,15,10,45,0.0,100.0,3.1,13.5,100.0,77.98,60.88
2016,12,15,11,0,0.0,95.0,3.0,14.0,95.0,73.81,57.17
2016,12,15,11,15,0.0,86.5,2.95,14.0,86.5,66.72,51.14
2016,12,15,11,30,0.0,78.0,2.9,14.0,78.0,59.92,45.37
2016,12,15,11,45,0.0,78.5,2.85,14.0,78.5,60.32,45.68
2016,12,15,12,0,0.0,79.0,2.8,14.0,79.0,60.7,46.0
2016,12,15,12,15,0.0,49.5,2.8,14.0,49.5,37.91,26.68
2016,12,15,12,30,0.0,20.0,2.8,14.0,20.0,15.26,7.4
2016,12,15,12,45,0.0,30.0,2.8,14.0,30.0,22.92,13.95
2016,12,15,13,0,0.0,40.0,2.8,14.0,40.0,30.59,20.51
2016,12,15,13,15,0.0,70.5,2.75,14.0,70.5,54.1,40.55
2016,12,15,13,30,0.0,101.0,2.7,14.0,101.0,80.77,63.16
2016,12,15,13,45,0.0,63.5,2.7,14.0,63.5,48.68,36.0
2016,12,15,14,0,0.0,26.0,2.7,14.0,26.0,19.82,11.39
2016,12,15,14,15,0.0,24.0,2.6,14.0,24.0,18.29,10.09
2016,12,15,14,30,0.0,22.0,2.5,14.0,22.0,16.75,8.79
2016,12,15,14,45,0.0,19.5,2.45,14.0,19.5,14.83,7.15
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,12.92,5.49
2016,12,15,15,15,0.0,14.5,2.25,14.0,14.5,11.01,3.83
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,9.1,2.15
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,6.82,0.13
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,4.54,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.5,4.0,3.02,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,3.85,7.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,3.9,7.0,15.0,11.8,0.0
2016,12,16,7,45,222.5,24.0,4.0,7.5,47.5,19.78,4.43
2016,12,16,8,0,445.0,33.0,4.1,8.0,80.0,27.7,18.09
2016,12,16,8,15,528.5,39.5,4.2,8.0,120.0,33.2,23.99
2016,12,16,8,30,612.0,46.0,4.3,8.0,160.0,77.3,41.89
2016,12,16,8,45,663.5,50.5,4.45,8.5,200.5,127.95,75.61
2016,12,16,9,0,715.0,55.0,4.6,9.0,241.0,184.73,122.33
2016,12,16,9,15,748.0,58.5,4.6,9.0,277.5,241.99,174.56
2016,12,16,9,30,781.0,62.0,4.6,9.0,314.0,302.56,231.17
2016,12,16,9,45,807.5,63.5,4.7,9.5,347.0,361.89,286.55
2016,12,16,10,0,834.0,65.0,4.8,10.0,380.0,423.1,342.57
2016,12,16,10,15,849.0,66.5,4.8,10.0,406.5,480.47,394.79
2016,12,16,10,30,864.0,68.0,4.8,10.0,433.0,537.88,445.7
2016,12,16,10,45,872.5,70.0,4.8,10.0,452.0,591.86,492.53
2016,12,16,11,0,881.0,72.0,4.8,10.0,471.0,644.71,537.29
2016,12,16,11,15,887.0,72.5,4.75,10.0,484.0,687.11,572.81
2016,12,16,11,30,893.0,73.0,4.7,10.0,497.0,732.52,608.84
2016,12,16,11,45,894.5,73.5,4.7,10.5,501.5,772.47,638.04
2016,12,16,12,0,896.0,74.0,4.7,11.0,506.0,809.8,665.01
2016,12,16,12,15,895.5,74.0,4.7,11.0,504.0,842.12,689.3
2016,12,16,12,30,895.0,74.0,4.7,11.0,502.0,871.41,711.32
2016,12,16,12,45,891.0,73.0,4.75,11.0,492.0,893.19,728.14
2016,12,16,13,0,887.0,72.0,4.8,11.0,482.0,911.54,742.56
2016,12,16,13,15,879.0,71.0,4.8,11.0,465.0,933.17,759.2
2016,12,16,13,30,871.0,70.0,4.8,11.0,448.0,940.93,765.61
2016,12,16,13,45,857.0,69.0,4.85,11.0,423.5,939.25,765.59
2016,12,16,14,0,843.0,68.0,4.9,11.0,399.0,933.79,762.87
2016,12,16,14,15,823.5,65.5,4.85,10.5,368.5,917.35,752.55
2016,12,16,14,30,804.0,63.0,4.8,10.0,338.0,897.38,739.38
2016,12,16,14,45,775.5,60.0,4.8,10.0,302.5,864.71,715.1
2016,12,16,15,0,747.0,57.0,4.8,10.0,267.0,829.04,687.77
2016,12,16,15,15,703.0,53.0,4.65,9.5,227.5,774.71,645.12
2016,12,16,15,30,659.0,49.0,4.5,9.0,188.0,718.32,599.03
2016,12,16,15,45,591.5,43.0,4.4,8.5,147.0,636.75,530.78
2016,12,16,16,0,524.0,37.0,4.3,8.0,106.0,567.83,468.43
2016,12,16,16,15,262.0,35.0,4.2,7.5,69.5,328.18,256.93
2016,12,16,16,30,0.0,33.0,4.1,7.0,33.0,56.8,0.0
2016,12,16,16,45,0.0,16.5,4.05,7.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.5,1.95,1.5,7.5,0.0,0.0
2016,12,17,7,30,0.0,15.0,1.9,2.0,15.0,11.8,0.0
2016,12,17,7,45,254.5,22.5,1.85,2.5,49.0,18.6,3.18
2016,12,17,8,0,509.0,30.0,1.8,3.0,83.0,27.71,18.47
2016,12,17,8,15,589.0,36.0,1.85,3.5,124.5,33.36,24.62
2016,12,17,8,30,669.0,42.0,1.9,4.0,166.0,75.82,39.93
2016,12,17,8,45,718.0,46.5,1.95,4.5,207.0,129.5,75.61
2016,12,17,9,0,767.0,51.0,2.0,5.0,248.0,188.97,124.84
2016,12,17,9,15,798.0,54.0,2.0,5.5,286.0,248.26,178.88
2016,12,17,9,30,829.0,57.0,2.0,6.0,324.0,310.55,236.73
2016,12,17,9,45,850.0,59.0,2.0,6.5,356.5,371.02,292.9
2016,12,17,10,0,871.0,61.0,2.0,7.0,389.0,431.21,347.53
2016,12,17,10,15,885.0,62.5,2.0,7.0,415.5,489.25,399.54
2016,12,17,10,30,899.0,64.0,2.0,7.0,442.0,547.15,449.83
2016,12,17,10,45,907.5,65.5,2.0,7.5,462.0,601.47,494.93
2016,12,17,11,0,916.0,67.0,2.0,8.0,482.0,654.57,537.57
2016,12,17,11,15,921.5,67.5,2.0,8.0,494.5,703.07,576.46
2016,12,17,11,30,927.0,68.0,2.0,8.0,507.0,749.57,611.74
2016,12,17,11,45,927.5,69.0,2.0,8.5,512.0,790.7,640.4
2016,12,17,12,0,928.0,70.0,2.0,9.0,517.0,829.08,666.77
2016,12,17,12,15,926.5,70.0,2.0,9.0,514.5,861.67,689.99
2016,12,17,12,30,925.0,70.0,2.0,9.0,512.0,891.06,710.91
2016,12,17,12,45,915.0,71.0,2.0,9.0,501.0,910.94,725.1
2016,12,17,13,0,905.0,72.0,2.0,9.0,490.0,927.07,736.83
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,938.24,744.59
2016,12,17,13,30,888.0,70.0,1.9,9.0,454.0,956.39,757.39
2016,12,17,13,45,874.0,68.5,1.85,9.0,429.5,954.37,755.97
2016,12,17,14,0,860.0,67.0,1.8,9.0,405.0,948.51,752.14
2016,12,17,14,15,840.0,65.0,1.75,9.0,374.0,932.44,741.11
2016,12,17,14,30,820.0,63.0,1.7,9.0,343.0,912.77,727.44
2016,12,17,14,45,790.0,60.0,1.65,9.0,307.0,878.72,703.13
2016,12,17,15,0,760.0,57.0,1.6,9.0,271.0,841.61,675.99
2016,12,17,15,15,716.5,53.0,1.6,8.5,231.0,787.7,637.09
2016,12,17,15,30,673.0,49.0,1.6,8.0,191.0,731.68,594.61
2016,12,17,15,45,602.5,43.0,1.6,7.5,149.5,647.18,527.82
2016,12,17,16,0,532.0,37.0,1.6,7.0,108.0,562.51,456.5
2016,12,17,16,15,266.0,35.5,1.65,6.5,71.0,332.47,258.97
2016,12,17,16,30,0.0,34.0,1.7,6.0,34.0,59.58,0.0
2016,12,17,16,45,0.0,17.0,1.75,6.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,255.0,14.5,2.85,1.5,40.5,12.96,0.0
2016,12,18,8,0,510.0,29.0,2.9,2.0,81.0,26.81,17.67
2016,12,18,8,15,591.5,35.0,2.95,2.5,122.5,32.5,23.89
2016,12,18,8,30,673.0,41.0,3.0,3.0,164.0,73.74,38.66
2016,12,18,8,45,723.5,45.0,3.1,3.5,205.5,127.29,73.91
2016,12,18,9,0,774.0,49.0,3.2,4.0,247.0,186.79,123.26
2016,12,18,9,15,806.0,52.0,3.15,4.5,285.0,246.63,178.21
2016,12,18,9,30,838.0,55.0,3.1,5.0,323.0,309.6,237.29
2016,12,18,9,45,857.0,58.0,3.1,5.5,356.0,370.8,294.96
2016,12,18,10,0,876.0,61.0,3.1,6.0,389.0,431.58,351.01
2016,12,18,10,15,891.5,62.5,3.0,6.0,416.5,490.63,404.57
2016,12,18,10,30,907.0,64.0,2.9,6.0,444.0,549.68,456.45
2016,12,18,10,45,917.0,65.0,2.85,6.5,464.5,604.76,502.85
2016,12,18,11,0,927.0,66.0,2.8,7.0,485.0,658.74,546.82
2016,12,18,11,15,933.0,66.5,2.75,7.0,498.0,708.13,586.91
2016,12,18,11,30,939.0,67.0,2.7,7.0,511.0,755.53,623.27
2016,12,18,11,45,941.5,67.5,2.7,7.5,516.5,798.12,653.56
2016,12,18,12,0,944.0,68.0,2.7,8.0,522.0,838.05,681.58
2016,12,18,12,15,942.5,67.5,2.7,8.0,519.5,870.62,705.22
2016,12,18,12,30,941.0,67.0,2.7,8.0,517.0,899.92,726.5
2016,12,18,12,45,936.5,66.5,2.7,8.5,507.0,923.2,742.11
2016,12,18,13,0,932.0,66.0,2.7,9.0,497.0,942.88,755.21
2016,12,18,13,15,924.0,65.0,2.7,9.0,479.0,955.01,764.37
2016,12,18,13,30,916.0,64.0,2.7,9.0,461.0,963.36,771.01
2016,12,18,13,45,902.5,63.0,2.7,9.0,436.5,962.73,771.37
2016,12,18,14,0,889.0,62.0,2.7,9.0,412.0,958.35,769.17
2016,12,18,14,15,870.5,60.0,2.6,9.0,381.0,944.06,758.9
2016,12,18,14,30,852.0,58.0,2.5,9.0,350.0,936.87,753.66
2016,12,18,14,45,824.0,55.5,2.45,9.0,314.0,905.5,730.96
2016,12,18,15,0,796.0,53.0,2.4,9.0,278.0,871.01,705.44
2016,12,18,15,15,754.5,49.0,2.3,8.0,237.5,818.88,667.7
2016,12,18,15,30,713.0,45.0,2.2,7.0,197.0,764.67,626.39
2016,12,18,15,45,647.0,40.0,2.1,6.5,155.5,685.2,562.01
2016,12,18,16,0,581.0,35.0,2.0,6.0,114.0,605.35,493.14
2016,12,18,16,15,462.0,27.0,2.0,5.5,75.0,478.03,371.72
2016,12,18,16,30,343.0,19.0,2.0,5.0,36.0,338.43,42.3
2016,12,18,16,45,171.5,9.5,2.0,4.5,18.0,145.14,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,226.5,15.0,1.95,2.0,38.0,12.24,0.0
2016,12,19,8,0,453.0,30.0,1.9,3.0,76.0,27.49,18.1
2016,12,19,8,15,536.0,36.5,1.9,3.0,116.0,33.49,24.74
2016,12,19,8,30,619.0,43.0,1.9,3.0,156.0,71.14,38.54
2016,12,19,8,45,671.0,47.5,1.9,3.5,196.0,121.93,71.64
2016,12,19,9,0,723.0,52.0,1.9,4.0,236.0,178.91,118.39
2016,12,19,9,15,755.5,55.0,1.85,4.5,273.0,235.84,170.14
2016,12,19,9,30,788.0,58.0,1.8,5.0,310.0,296.01,226.0
2016,12,19,9,45,804.0,62.0,1.8,5.5,341.5,354.31,280.41
2016,12,19,10,0,820.0,66.0,1.8,6.0,373.0,413.43,334.18
2016,12,19,10,15,835.5,68.0,1.8,6.5,399.5,470.86,384.94
2016,12,19,10,30,851.0,70.0,1.8,7.0,426.0,528.45,434.11
2016,12,19,10,45,860.5,71.5,1.85,7.5,445.5,581.97,478.72
2016,12,19,11,0,870.0,73.0,1.9,8.0,465.0,634.48,521.19
2016,12,19,11,15,876.0,73.5,1.85,8.0,478.0,682.29,559.21
2016,12,19,11,30,882.0,74.0,1.8,8.0,491.0,728.25,594.43
2016,12,19,11,45,883.5,74.5,1.8,8.5,496.0,768.78,622.7
2016,12,19,12,0,885.0,75.0,1.8,9.0,501.0,806.7,648.79
2016,12,19,12,15,743.0,103.0,1.8,9.0,459.5,760.54,614.54
2016,12,19,12,30,601.0,131.0,1.8,9.0,418.0,697.27,568.09
2016,12,19,12,45,544.0,142.5,1.8,9.5,398.5,671.21,548.34
2016,12,19,13,0,487.0,154.0,1.8,10.0,379.0,650.11,531.22
2016,12,19,13,15,672.0,112.5,1.75,10.0,411.0,796.69,641.41
2016,12,19,13,30,857.0,71.0,1.7,10.0,443.0,927.37,733.44
2016,12,19,13,45,842.0,70.0,1.65,10.0,419.0,924.93,730.23
2016,12,19,14,0,827.0,69.0,1.6,10.0,395.0,918.73,726.12
2016,12,19,14,15,806.5,66.5,1.5,9.5,364.5,901.6,714.9
2016,12,19,14,30,786.0,64.0,1.4,9.0,334.0,880.98,701.1
2016,12,19,14,45,755.5,61.0,1.3,9.0,299.0,846.76,675.96
2016,12,19,15,0,725.0,58.0,1.2,9.0,264.0,809.6,648.15
2016,12,19,15,15,681.0,54.0,1.2,8.5,225.0,755.75,609.53
2016,12,19,15,30,637.0,50.0,1.2,8.0,186.0,699.88,567.49
2016,12,19,15,45,565.0,44.0,1.3,7.5,146.0,625.46,509.67
2016,12,19,16,0,493.0,38.0,1.4,7.0,106.0,542.51,440.9
2016,12,19,16,15,374.5,29.0,1.4,6.5,69.5,417.89,325.47
2016,12,19,16,30,256.0,20.0,1.4,6.0,33.0,278.2,51.5
2016,12,19,16,45,128.0,10.0,1.4,6.0,16.5,110.74,0.0
2016,12,19,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
