Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,45,194.5,15.0,2.2,4.0,34.5,12.17,0.0
2016,12,20,8,0,389.0,30.0,2.2,5.0,69.0,24.99,15.71
2016,12,20,8,15,474.0,37.0,2.15,5.5,107.0,30.87,22.1
2016,12,20,8,30,559.0,44.0,2.1,6.0,145.0,65.07,35.05
2016,12,20,8,45,612.0,49.0,2.05,6.5,183.5,115.14,67.71
2016,12,20,9,0,665.0,54.0,2.0,7.0,222.0,169.09,111.25
2016,12,20,9,15,699.5,57.0,1.95,7.5,258.0,223.0,159.54
2016,12,20,9,30,734.0,60.0,1.9,8.0,294.0,280.45,212.22
2016,12,20,9,45,764.0,61.0,1.85,8.5,326.0,337.64,264.62
2016,12,20,10,0,794.0,62.0,1.8,9.0,358.0,397.17,317.87
2016,12,20,10,15,809.5,64.0,1.75,9.5,384.0,453.07,366.8
2016,12,20,10,30,825.0,66.0,1.7,10.0,410.0,509.19,414.2
2016,12,20,10,45,835.5,67.0,1.65,10.5,429.5,561.33,456.85
2016,12,20,11,0,846.0,68.0,1.6,11.0,449.0,612.61,497.34
2016,12,20,11,15,852.5,68.5,1.5,11.0,462.0,654.02,529.83
2016,12,20,11,30,859.0,69.0,1.4,11.0,475.0,698.45,562.81
2016,12,20,11,45,860.5,70.0,1.35,11.5,480.0,737.83,589.38
2016,12,20,12,0,862.0,71.0,1.3,12.0,485.0,774.75,613.79
2016,12,20,12,15,861.5,71.0,1.25,12.0,483.5,806.19,635.14
2016,12,20,12,30,861.0,71.0,1.2,12.0,482.0,834.74,654.35
2016,12,20,12,45,849.5,72.5,1.2,12.0,471.5,862.16,673.44
2016,12,20,13,0,838.0,74.0,1.2,12.0,461.0,876.79,683.69
2016,12,20,13,15,830.0,73.0,1.2,12.0,445.0,887.78,691.68
2016,12,20,13,30,822.0,72.0,1.2,12.0,429.0,895.21,697.38
2016,12,20,13,45,808.5,70.5,1.25,12.0,406.0,893.21,697.49
2016,12,20,14,0,795.0,69.0,1.3,12.0,383.0,887.63,695.25
2016,12,20,14,15,776.0,66.5,1.25,12.0,354.0,871.92,684.43
2016,12,20,14,30,757.0,64.0,1.2,12.0,325.0,852.84,671.21
2016,12,20,14,45,730.5,60.5,1.15,12.0,291.5,822.03,649.39
2016,12,20,15,0,704.0,57.0,1.1,12.0,258.0,788.38,624.99
2016,12,20,15,15,661.5,53.0,1.05,11.0,220.0,736.34,588.43
2016,12,20,15,30,619.0,49.0,1.0,10.0,182.0,682.39,548.66
2016,12,20,15,45,556.5,43.0,1.0,9.5,143.5,616.51,496.99
2016,12,20,16,0,494.0,37.0,1.0,9.0,105.0,542.39,435.34
2016,12,20,16,15,379.5,28.0,1.05,8.5,69.5,421.18,325.54
2016,12,20,16,30,265.0,19.0,1.1,8.0,34.0,285.91,69.71
2016,12,20,16,45,132.5,9.5,1.15,8.0,17.0,114.09,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.0,2.25,7.5,33.5,12.16,0.0
2016,12,21,8,0,374.0,30.0,2.3,8.0,67.0,24.94,15.35
2016,12,21,8,15,459.0,37.5,2.35,8.0,104.5,31.2,22.12
2016,12,21,8,30,544.0,45.0,2.4,8.0,142.0,63.87,34.63
2016,12,21,8,45,598.5,49.5,2.5,8.5,180.5,110.63,64.06
2016,12,21,9,0,653.0,54.0,2.6,9.0,219.0,165.58,108.02
2016,12,21,9,15,688.5,57.5,2.65,9.5,255.0,219.41,155.91
2016,12,21,9,30,724.0,61.0,2.7,10.0,291.0,276.94,208.49
2016,12,21,9,45,755.0,62.0,2.8,10.5,323.5,333.92,260.82
2016,12,21,10,0,786.0,63.0,2.9,11.0,356.0,393.36,314.39
2016,12,21,10,15,802.5,65.0,2.75,11.0,382.0,449.33,364.26
2016,12,21,10,30,819.0,67.0,2.6,11.0,408.0,505.64,412.86
2016,12,21,10,45,831.0,68.0,2.5,11.5,428.5,558.4,456.48
2016,12,21,11,0,843.0,69.0,2.4,12.0,449.0,610.46,498.05
2016,12,21,11,15,850.5,69.5,2.35,12.0,462.0,652.5,532.03
2016,12,21,11,30,858.0,70.0,2.3,12.0,475.0,697.65,566.87
2016,12,21,11,45,862.5,70.0,2.3,12.5,481.0,738.15,595.38
2016,12,21,12,0,867.0,70.0,2.3,13.0,487.0,776.38,621.93
2016,12,21,12,15,867.0,70.0,2.3,13.0,485.5,808.48,644.98
2016,12,21,12,30,867.0,70.0,2.3,13.0,484.0,837.7,665.94
2016,12,21,12,45,861.5,70.5,2.3,13.5,475.0,859.73,680.52
2016,12,21,13,0,856.0,71.0,2.3,14.0,466.0,888.51,699.96
2016,12,21,13,15,848.5,70.0,2.25,14.0,450.0,900.39,708.18
2016,12,21,13,30,841.0,69.0,2.2,14.0,434.0,908.68,714.13
2016,12,21,13,45,829.5,67.0,2.2,14.0,411.5,908.24,714.55
2016,12,21,14,0,818.0,65.0,2.2,14.0,389.0,904.19,712.57
2016,12,21,14,15,799.5,63.0,2.1,13.5,360.0,889.85,703.59
2016,12,21,14,30,781.0,61.0,2.0,13.0,331.0,872.08,692.07
2016,12,21,14,45,754.0,58.0,1.95,13.0,297.0,841.52,670.27
2016,12,21,15,0,727.0,55.0,1.9,13.0,263.0,808.04,645.81
2016,12,21,15,15,685.5,51.0,1.75,12.5,225.0,756.89,607.58
2016,12,21,15,30,644.0,47.0,1.6,12.0,187.0,703.82,566.36
2016,12,21,15,45,579.0,41.5,1.5,11.5,147.5,625.98,504.71
2016,12,21,16,0,514.0,36.0,1.4,11.0,108.0,548.04,439.49
2016,12,21,16,15,401.0,27.5,1.4,10.5,71.5,439.3,339.47
2016,12,21,16,30,288.0,19.0,1.4,10.0,35.0,306.35,92.07
2016,12,21,16,45,144.0,9.5,1.45,9.5,17.5,123.49,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,210.0,15.0,1.4,6.5,35.5,12.22,0.0
2016,12,22,8,0,420.0,30.0,1.3,7.0,71.0,25.15,15.54
2016,12,22,8,15,507.0,37.0,1.2,7.0,110.5,31.08,22.13
2016,12,22,8,30,594.0,44.0,1.1,7.0,150.0,66.73,36.43
2016,12,22,8,45,647.5,48.5,1.05,7.5,190.0,115.85,66.71
2016,12,22,9,0,701.0,53.0,1.0,8.0,230.0,171.4,110.69
2016,12,22,9,15,735.5,56.5,0.9,8.5,267.0,227.82,160.38
2016,12,22,9,30,770.0,60.0,0.8,9.0,304.0,287.79,214.26
2016,12,22,9,45,793.0,62.5,0.75,10.0,336.0,346.06,266.2
2016,12,22,10,0,816.0,65.0,0.7,11.0,368.0,405.95,317.82
2016,12,22,10,15,832.0,67.0,0.8,11.5,395.0,463.42,367.27
2016,12,22,10,30,848.0,69.0,0.9,12.0,422.0,521.15,415.38
2016,12,22,10,45,858.5,70.0,1.0,12.5,442.0,574.66,458.89
2016,12,22,11,0,869.0,71.0,1.1,13.0,462.0,627.26,500.47
2016,12,22,11,15,876.0,72.0,1.15,13.0,475.5,676.41,538.88
2016,12,22,11,30,883.0,73.0,1.2,13.0,489.0,717.5,570.36
2016,12,22,11,45,886.0,73.0,1.25,13.5,495.0,758.07,598.31
2016,12,22,12,0,889.0,73.0,1.3,14.0,501.0,796.18,624.26
2016,12,22,12,15,888.5,73.0,1.3,14.0,499.5,828.82,646.74
2016,12,22,12,30,888.0,73.0,1.3,14.0,498.0,858.46,667.14
2016,12,22,12,45,886.0,72.0,1.3,14.0,489.0,882.43,683.63
2016,12,22,13,0,884.0,71.0,1.3,14.0,480.0,903.09,697.96
2016,12,22,13,15,875.5,70.0,1.2,14.0,463.5,914.38,704.42
2016,12,22,13,30,867.0,69.0,1.1,14.0,447.0,932.72,715.74
2016,12,22,13,45,854.5,67.5,1.05,14.0,423.5,932.46,715.22
2016,12,22,14,0,842.0,66.0,1.0,14.0,400.0,928.47,712.5
2016,12,22,14,15,822.5,64.0,0.95,13.5,370.0,913.4,703.57
2016,12,22,14,30,803.0,62.0,0.9,13.0,340.0,894.79,692.2
2016,12,22,14,45,773.0,59.5,0.85,13.0,304.5,862.02,669.49
2016,12,22,15,0,743.0,57.0,0.8,13.0,269.0,826.23,644.19
2016,12,22,15,15,700.0,53.0,0.85,12.5,230.0,773.48,608.61
2016,12,22,15,30,657.0,49.0,0.9,12.0,191.0,718.68,569.56
2016,12,22,15,45,589.5,43.0,1.0,11.5,151.0,637.63,509.0
2016,12,22,16,0,522.0,37.0,1.1,11.0,111.0,556.52,444.06
2016,12,22,16,15,408.5,28.5,1.15,10.5,74.0,447.46,345.79
2016,12,22,16,30,295.0,20.0,1.2,10.0,37.0,314.68,111.71
2016,12,22,16,45,147.5,10.0,1.25,10.0,18.5,126.86,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,17.0,16.5,4.05,8.0,18.5,12.78,0.0
2016,12,23,8,0,34.0,33.0,4.0,8.0,37.0,24.61,14.89
2016,12,23,8,15,52.5,50.0,3.8,8.0,58.0,36.51,26.77
2016,12,23,8,30,71.0,67.0,3.6,8.0,79.0,53.05,38.37
2016,12,23,8,45,80.5,83.5,3.45,8.5,101.0,73.37,54.59
2016,12,23,9,0,90.0,100.0,3.3,9.0,123.0,95.35,73.12
2016,12,23,9,15,97.0,115.5,3.15,9.0,143.5,117.58,92.59
2016,12,23,9,30,104.0,131.0,3.0,9.0,164.0,141.02,113.31
2016,12,23,9,45,110.5,144.0,2.9,9.5,182.5,163.33,132.8
2016,12,23,10,0,117.0,157.0,2.8,10.0,201.0,186.62,152.94
2016,12,23,10,15,63.5,154.0,2.85,10.0,178.0,160.05,131.49
2016,12,23,10,30,10.0,151.0,2.9,10.0,155.0,126.84,103.44
2016,12,23,10,45,5.0,99.0,2.95,10.5,101.0,79.97,63.35
2016,12,23,11,0,0.0,47.0,3.0,11.0,47.0,35.96,25.42
2016,12,23,11,15,0.0,27.5,3.35,11.0,27.5,21.0,12.51
2016,12,23,11,30,0.0,8.0,3.7,11.0,8.0,6.09,0.0
2016,12,23,11,45,0.0,8.0,4.05,11.0,8.0,6.1,0.0
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,12,23,12,15,0.0,50.0,4.55,11.0,50.0,38.29,27.36
2016,12,23,12,30,0.0,92.0,4.7,11.0,92.0,71.44,55.76
2016,12,23,12,45,0.0,87.5,4.9,11.0,87.5,67.65,52.53
2016,12,23,13,0,0.0,83.0,5.1,11.0,83.0,63.86,49.32
2016,12,23,13,15,0.0,91.0,5.1,11.0,91.0,71.05,55.53
2016,12,23,13,30,0.0,99.0,5.1,11.0,99.0,78.75,62.17
2016,12,23,13,45,0.0,62.0,5.1,11.0,62.0,47.52,35.43
2016,12,23,14,0,0.0,25.0,5.1,11.0,25.0,19.06,10.88
2016,12,23,14,15,0.0,23.0,4.95,10.5,23.0,17.52,9.6
2016,12,23,14,30,0.0,21.0,4.8,10.0,21.0,15.99,8.31
2016,12,23,14,45,0.0,19.0,4.7,10.0,19.0,14.45,6.98
2016,12,23,15,0,0.0,17.0,4.6,10.0,17.0,12.92,5.64
2016,12,23,15,15,0.0,14.5,4.35,9.5,14.5,11.01,3.97
2016,12,23,15,30,0.0,12.0,4.1,9.0,12.0,9.1,2.29
2016,12,23,15,45,0.0,9.0,3.95,9.0,9.0,6.82,0.25
2016,12,23,16,0,0.0,6.0,3.8,9.0,6.0,4.54,0.0
2016,12,23,16,15,0.0,4.0,3.7,8.5,4.0,3.02,0.0
2016,12,23,16,30,0.0,2.0,3.6,8.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.5,8.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,14.0,2.7,4.5,34.5,11.42,0.0
2016,12,24,8,0,432.0,28.0,2.7,5.0,69.0,25.62,15.89
2016,12,24,8,15,519.5,34.5,2.75,5.5,108.5,31.64,22.7
2016,12,24,8,30,607.0,41.0,2.8,6.0,148.0,62.01,33.3
2016,12,24,8,45,663.0,45.0,2.85,6.5,188.0,111.52,63.0
2016,12,24,9,0,719.0,49.0,2.9,7.0,228.0,167.73,107.51
2016,12,24,9,15,752.5,52.0,2.9,7.0,265.5,224.35,158.54
2016,12,24,9,30,786.0,55.0,2.9,7.0,303.0,284.38,214.53
2016,12,24,9,45,811.5,57.0,2.95,7.5,336.0,343.81,270.06
2016,12,24,10,0,837.0,59.0,3.0,8.0,369.0,405.09,326.17
2016,12,24,10,15,852.5,60.5,3.0,8.0,396.0,460.77,377.03
2016,12,24,10,30,868.0,62.0,3.0,8.0,423.0,517.89,427.63
2016,12,24,10,45,879.0,63.0,3.05,8.5,443.5,571.79,473.55
2016,12,24,11,0,890.0,64.0,3.1,9.0,464.0,624.82,517.41
2016,12,24,11,15,896.5,64.5,3.1,9.0,477.5,673.19,557.23
2016,12,24,11,30,903.0,65.0,3.1,9.0,491.0,719.76,594.06
2016,12,24,11,45,906.0,65.0,3.1,9.5,497.0,761.14,623.78
2016,12,24,12,0,909.0,65.0,3.1,10.0,503.0,800.0,651.34
2016,12,24,12,15,909.0,65.0,3.1,10.0,502.0,833.76,676.11
2016,12,24,12,30,909.0,65.0,3.1,10.0,501.0,864.5,698.65
2016,12,24,12,45,898.5,67.0,3.1,10.0,491.0,885.49,714.07
2016,12,24,13,0,888.0,69.0,3.1,10.0,481.0,902.82,726.98
2016,12,24,13,15,880.5,68.0,3.05,10.0,464.5,915.3,736.14
2016,12,24,13,30,873.0,67.0,3.0,10.0,448.0,924.18,742.81
2016,12,24,13,45,861.5,65.5,3.0,10.0,425.5,924.99,744.17
2016,12,24,14,0,850.0,64.0,3.0,10.0,403.0,933.1,750.96
2016,12,24,14,15,832.0,62.0,2.9,9.5,373.5,919.75,742.64
2016,12,24,14,30,814.0,60.0,2.8,9.0,344.0,902.85,731.74
2016,12,24,14,45,788.0,57.0,2.75,9.0,309.5,873.47,710.42
2016,12,24,15,0,762.0,54.0,2.7,9.0,275.0,841.05,686.28
2016,12,24,15,15,721.5,50.5,2.6,8.5,236.0,791.43,649.04
2016,12,24,15,30,681.0,47.0,2.5,8.0,197.0,739.7,608.54
2016,12,24,15,45,618.5,41.5,2.4,7.5,156.5,663.67,547.02
2016,12,24,16,0,556.0,36.0,2.3,7.0,116.0,587.4,481.81
2016,12,24,16,15,443.5,28.5,2.3,6.5,78.5,466.47,372.25
2016,12,24,16,30,331.0,21.0,2.3,6.0,41.0,348.99,162.38
2016,12,24,16,45,165.5,10.5,2.35,6.0,20.5,142.14,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,14.0,2.2,3.5,34.0,11.41,0.0
2016,12,25,8,0,420.0,28.0,2.3,4.0,68.0,23.5,14.11
2016,12,25,8,15,508.5,35.0,2.35,4.0,107.0,32.03,23.19
2016,12,25,8,30,597.0,42.0,2.4,4.0,146.0,61.1,33.65
2016,12,25,8,45,650.5,46.5,2.45,4.5,186.0,110.09,62.95
2016,12,25,9,0,704.0,51.0,2.5,5.0,226.0,165.51,106.95
2016,12,25,9,15,738.5,54.5,2.5,5.5,263.5,221.94,157.57
2016,12,25,9,30,773.0,58.0,2.5,6.0,301.0,281.93,213.14
2016,12,25,9,45,790.5,61.5,2.55,6.5,332.5,339.42,267.18
2016,12,25,10,0,808.0,65.0,2.6,7.0,364.0,397.96,321.06
2016,12,25,10,15,824.0,67.0,2.6,7.5,391.0,455.07,372.25
2016,12,25,10,30,840.0,69.0,2.6,8.0,418.0,512.48,422.03
2016,12,25,10,45,850.0,70.5,2.65,8.5,438.0,565.99,467.34
2016,12,25,11,0,860.0,72.0,2.7,9.0,458.0,618.63,510.59
2016,12,25,11,15,866.0,72.5,2.75,9.0,471.5,666.37,549.87
2016,12,25,11,30,872.0,73.0,2.8,9.0,485.0,712.34,586.94
2016,12,25,11,45,626.0,130.0,2.85,9.0,428.0,634.45,524.69
2016,12,25,12,0,380.0,187.0,2.9,9.0,371.0,505.04,420.72
2016,12,25,12,15,375.5,188.5,2.9,9.0,369.5,520.61,434.32
2016,12,25,12,30,371.0,190.0,2.9,9.0,368.0,534.78,445.88
2016,12,25,12,45,616.5,132.0,2.9,9.5,421.0,728.77,599.85
2016,12,25,13,0,862.0,74.0,2.9,10.0,474.0,895.29,721.44
2016,12,25,13,15,853.0,73.0,2.9,10.0,458.0,906.43,728.55
2016,12,25,13,30,844.0,72.0,2.9,10.0,442.0,913.9,734.59
2016,12,25,13,45,510.5,121.5,2.95,10.0,342.0,666.78,550.7
2016,12,25,14,0,177.0,171.0,3.0,10.0,242.0,373.39,313.61
2016,12,25,14,15,171.0,159.5,2.95,9.5,224.0,358.66,303.75
2016,12,25,14,30,165.0,148.0,2.9,9.0,206.0,343.34,292.02
2016,12,25,14,45,160.5,133.5,2.85,9.0,185.0,324.36,276.63
2016,12,25,15,0,156.0,119.0,2.8,9.0,164.0,304.75,260.42
2016,12,25,15,15,399.0,84.5,2.75,8.5,178.5,531.38,451.55
2016,12,25,15,30,642.0,50.0,2.7,8.0,193.0,707.19,587.26
2016,12,25,15,45,580.5,44.0,2.65,7.5,153.5,632.01,524.35
2016,12,25,16,0,519.0,38.0,2.6,7.0,114.0,567.91,468.61
2016,12,25,16,15,410.0,29.5,2.7,6.5,77.0,450.93,362.82
2016,12,25,16,30,301.0,21.0,2.8,6.0,40.0,325.31,166.23
2016,12,25,16,45,150.5,10.5,2.95,6.0,20.0,130.18,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,13.5,2.8,2.0,34.0,11.02,0.0
2016,12,26,8,0,436.0,27.0,2.9,3.0,68.0,24.73,15.14
2016,12,26,8,15,523.5,34.0,2.95,3.0,107.5,31.23,22.54
2016,12,26,8,30,611.0,41.0,3.0,3.0,147.0,59.42,32.65
2016,12,26,8,45,661.5,45.5,3.05,3.5,187.0,108.87,61.87
2016,12,26,9,0,712.0,50.0,3.1,4.0,227.0,164.37,106.01
2016,12,26,9,15,746.5,53.5,3.1,4.5,264.5,221.21,157.22
2016,12,26,9,30,781.0,57.0,3.1,5.0,302.0,281.63,213.56
2016,12,26,9,45,801.0,60.0,3.1,6.0,334.5,339.94,268.19
2016,12,26,10,0,821.0,63.0,3.1,7.0,367.0,399.55,322.7
2016,12,26,10,15,837.0,65.0,3.05,7.0,394.0,457.37,375.4
2016,12,26,10,30,853.0,67.0,3.0,7.0,421.0,515.46,426.81
2016,12,26,10,45,863.0,68.5,3.0,7.5,442.0,569.66,472.94
2016,12,26,11,0,873.0,70.0,3.0,8.0,463.0,622.95,516.91
2016,12,26,11,15,879.5,70.5,2.95,8.0,476.5,666.25,552.8
2016,12,26,11,30,886.0,71.0,2.9,8.0,490.0,712.4,589.6
2016,12,26,11,45,889.0,71.5,2.85,8.5,496.0,753.99,619.28
2016,12,26,12,0,892.0,72.0,2.8,9.0,502.0,793.17,646.78
2016,12,26,12,15,891.5,71.5,2.7,9.0,500.5,825.69,669.91
2016,12,26,12,30,891.0,71.0,2.6,9.0,499.0,855.19,690.7
2016,12,26,12,45,887.0,70.5,2.55,9.5,490.0,878.52,706.03
2016,12,26,13,0,883.0,70.0,2.5,10.0,481.0,898.46,718.93
2016,12,26,13,15,874.5,69.0,2.45,10.0,465.0,910.17,727.28
2016,12,26,13,30,866.0,68.0,2.4,10.0,449.0,918.26,733.21
2016,12,26,13,45,853.0,67.0,2.35,10.0,425.5,929.33,741.39
2016,12,26,14,0,840.0,66.0,2.3,10.0,402.0,926.0,739.29
2016,12,26,14,15,821.5,64.0,2.15,10.0,373.0,912.34,728.88
2016,12,26,14,30,803.0,62.0,2.0,10.0,344.0,895.15,715.88
2016,12,26,14,45,775.5,59.0,1.95,10.0,309.5,864.54,694.03
2016,12,26,15,0,748.0,56.0,1.9,10.0,275.0,830.91,669.47
2016,12,26,15,15,707.5,52.0,1.85,9.0,236.5,780.87,634.16
2016,12,26,15,30,667.0,48.0,1.8,8.0,198.0,728.78,595.52
2016,12,26,15,45,605.0,43.0,1.75,7.5,157.5,654.05,536.19
2016,12,26,16,0,543.0,38.0,1.7,7.0,117.0,578.76,473.05
2016,12,26,16,15,436.0,29.5,1.8,6.5,79.5,473.86,379.1
2016,12,26,16,30,329.0,21.0,1.9,6.0,42.0,350.52,192.04
2016,12,26,16,45,164.5,10.5,2.0,5.5,21.0,141.71,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,184.5,14.5,1.7,3.5,31.5,11.77,0.0
2016,12,27,8,0,369.0,29.0,1.7,4.0,63.0,24.14,14.53
2016,12,27,8,15,458.0,37.0,1.65,4.5,101.5,30.83,22.05
2016,12,27,8,30,547.0,45.0,1.6,5.0,140.0,56.39,31.82
2016,12,27,8,45,606.5,49.5,1.55,5.5,179.5,103.24,59.01
2016,12,27,9,0,666.0,54.0,1.5,6.0,219.0,159.04,102.43
2016,12,27,9,15,702.0,57.5,1.35,6.5,256.0,213.5,150.39
2016,12,27,9,30,738.0,61.0,1.2,7.0,293.0,271.76,203.26
2016,12,27,9,45,766.0,63.0,1.1,7.5,326.0,329.41,255.77
2016,12,27,10,0,794.0,65.0,1.0,8.0,359.0,389.29,308.84
2016,12,27,10,15,811.0,67.0,1.1,8.5,386.0,446.14,358.83
2016,12,27,10,30,828.0,69.0,1.2,9.0,413.0,503.43,407.68
2016,12,27,10,45,838.0,71.0,1.3,9.5,433.5,556.99,452.19
2016,12,27,11,0,848.0,73.0,1.4,10.0,454.0,609.72,494.76
2016,12,27,11,15,855.0,73.5,1.4,10.0,467.5,657.74,532.85
2016,12,27,11,30,862.0,74.0,1.4,10.0,481.0,704.11,568.78
2016,12,27,11,45,865.0,74.5,1.4,10.5,487.5,745.66,597.61
2016,12,27,12,0,868.0,75.0,1.4,11.0,494.0,784.81,624.21
2016,12,27,12,15,868.0,75.0,1.3,11.0,493.0,818.35,646.46
2016,12,27,12,30,868.0,75.0,1.2,11.0,492.0,848.96,666.37
2016,12,27,12,45,661.5,119.5,1.1,11.5,434.0,753.74,596.17
2016,12,27,13,0,455.0,164.0,1.0,12.0,376.0,629.03,503.06
2016,12,27,13,15,439.0,161.0,1.0,12.0,360.0,624.74,501.78
2016,12,27,13,30,423.0,158.0,1.0,12.0,344.0,617.95,497.28
2016,12,27,13,45,477.5,138.5,1.0,12.0,338.5,656.21,527.84
2016,12,27,14,0,532.0,119.0,1.0,12.0,333.0,692.38,554.64
2016,12,27,14,15,509.0,116.0,1.0,11.5,308.5,672.84,541.53
2016,12,27,14,30,486.0,113.0,1.0,11.0,284.0,651.08,527.22
2016,12,27,14,45,467.0,103.5,1.05,11.0,255.0,622.52,507.01
2016,12,27,15,0,448.0,94.0,1.1,11.0,226.0,592.05,484.78
2016,12,27,15,15,418.0,84.5,1.15,10.5,194.0,549.55,453.22
2016,12,27,15,30,388.0,75.0,1.2,10.0,162.0,506.2,419.6
2016,12,27,15,45,346.0,62.5,1.25,9.5,129.0,446.81,371.43
2016,12,27,16,0,304.0,50.0,1.3,9.0,96.0,387.86,321.17
2016,12,27,16,15,230.5,37.0,1.35,8.5,65.5,301.82,243.82
2016,12,27,16,30,157.0,24.0,1.4,8.0,35.0,207.75,120.01
2016,12,27,16,45,78.5,12.0,1.5,8.0,17.5,73.21,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,13.0,2.35,3.5,33.0,11.57,0.0
2016,12,28,8,0,436.0,26.0,2.4,4.0,66.0,23.83,14.2
2016,12,28,8,15,523.0,33.0,2.4,4.5,105.5,30.35,21.59
2016,12,28,8,30,610.0,40.0,2.4,5.0,145.0,55.73,30.6
2016,12,28,8,45,665.5,44.0,2.4,5.5,185.5,104.98,58.29
2016,12,28,9,0,721.0,48.0,2.4,6.0,226.0,160.88,101.64
2016,12,28,9,15,754.5,51.0,2.4,6.5,263.5,217.47,151.98
2016,12,28,9,30,788.0,54.0,2.4,7.0,301.0,277.49,207.43
2016,12,28,9,45,815.5,55.0,2.45,8.0,334.0,336.68,262.14
2016,12,28,10,0,843.0,56.0,2.5,9.0,367.0,396.77,316.55
2016,12,28,10,15,858.0,57.5,2.4,9.5,394.5,453.93,367.5
2016,12,28,10,30,873.0,59.0,2.3,10.0,422.0,511.19,416.72
2016,12,28,10,45,883.5,59.5,2.25,10.5,442.5,564.68,461.41
2016,12,28,11,0,894.0,60.0,2.2,11.0,463.0,617.25,503.82
2016,12,28,11,15,900.0,61.0,2.1,11.0,476.5,666.28,542.8
2016,12,28,11,30,906.0,62.0,2.0,11.0,490.0,713.52,578.68
2016,12,28,11,45,909.0,62.0,1.9,11.5,496.5,755.33,607.01
2016,12,28,12,0,912.0,62.0,1.8,12.0,503.0,794.64,633.03
2016,12,28,12,15,911.5,62.0,1.75,12.0,502.0,828.45,656.36
2016,12,28,12,30,911.0,62.0,1.7,12.0,501.0,859.21,677.43
2016,12,28,12,45,904.5,62.5,1.7,12.5,492.0,882.23,692.31
2016,12,28,13,0,898.0,63.0,1.7,13.0,483.0,901.72,704.81
2016,12,28,13,15,891.0,62.5,1.65,13.0,467.5,915.85,714.33
2016,12,28,13,30,884.0,62.0,1.6,13.0,452.0,926.38,721.49
2016,12,28,13,45,872.5,60.5,1.6,13.0,429.5,927.64,723.05
2016,12,28,14,0,861.0,59.0,1.6,13.0,407.0,925.25,722.27
2016,12,28,14,15,843.5,57.5,1.5,12.5,378.0,913.51,714.97
2016,12,28,14,30,826.0,56.0,1.4,12.0,349.0,898.39,705.25
2016,12,28,14,45,801.5,53.5,1.3,12.0,314.5,882.49,693.44
2016,12,28,15,0,777.0,51.0,1.2,12.0,280.0,852.57,671.27
2016,12,28,15,15,739.5,47.5,1.15,11.5,242.0,806.04,638.49
2016,12,28,15,30,702.0,44.0,1.1,11.0,204.0,757.42,602.7
2016,12,28,15,45,643.5,39.5,1.1,10.5,163.5,686.39,548.85
2016,12,28,16,0,585.0,35.0,1.1,10.0,123.0,614.97,491.3
2016,12,28,16,15,484.5,28.0,1.1,9.5,85.0,504.47,396.79
2016,12,28,16,30,384.0,21.0,1.1,9.0,47.0,389.85,234.84
2016,12,28,16,45,192.0,10.5,1.15,8.5,23.5,164.47,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.3,5.0,32.0,11.8,0.0
2016,12,29,8,0,387.0,29.0,3.4,5.0,64.0,24.23,14.4
2016,12,29,8,15,479.5,37.0,3.45,5.5,103.5,30.96,22.02
2016,12,29,8,30,572.0,45.0,3.5,6.0,143.0,54.63,30.95
2016,12,29,8,45,628.0,50.0,3.55,6.5,183.5,102.9,58.08
2016,12,29,9,0,684.0,55.0,3.6,7.0,224.0,159.79,102.12
2016,12,29,9,15,720.5,59.0,3.6,7.5,262.0,215.85,151.6
2016,12,29,9,30,757.0,63.0,3.6,8.0,300.0,275.79,206.68
2016,12,29,9,45,767.0,69.0,3.65,8.5,331.0,332.36,259.99
2016,12,29,10,0,777.0,75.0,3.7,9.0,362.0,389.23,312.59
2016,12,29,10,15,795.5,77.0,3.6,9.5,390.0,446.16,363.56
2016,12,29,10,30,814.0,79.0,3.5,10.0,418.0,503.72,413.46
2016,12,29,10,45,829.5,80.0,3.45,10.5,439.5,558.94,460.04
2016,12,29,11,0,845.0,81.0,3.4,11.0,461.0,613.86,504.94
2016,12,29,11,15,852.5,81.5,3.25,11.0,475.5,662.46,544.25
2016,12,29,11,30,860.0,82.0,3.1,11.0,490.0,709.45,581.27
2016,12,29,11,45,865.0,82.0,3.0,11.5,497.0,752.22,611.97
2016,12,29,12,0,870.0,82.0,2.9,12.0,504.0,792.72,639.92
2016,12,29,12,15,869.5,82.0,2.8,12.0,503.0,826.3,663.62
2016,12,29,12,30,869.0,82.0,2.7,12.0,502.0,856.88,685.01
2016,12,29,12,45,875.5,78.0,2.6,12.5,495.0,885.6,703.64
2016,12,29,13,0,882.0,74.0,2.5,13.0,488.0,911.23,719.9
2016,12,29,13,15,874.0,73.0,2.4,13.0,472.0,924.19,728.46
2016,12,29,13,30,866.0,72.0,2.3,13.0,456.0,933.45,734.57
2016,12,29,13,45,853.5,70.5,2.25,13.5,433.0,934.05,733.85
2016,12,29,14,0,841.0,69.0,2.2,14.0,410.0,930.89,730.65
2016,12,29,14,15,822.0,67.0,2.1,13.5,381.0,917.1,722.18
2016,12,29,14,30,803.0,65.0,2.0,13.0,352.0,899.72,711.12
2016,12,29,14,45,775.5,62.0,1.9,13.0,317.0,869.39,689.27
2016,12,29,15,0,748.0,59.0,1.8,13.0,282.0,835.96,664.77
2016,12,29,15,15,708.0,55.5,1.7,12.0,243.5,787.15,630.57
2016,12,29,15,30,668.0,52.0,1.6,11.0,205.0,736.04,593.08
2016,12,29,15,45,603.0,46.5,1.5,10.5,164.0,657.72,531.99
2016,12,29,16,0,538.0,41.0,1.4,10.0,123.0,590.86,476.49
2016,12,29,16,15,432.5,32.5,1.45,9.5,85.0,475.89,378.69
2016,12,29,16,30,327.0,24.0,1.5,9.0,47.0,357.63,227.19
2016,12,29,16,45,163.5,12.0,1.6,8.5,23.5,142.66,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.0,15.5,0.7,6.5,29.5,12.57,0.0
2016,12,30,8,0,320.0,31.0,0.6,7.0,59.0,25.67,15.47
2016,12,30,8,15,412.0,39.5,0.55,7.5,97.0,32.64,23.4
2016,12,30,8,30,504.0,48.0,0.5,8.0,135.0,53.63,31.81
2016,12,30,8,45,558.5,54.5,0.45,8.5,173.5,98.81,57.08
2016,12,30,9,0,613.0,61.0,0.4,9.0,212.0,150.67,96.07
2016,12,30,9,15,651.5,65.5,0.55,9.5,249.0,203.82,141.51
2016,12,30,9,30,690.0,70.0,0.7,10.0,286.0,261.18,192.48
2016,12,30,9,45,731.5,70.0,0.85,10.5,321.0,319.96,244.91
2016,12,30,10,0,773.0,70.0,1.0,11.0,356.0,381.44,299.01
2016,12,30,10,15,790.5,72.0,1.15,11.0,383.0,437.6,348.78
2016,12,30,10,30,808.0,74.0,1.3,11.0,410.0,494.29,397.8
2016,12,30,10,45,818.0,76.0,1.45,11.5,431.0,547.11,441.87
2016,12,30,11,0,828.0,78.0,1.6,12.0,452.0,599.17,484.13
2016,12,30,11,15,835.5,79.0,1.6,12.0,466.0,647.5,522.47
2016,12,30,11,30,843.0,80.0,1.6,12.0,480.0,694.32,558.74
2016,12,30,11,45,845.5,80.5,1.65,12.5,486.5,735.13,588.0
2016,12,30,12,0,848.0,81.0,1.7,13.0,493.0,773.57,614.69
2016,12,30,12,15,848.0,81.0,1.7,13.0,492.5,806.86,638.15
2016,12,30,12,30,848.0,81.0,1.7,13.0,492.0,837.27,659.55
2016,12,30,12,45,843.5,80.5,1.75,13.5,483.5,860.13,674.94
2016,12,30,13,0,839.0,80.0,1.8,14.0,475.0,879.63,688.1
2016,12,30,13,15,831.0,79.0,1.85,13.5,459.5,891.88,698.87
2016,12,30,13,30,823.0,78.0,1.9,13.0,444.0,900.55,707.37
2016,12,30,13,45,809.5,76.5,2.0,13.0,421.5,899.76,708.64
2016,12,30,14,0,796.0,75.0,2.1,13.0,399.0,895.32,707.46
2016,12,30,14,15,777.5,72.5,2.15,13.0,370.5,881.21,698.88
2016,12,30,14,30,759.0,70.0,2.2,13.0,342.0,863.63,687.74
2016,12,30,14,45,729.5,67.5,2.3,13.0,308.0,832.06,666.6
2016,12,30,15,0,700.0,65.0,2.4,13.0,274.0,805.64,648.6
2016,12,30,15,15,659.0,60.5,2.35,12.0,236.5,755.74,613.33
2016,12,30,15,30,618.0,56.0,2.3,11.0,199.0,704.1,575.16
2016,12,30,15,45,547.5,50.5,2.25,10.5,159.0,622.56,510.84
2016,12,30,16,0,477.0,45.0,2.2,10.0,119.0,541.37,443.74
2016,12,30,16,15,373.5,35.5,2.2,9.5,82.5,428.09,345.98
2016,12,30,16,30,270.0,26.0,2.2,9.0,46.0,313.1,208.5
2016,12,30,16,45,135.0,13.0,2.25,9.0,23.0,120.39,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
